Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,103.5,18.0,0.7,4.0,29.0,13.7,0.0
2016,1,1,8,0,207.0,36.0,0.7,5.0,58.0,27.19,17.85
2016,1,1,8,15,252.0,51.0,0.65,5.5,89.5,38.13,28.75
2016,1,1,8,30,297.0,66.0,0.6,6.0,121.0,48.87,38.95
2016,1,1,8,45,329.0,78.5,0.55,6.5,153.0,57.6,47.15
2016,1,1,9,0,361.0,91.0,0.5,7.0,185.0,66.15,55.01
2016,1,1,9,15,379.0,103.0,0.45,7.5,215.0,74.04,62.1
2016,1,1,9,30,397.0,115.0,0.4,8.0,245.0,81.75,68.89
2016,1,1,9,45,393.0,130.0,0.4,8.5,270.0,90.87,76.82
2016,1,1,10,0,389.0,145.0,0.4,9.0,295.0,99.73,84.42
2016,1,1,10,15,412.0,148.0,0.4,9.0,316.5,101.45,85.79
2016,1,1,10,30,435.0,151.0,0.4,9.0,338.0,103.22,87.22
2016,1,1,10,45,391.0,168.0,0.45,9.5,342.5,112.23,94.87
2016,1,1,11,0,347.0,185.0,0.5,10.0,347.0,141.9,106.05
2016,1,1,11,15,394.0,181.5,0.5,10.0,370.5,169.62,121.21
2016,1,1,11,30,441.0,178.0,0.5,10.0,394.0,203.72,145.84
2016,1,1,11,45,230.5,184.0,0.55,10.5,297.0,189.87,144.39
2016,1,1,12,0,20.0,190.0,0.6,11.0,200.0,148.47,118.9
2016,1,1,12,15,10.0,147.0,0.6,11.0,152.0,115.63,92.27
2016,1,1,12,30,0.0,104.0,0.6,11.0,104.0,80.01,62.77
2016,1,1,12,45,0.0,102.0,0.65,11.0,102.0,78.61,61.71
2016,1,1,13,0,0.0,100.0,0.7,11.0,100.0,77.19,60.55
2016,1,1,13,15,236.0,130.5,0.7,11.0,238.5,241.47,197.61
2016,1,1,13,30,472.0,161.0,0.7,11.0,377.0,422.49,341.73
2016,1,1,13,45,481.0,148.0,0.75,11.0,358.5,437.99,354.69
2016,1,1,14,0,490.0,135.0,0.8,11.0,340.0,451.74,367.73
2016,1,1,14,15,412.0,137.0,0.75,10.5,301.0,424.09,347.49
2016,1,1,14,30,334.0,139.0,0.7,10.0,262.0,376.22,311.06
2016,1,1,14,45,319.0,128.5,0.7,10.0,237.0,367.46,305.43
2016,1,1,15,0,304.0,118.0,0.7,10.0,212.0,356.8,297.56
2016,1,1,15,15,288.5,103.5,0.7,9.5,183.5,338.85,283.97
2016,1,1,15,30,273.0,89.0,0.7,9.0,155.0,318.93,268.09
2016,1,1,15,45,246.5,74.5,0.7,9.0,125.5,289.24,242.64
2016,1,1,16,0,220.0,60.0,0.7,9.0,96.0,258.03,214.76
2016,1,1,16,15,177.0,44.0,0.65,9.0,67.5,227.87,184.74
2016,1,1,16,30,134.0,28.0,0.6,9.0,39.0,176.94,121.92
2016,1,1,16,45,67.0,14.0,0.55,9.0,19.5,59.57,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,7,45,136.0,17.0,1.1,7.0,31.0,13.05,0.0
2016,1,2,8,0,272.0,34.0,1.1,8.0,62.0,27.79,18.07
2016,1,2,8,15,327.5,46.5,1.1,8.5,96.0,35.45,25.97
2016,1,2,8,30,383.0,59.0,1.1,9.0,130.0,44.73,34.74
2016,1,2,8,45,421.5,69.0,1.15,9.5,164.5,52.04,41.57
2016,1,2,9,0,460.0,79.0,1.2,10.0,199.0,59.25,48.15
2016,1,2,9,15,481.0,89.0,1.2,10.5,231.0,66.13,54.31
2016,1,2,9,30,502.0,99.0,1.2,11.0,263.0,72.86,60.22
2016,1,2,9,45,526.5,103.5,1.3,11.5,291.5,78.64,65.19
2016,1,2,10,0,551.0,108.0,1.4,12.0,320.0,81.35,67.37
2016,1,2,10,15,341.5,148.5,1.45,12.0,283.0,103.0,86.41
2016,1,2,10,30,132.0,189.0,1.5,12.0,246.0,124.97,105.51
2016,1,2,10,45,160.0,197.5,1.55,12.5,270.5,130.46,109.9
2016,1,2,11,0,188.0,206.0,1.6,13.0,295.0,146.9,113.54
2016,1,2,11,15,173.5,213.5,1.6,13.0,297.0,166.03,126.71
2016,1,2,11,30,159.0,221.0,1.6,13.0,299.0,183.57,141.13
2016,1,2,11,45,219.5,218.0,1.65,13.5,327.5,209.28,159.94
2016,1,2,12,0,280.0,215.0,1.7,14.0,356.0,243.12,186.44
2016,1,2,12,15,572.5,146.0,1.65,14.0,432.5,309.51,234.33
2016,1,2,12,30,865.0,77.0,1.6,14.0,509.0,397.65,302.61
2016,1,2,12,45,560.5,143.5,1.6,14.0,422.0,367.72,288.13
2016,1,2,13,0,256.0,210.0,1.6,14.0,335.0,307.06,245.43
2016,1,2,13,15,208.5,207.0,1.6,14.0,306.5,288.37,232.53
2016,1,2,13,30,161.0,204.0,1.6,14.0,278.0,273.71,221.87
2016,1,2,13,45,88.5,180.5,1.6,14.0,221.0,209.47,170.27
2016,1,2,14,0,16.0,157.0,1.6,14.0,164.0,139.11,111.98
2016,1,2,14,15,8.0,107.5,1.5,13.5,111.0,90.82,71.96
2016,1,2,14,30,0.0,58.0,1.4,13.0,58.0,44.42,32.61
2016,1,2,14,45,0.0,52.5,1.35,13.0,52.5,40.17,29.04
2016,1,2,15,0,0.0,47.0,1.3,13.0,47.0,35.93,25.42
2016,1,2,15,15,0.0,40.5,1.25,12.5,40.5,30.92,21.14
2016,1,2,15,30,0.0,34.0,1.2,12.0,34.0,25.93,16.82
2016,1,2,15,45,0.0,27.5,1.15,11.5,27.5,20.95,12.45
2016,1,2,16,0,0.0,21.0,1.1,11.0,21.0,15.97,8.03
2016,1,2,16,15,0.0,14.5,1.15,10.5,14.5,11.01,3.58
2016,1,2,16,30,0.0,8.0,1.2,10.0,8.0,6.06,0.0
2016,1,2,16,45,0.0,4.0,1.25,10.0,4.0,3.15,0.0
2016,1,2,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,7,45,71.0,18.0,1.65,9.5,25.5,13.8,0.0
2016,1,3,8,0,142.0,36.0,1.7,10.0,51.0,26.98,17.18
2016,1,3,8,15,177.0,52.5,1.7,10.5,79.5,38.78,28.65
2016,1,3,8,30,212.0,69.0,1.7,11.0,108.0,50.35,39.43
2016,1,3,8,45,232.5,84.5,1.7,11.5,137.0,60.95,49.17
2016,1,3,9,0,253.0,100.0,1.7,12.0,166.0,71.32,58.52
2016,1,3,9,15,264.5,114.5,1.7,12.0,193.0,80.73,66.99
2016,1,3,9,30,276.0,129.0,1.7,12.0,220.0,89.91,75.14
2016,1,3,9,45,289.0,140.0,1.7,12.5,243.5,96.86,81.05
2016,1,3,10,0,302.0,151.0,1.7,13.0,267.0,103.65,86.76
2016,1,3,10,15,339.0,157.0,1.7,13.0,296.5,107.87,90.32
2016,1,3,10,30,376.0,163.0,1.7,13.0,326.0,112.07,93.86
2016,1,3,10,45,354.5,176.0,1.7,13.5,335.5,119.06,99.64
2016,1,3,11,0,333.0,189.0,1.7,14.0,345.0,142.39,105.95
2016,1,3,11,15,371.5,187.5,1.75,14.0,366.5,170.63,121.93
2016,1,3,11,30,410.0,186.0,1.8,14.0,388.0,202.72,145.23
2016,1,3,11,45,469.0,175.0,1.85,14.5,409.0,236.98,171.82
2016,1,3,12,0,528.0,164.0,1.9,15.0,430.0,275.93,203.92
2016,1,3,12,15,530.0,163.5,1.9,15.0,430.0,309.04,234.2
2016,1,3,12,30,532.0,163.0,1.9,15.0,430.0,341.23,263.59
2016,1,3,12,45,423.0,183.0,1.9,15.5,393.0,343.23,269.54
2016,1,3,13,0,314.0,203.0,1.9,16.0,356.0,327.26,259.82
2016,1,3,13,15,186.0,199.0,1.75,16.0,289.0,269.64,216.01
2016,1,3,13,30,58.0,195.0,1.6,16.0,222.0,199.43,159.96
2016,1,3,13,45,190.0,181.5,1.5,16.0,263.0,279.47,226.47
2016,1,3,14,0,322.0,168.0,1.4,16.0,304.0,369.63,299.66
2016,1,3,14,15,289.5,159.5,1.25,15.5,275.5,355.66,289.28
2016,1,3,14,30,257.0,151.0,1.1,15.0,247.0,338.8,276.86
2016,1,3,14,45,238.5,139.5,1.0,15.0,222.0,325.45,266.75
2016,1,3,15,0,220.0,128.0,0.9,15.0,197.0,310.29,254.84
2016,1,3,15,15,206.0,112.5,0.9,14.5,170.5,291.54,240.53
2016,1,3,15,30,192.0,97.0,0.9,14.0,144.0,271.12,224.26
2016,1,3,15,45,164.0,80.5,0.95,13.5,115.5,237.44,196.22
2016,1,3,16,0,136.0,64.0,1.0,13.0,87.0,202.12,165.8
2016,1,3,16,15,98.5,47.0,1.0,13.0,61.0,157.34,125.7
2016,1,3,16,30,61.0,30.0,1.0,13.0,35.0,95.35,66.01
2016,1,3,16,45,30.5,15.0,1.0,13.0,17.5,44.08,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,7.0,1.6,12.0,7.0,5.3,0.0
2016,1,4,8,0,0.0,14.0,1.6,12.0,14.0,10.63,3.29
2016,1,4,8,15,0.0,22.0,1.6,12.0,22.0,16.75,9.12
2016,1,4,8,30,0.0,30.0,1.6,12.0,30.0,22.87,14.83
2016,1,4,8,45,0.0,38.0,1.6,12.5,38.0,29.01,20.47
2016,1,4,9,0,0.0,46.0,1.6,13.0,46.0,35.17,26.05
2016,1,4,9,15,0.0,53.5,1.6,13.5,53.5,40.95,31.22
2016,1,4,9,30,0.0,61.0,1.6,14.0,61.0,46.74,36.32
2016,1,4,9,45,0.0,67.5,1.65,14.5,67.5,51.77,40.67
2016,1,4,10,0,0.0,74.0,1.7,15.0,74.0,56.77,44.95
2016,1,4,10,15,0.0,79.5,1.75,15.0,79.5,60.88,48.5
2016,1,4,10,30,0.0,85.0,1.8,15.0,85.0,64.96,52.01
2016,1,4,10,45,116.0,144.5,1.85,15.0,199.0,100.83,83.33
2016,1,4,11,0,232.0,204.0,1.9,15.0,313.0,147.7,112.58
2016,1,4,11,15,230.5,211.5,1.9,15.0,322.5,170.67,127.34
2016,1,4,11,30,229.0,219.0,1.9,15.0,332.0,193.43,145.09
2016,1,4,11,45,240.0,220.5,1.9,15.5,340.0,214.82,162.43
2016,1,4,12,0,251.0,222.0,1.9,16.0,348.0,239.53,183.15
2016,1,4,12,15,152.5,218.0,1.9,16.0,294.5,220.46,172.26
2016,1,4,12,30,54.0,214.0,1.9,16.0,241.0,188.58,149.55
2016,1,4,12,45,226.0,201.0,1.95,16.0,312.0,268.77,212.95
2016,1,4,13,0,398.0,188.0,2.0,16.0,383.0,352.39,279.69
2016,1,4,13,15,367.5,187.0,2.0,15.5,363.0,358.5,287.08
2016,1,4,13,30,337.0,186.0,2.0,15.0,343.0,361.31,291.74
2016,1,4,13,45,403.0,164.0,2.0,15.0,342.5,407.98,330.69
2016,1,4,14,0,469.0,142.0,2.0,15.0,342.0,445.73,362.54
2016,1,4,14,15,431.0,137.5,1.95,14.5,312.0,436.46,357.04
2016,1,4,14,30,393.0,133.0,1.9,14.0,282.0,423.47,348.46
2016,1,4,14,45,369.5,124.5,1.85,14.0,254.0,412.73,340.86
2016,1,4,15,0,346.0,116.0,1.8,14.0,226.0,399.38,330.75
2016,1,4,15,15,325.0,103.0,1.7,13.5,196.0,380.32,316.19
2016,1,4,15,30,304.0,90.0,1.6,13.0,166.0,358.96,299.07
2016,1,4,15,45,270.0,76.0,1.55,13.0,134.0,324.82,270.05
2016,1,4,16,0,236.0,62.0,1.5,13.0,102.0,288.88,238.38
2016,1,4,16,15,181.5,47.0,1.5,13.0,72.5,218.0,176.75
2016,1,4,16,30,127.0,32.0,1.5,13.0,43.0,162.93,118.54
2016,1,4,16,45,63.5,16.0,1.55,13.0,21.5,79.12,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,45,53.5,18.0,1.45,11.5,23.5,13.76,0.0
2016,1,5,8,0,107.0,36.0,1.5,12.0,47.0,26.83,16.89
2016,1,5,8,15,134.0,53.0,1.55,12.0,73.5,38.83,28.52
2016,1,5,8,30,161.0,70.0,1.6,12.0,100.0,50.58,39.48
2016,1,5,8,45,180.0,86.0,1.65,12.0,127.0,61.39,49.46
2016,1,5,9,0,199.0,102.0,1.7,12.0,154.0,71.94,59.08
2016,1,5,9,15,207.0,118.0,1.7,12.0,179.0,82.1,68.22
2016,1,5,9,30,215.0,134.0,1.7,12.0,204.0,92.0,76.99
2016,1,5,9,45,221.5,147.0,1.7,12.5,226.5,99.89,83.72
2016,1,5,10,0,228.0,160.0,1.7,13.0,249.0,107.58,90.2
2016,1,5,10,15,114.0,151.5,1.75,13.0,196.0,104.1,87.01
2016,1,5,10,30,0.0,143.0,1.8,13.0,143.0,103.69,86.53
2016,1,5,10,45,0.0,144.0,1.85,13.0,144.0,104.82,87.4
2016,1,5,11,0,0.0,145.0,1.9,13.0,145.0,106.44,84.73
2016,1,5,11,15,5.5,161.5,1.95,13.0,164.0,119.24,95.12
2016,1,5,11,30,11.0,178.0,2.0,13.0,183.0,133.04,106.24
2016,1,5,11,45,48.5,201.5,2.05,13.0,225.5,159.17,126.3
2016,1,5,12,0,86.0,225.0,2.1,13.0,268.0,191.89,152.19
2016,1,5,12,15,43.0,153.5,2.1,12.5,175.0,133.02,105.63
2016,1,5,12,30,0.0,82.0,2.1,12.0,82.0,63.04,48.22
2016,1,5,12,45,0.0,53.0,2.1,12.0,53.0,40.61,29.2
2016,1,5,13,0,0.0,24.0,2.1,12.0,24.0,18.33,10.13
2016,1,5,13,15,0.0,62.0,2.05,11.5,62.0,47.55,35.28
2016,1,5,13,30,0.0,100.0,2.0,11.0,100.0,77.55,61.02
2016,1,5,13,45,0.0,106.5,2.0,11.0,106.5,83.27,65.94
2016,1,5,14,0,0.0,113.0,2.0,11.0,113.0,89.46,71.3
2016,1,5,14,15,19.5,132.0,1.95,11.0,139.5,120.26,97.99
2016,1,5,14,30,39.0,151.0,1.9,11.0,166.0,167.16,138.1
2016,1,5,14,45,35.5,138.0,1.85,11.0,150.5,156.42,129.15
2016,1,5,15,0,32.0,125.0,1.8,11.0,135.0,145.29,119.88
2016,1,5,15,15,27.0,109.5,1.7,10.5,117.5,129.51,106.65
2016,1,5,15,30,22.0,94.0,1.6,10.0,100.0,113.15,92.67
2016,1,5,15,45,14.5,77.5,1.55,10.0,81.5,82.55,65.99
2016,1,5,16,0,7.0,61.0,1.5,10.0,63.0,62.6,48.19
2016,1,5,16,15,3.5,44.0,1.45,10.0,45.0,43.93,31.45
2016,1,5,16,30,0.0,27.0,1.4,10.0,27.0,23.42,12.47
2016,1,5,16,45,0.0,13.5,1.35,10.0,13.5,10.29,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,2.35,12.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,2.3,12.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,2.2,12.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,2.1,12.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,2.05,12.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,2.0,12.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,2.0,12.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,2.0,12.0,5.0,3.79,0.0
2016,1,6,9,45,0.0,6.0,2.0,12.0,6.0,4.56,0.0
2016,1,6,10,0,0.0,7.0,2.0,12.0,7.0,5.32,0.0
2016,1,6,10,15,139.5,93.5,2.05,12.0,154.5,65.99,53.7
2016,1,6,10,30,279.0,180.0,2.1,12.0,302.0,119.85,101.15
2016,1,6,10,45,148.5,179.0,2.15,12.0,244.5,120.73,101.69
2016,1,6,11,0,18.0,178.0,2.2,12.0,187.0,128.36,103.0
2016,1,6,11,15,9.0,125.5,2.2,12.0,130.0,95.19,75.12
2016,1,6,11,30,0.0,73.0,2.2,12.0,73.0,56.06,42.36
2016,1,6,11,45,57.5,151.5,2.2,12.0,180.5,126.57,99.46
2016,1,6,12,0,115.0,230.0,2.2,12.0,288.0,205.25,162.86
2016,1,6,12,15,72.5,216.0,2.2,12.0,253.0,189.32,151.6
2016,1,6,12,30,30.0,202.0,2.2,12.0,218.0,170.09,137.16
2016,1,6,12,45,15.0,105.5,2.2,12.0,113.5,90.31,71.12
2016,1,6,13,0,0.0,9.0,2.2,12.0,9.0,6.86,0.25
2016,1,6,13,15,0.0,18.0,2.2,12.0,18.0,13.73,6.19
2016,1,6,13,30,0.0,27.0,2.2,12.0,27.0,20.62,12.13
2016,1,6,13,45,68.5,107.5,2.2,12.0,137.0,137.87,112.9
2016,1,6,14,0,137.0,188.0,2.2,12.0,247.0,265.29,219.4
2016,1,6,14,15,95.0,172.0,2.15,11.5,211.5,219.13,181.44
2016,1,6,14,30,53.0,156.0,2.1,11.0,176.0,181.77,150.44
2016,1,6,14,45,45.0,142.5,2.1,11.0,158.5,167.92,139.08
2016,1,6,15,0,37.0,129.0,2.1,11.0,141.0,153.44,126.94
2016,1,6,15,15,30.5,113.0,2.05,10.5,122.0,136.23,112.52
2016,1,6,15,30,24.0,97.0,2.0,10.0,103.0,118.36,97.22
2016,1,6,15,45,14.0,79.5,1.95,10.0,83.0,84.37,67.57
2016,1,6,16,0,4.0,62.0,1.9,10.0,63.0,61.25,46.99
2016,1,6,16,15,2.0,44.0,1.85,9.5,44.5,42.21,30.09
2016,1,6,16,30,0.0,26.0,1.8,9.0,26.0,21.25,11.07
2016,1,6,16,45,0.0,13.0,1.75,9.0,13.0,9.9,0.0
2016,1,6,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,21.0,0.8,9.5,31.0,15.87,0.33
2016,1,7,8,0,195.0,42.0,0.8,10.0,62.0,31.4,20.96
2016,1,7,8,15,284.5,54.5,0.85,10.0,99.5,40.78,30.52
2016,1,7,8,30,374.0,67.0,0.9,10.0,137.0,50.17,39.46
2016,1,7,8,45,465.0,71.0,0.95,10.5,179.0,56.87,45.74
2016,1,7,9,0,556.0,75.0,1.0,11.0,221.0,60.08,48.7
2016,1,7,9,15,596.5,80.0,1.0,11.0,258.5,63.66,51.99
2016,1,7,9,30,637.0,85.0,1.0,11.0,296.0,67.28,55.22
2016,1,7,9,45,715.0,77.0,1.05,11.5,336.5,62.18,50.49
2016,1,7,10,0,793.0,69.0,1.1,12.0,377.0,62.25,50.38
2016,1,7,10,15,809.5,71.0,1.1,12.0,405.0,63.95,51.82
2016,1,7,10,30,826.0,73.0,1.1,12.0,433.0,65.65,53.25
2016,1,7,10,45,837.5,74.0,1.15,12.5,455.0,66.53,53.84
2016,1,7,11,0,849.0,75.0,1.2,13.0,477.0,97.7,57.77
2016,1,7,11,15,602.0,137.5,1.2,13.0,427.0,162.85,106.66
2016,1,7,11,30,355.0,200.0,1.2,13.0,377.0,200.79,146.21
2016,1,7,11,45,352.0,205.0,1.25,13.0,382.5,228.92,170.26
2016,1,7,12,0,349.0,210.0,1.3,13.0,388.0,256.44,194.82
2016,1,7,12,15,335.0,211.5,1.3,13.0,382.0,277.17,214.4
2016,1,7,12,30,321.0,213.0,1.3,13.0,376.0,295.95,232.19
2016,1,7,12,45,321.0,209.5,1.35,13.0,370.5,314.51,249.38
2016,1,7,13,0,321.0,206.0,1.4,13.0,365.0,332.13,265.59
2016,1,7,13,15,225.0,207.5,1.4,12.5,318.0,296.01,239.31
2016,1,7,13,30,129.0,209.0,1.4,12.0,271.0,260.11,211.83
2016,1,7,13,45,143.5,199.0,1.45,12.0,264.5,269.35,220.58
2016,1,7,14,0,158.0,189.0,1.5,12.0,258.0,278.83,229.39
2016,1,7,14,15,88.0,166.5,1.5,12.0,204.5,208.45,171.67
2016,1,7,14,30,18.0,144.0,1.5,12.0,151.0,133.66,108.67
2016,1,7,14,45,15.0,132.0,1.5,12.0,137.5,123.31,100.26
2016,1,7,15,0,12.0,120.0,1.5,12.0,124.0,112.8,91.45
2016,1,7,15,15,335.0,88.0,1.4,11.5,174.5,369.84,311.88
2016,1,7,15,30,658.0,56.0,1.3,11.0,225.0,577.37,476.83
2016,1,7,15,45,605.5,50.5,1.2,10.5,184.5,546.51,449.14
2016,1,7,16,0,553.0,45.0,1.1,10.0,144.0,507.1,415.31
2016,1,7,16,15,462.5,37.0,1.1,9.5,104.5,433.84,352.81
2016,1,7,16,30,372.0,29.0,1.1,9.0,65.0,359.66,276.49
2016,1,7,16,45,186.0,14.5,1.15,8.5,32.5,186.52,0.0
2016,1,7,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,128.0,17.0,0.35,8.0,30.5,13.03,0.0
2016,1,8,8,0,256.0,34.0,0.3,8.0,61.0,25.98,16.62
2016,1,8,8,15,313.5,47.0,0.3,8.0,95.0,35.71,26.35
2016,1,8,8,30,371.0,60.0,0.3,8.0,129.0,45.33,35.5
2016,1,8,8,45,413.5,70.0,0.3,8.5,164.5,52.65,42.36
2016,1,8,9,0,456.0,80.0,0.3,9.0,200.0,59.87,48.96
2016,1,8,9,15,488.0,86.5,0.3,9.0,232.5,67.22,55.62
2016,1,8,9,30,520.0,93.0,0.3,9.0,265.0,71.58,59.51
2016,1,8,9,45,294.5,127.5,0.3,9.5,227.0,89.59,75.4
2016,1,8,10,0,69.0,162.0,0.3,10.0,189.0,110.93,93.91
2016,1,8,10,15,141.5,175.0,0.35,10.5,235.5,117.37,99.16
2016,1,8,10,30,214.0,188.0,0.4,11.0,282.0,126.19,106.5
2016,1,8,10,45,142.5,196.5,0.45,12.0,260.5,129.82,109.08
2016,1,8,11,0,71.0,205.0,0.5,13.0,239.0,142.03,112.14
2016,1,8,11,15,349.5,168.5,0.5,13.0,342.0,154.33,109.45
2016,1,8,11,30,628.0,132.0,0.5,13.0,445.0,201.6,134.22
2016,1,8,11,45,500.5,168.0,0.55,13.5,419.5,236.61,169.17
2016,1,8,12,0,373.0,204.0,0.6,14.0,394.0,258.31,193.51
2016,1,8,12,15,332.0,211.5,0.6,14.0,381.0,275.98,211.26
2016,1,8,12,30,291.0,219.0,0.6,14.0,368.0,289.43,225.05
2016,1,8,12,45,324.5,209.5,0.6,14.0,373.0,315.78,247.41
2016,1,8,13,0,358.0,200.0,0.6,14.0,378.0,343.73,271.02
2016,1,8,13,15,358.0,193.0,0.6,14.0,367.0,358.56,284.52
2016,1,8,13,30,358.0,186.0,0.6,14.0,356.0,372.06,296.86
2016,1,8,13,45,327.5,181.5,0.65,14.0,331.0,369.18,296.39
2016,1,8,14,0,297.0,177.0,0.7,14.0,306.0,363.2,293.26
2016,1,8,14,15,336.0,159.0,0.7,13.5,295.5,384.19,312.18
2016,1,8,14,30,375.0,141.0,0.7,13.0,285.0,420.33,342.41
2016,1,8,14,45,347.5,133.5,0.7,12.5,258.0,392.4,322.08
2016,1,8,15,0,320.0,126.0,0.7,12.0,231.0,377.42,311.63
2016,1,8,15,15,300.5,112.0,0.7,11.5,201.0,357.93,297.22
2016,1,8,15,30,281.0,98.0,0.7,11.0,171.0,336.41,280.5
2016,1,8,15,45,251.0,83.0,0.75,11.0,139.5,303.89,253.54
2016,1,8,16,0,221.0,68.0,0.8,11.0,108.0,269.67,224.04
2016,1,8,16,15,173.5,52.0,0.8,11.0,78.0,219.28,179.46
2016,1,8,16,30,126.0,36.0,0.8,11.0,48.0,167.52,128.86
2016,1,8,16,45,63.0,18.0,0.8,11.0,24.0,83.81,8.02
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,13.5,18.0,1.75,10.0,19.0,13.91,0.0
2016,1,9,8,0,27.0,36.0,1.8,10.0,38.0,26.77,17.05
2016,1,9,8,15,43.5,53.5,1.8,10.0,60.0,39.06,28.98
2016,1,9,8,30,60.0,71.0,1.8,10.0,82.0,51.18,40.35
2016,1,9,8,45,69.0,88.0,1.8,10.0,104.0,62.77,51.11
2016,1,9,9,0,78.0,105.0,1.8,10.0,126.0,74.16,61.55
2016,1,9,9,15,85.5,121.0,1.8,10.0,147.0,84.77,71.14
2016,1,9,9,30,93.0,137.0,1.8,10.0,168.0,93.58,78.99
2016,1,9,9,45,58.5,143.5,1.8,10.5,164.0,99.58,84.09
2016,1,9,10,0,24.0,150.0,1.8,11.0,160.0,107.02,90.39
2016,1,9,10,15,12.0,137.0,1.75,11.0,142.0,99.66,83.72
2016,1,9,10,30,0.0,124.0,1.7,11.0,124.0,91.6,76.47
2016,1,9,10,45,0.5,141.0,1.7,11.0,141.5,103.04,86.48
2016,1,9,11,0,1.0,158.0,1.7,11.0,159.0,114.95,92.47
2016,1,9,11,15,0.5,121.5,1.65,11.0,122.0,91.5,72.6
2016,1,9,11,30,0.0,85.0,1.6,11.0,85.0,65.37,50.45
2016,1,9,11,45,4.0,132.5,1.55,11.5,134.5,101.23,80.48
2016,1,9,12,0,8.0,180.0,1.5,12.0,184.0,137.74,110.58
2016,1,9,12,15,5.5,175.0,1.45,12.0,178.0,134.99,108.31
2016,1,9,12,30,3.0,170.0,1.4,12.0,172.0,131.73,105.71
2016,1,9,12,45,1.5,150.0,1.35,12.0,151.0,116.69,93.26
2016,1,9,13,0,0.0,130.0,1.3,12.0,130.0,100.9,80.15
2016,1,9,13,15,31.0,166.0,1.2,12.0,181.0,153.06,123.85
2016,1,9,13,30,62.0,202.0,1.1,12.0,232.0,206.98,168.47
2016,1,9,13,45,40.0,183.5,1.05,12.0,202.5,183.17,148.95
2016,1,9,14,0,18.0,165.0,1.0,12.0,173.0,146.72,118.9
2016,1,9,14,15,38.0,162.5,0.9,12.0,178.0,171.86,140.49
2016,1,9,14,30,58.0,160.0,0.8,12.0,183.0,188.66,154.96
2016,1,9,14,45,54.5,147.0,0.75,12.0,167.0,178.69,146.92
2016,1,9,15,0,51.0,134.0,0.7,12.0,151.0,168.32,138.53
2016,1,9,15,15,45.5,118.0,0.7,12.0,131.5,152.24,125.21
2016,1,9,15,30,40.0,102.0,0.7,12.0,112.0,135.51,111.08
2016,1,9,15,45,32.5,85.0,0.7,12.0,92.0,115.16,93.53
2016,1,9,16,0,25.0,68.0,0.7,12.0,72.0,93.94,74.89
2016,1,9,16,15,12.5,50.5,0.65,12.0,52.5,58.27,43.72
2016,1,9,16,30,0.0,33.0,0.6,12.0,33.0,31.12,19.3
2016,1,9,16,45,0.0,16.5,0.55,12.0,16.5,12.59,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,16.0,1.0,8.5,36.0,12.97,0.0
2016,1,10,8,0,384.0,32.0,1.0,9.0,72.0,26.59,17.04
2016,1,10,8,15,470.5,40.0,1.0,9.5,112.0,33.23,23.93
2016,1,10,8,30,557.0,48.0,1.0,10.0,152.0,39.94,30.34
2016,1,10,8,45,616.0,52.5,1.05,10.5,193.5,43.75,33.98
2016,1,10,9,0,675.0,57.0,1.1,11.0,235.0,51.6,41.11
2016,1,10,9,15,710.0,60.5,1.05,11.0,273.5,54.71,43.96
2016,1,10,9,30,745.0,64.0,1.0,11.0,312.0,57.83,46.76
2016,1,10,9,45,774.0,65.5,1.0,11.5,347.0,59.34,47.96
2016,1,10,10,0,803.0,67.0,1.0,12.0,382.0,60.9,49.18
2016,1,10,10,15,627.5,109.5,0.95,12.5,366.5,82.61,68.23
2016,1,10,10,30,452.0,152.0,0.9,13.0,351.0,103.93,86.63
2016,1,10,10,45,343.0,180.0,0.85,13.5,335.5,121.08,101.16
2016,1,10,11,0,234.0,208.0,0.8,14.0,320.0,148.62,113.78
2016,1,10,11,15,280.5,208.0,0.75,14.0,346.0,170.74,125.37
2016,1,10,11,30,327.0,208.0,0.7,14.0,372.0,200.57,146.15
2016,1,10,11,45,301.5,215.5,0.7,14.5,369.0,224.37,166.88
2016,1,10,12,0,276.0,223.0,0.7,15.0,366.0,245.4,185.99
2016,1,10,12,15,157.0,217.0,0.7,15.0,298.0,220.18,171.09
2016,1,10,12,30,38.0,211.0,0.7,15.0,230.0,179.64,142.13
2016,1,10,12,45,37.0,207.5,0.75,15.0,226.5,181.8,144.48
2016,1,10,13,0,36.0,204.0,0.8,15.0,223.0,183.69,146.4
2016,1,10,13,15,34.0,197.5,0.8,14.5,214.5,182.22,145.83
2016,1,10,13,30,32.0,191.0,0.8,14.0,206.0,180.34,144.93
2016,1,10,13,45,33.0,183.5,0.8,14.0,198.5,178.94,144.15
2016,1,10,14,0,34.0,176.0,0.8,14.0,191.0,177.48,143.34
2016,1,10,14,15,24.0,160.5,0.75,13.5,171.0,149.44,120.7
2016,1,10,14,30,14.0,145.0,0.7,13.0,151.0,131.36,106.04
2016,1,10,14,45,10.5,133.0,0.7,13.0,137.0,120.51,97.16
2016,1,10,15,0,7.0,121.0,0.7,13.0,123.0,109.47,87.97
2016,1,10,15,15,3.5,106.5,0.7,12.5,107.5,95.52,76.35
2016,1,10,15,30,0.0,92.0,0.7,12.0,92.0,81.32,64.29
2016,1,10,15,45,0.0,76.0,0.75,12.0,76.0,67.6,52.44
2016,1,10,16,0,0.0,60.0,0.8,12.0,60.0,53.43,40.03
2016,1,10,16,15,0.0,44.0,0.85,11.5,44.0,38.55,26.95
2016,1,10,16,30,0.0,28.0,0.9,11.0,28.0,22.45,12.56
2016,1,10,16,45,0.0,14.0,0.95,11.0,14.0,10.66,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,10.5,0.8,11.0,10.5,7.97,0.0
2016,1,11,8,0,0.0,21.0,0.8,11.0,21.0,16.0,7.95
2016,1,11,8,15,0.0,33.5,0.8,11.0,33.5,25.6,17.07
2016,1,11,8,30,0.0,46.0,0.8,11.0,46.0,34.96,25.79
2016,1,11,8,45,0.0,58.0,0.8,11.5,58.0,43.8,33.9
2016,1,11,9,0,0.0,70.0,0.8,12.0,70.0,52.56,41.82
2016,1,11,9,15,0.0,82.0,0.75,12.0,82.0,61.24,49.64
2016,1,11,9,30,0.0,94.0,0.7,12.0,94.0,69.84,57.28
2016,1,11,9,45,81.5,131.0,0.7,12.5,163.0,93.01,77.59
2016,1,11,10,0,163.0,168.0,0.7,13.0,232.0,113.35,95.06
2016,1,11,10,15,210.5,176.5,0.65,13.5,266.0,119.53,100.0
2016,1,11,10,30,258.0,185.0,0.6,14.0,300.0,122.22,101.94
2016,1,11,10,45,256.5,195.5,0.55,14.5,314.0,127.92,106.45
2016,1,11,11,0,255.0,206.0,0.5,15.0,328.0,145.27,109.98
2016,1,11,11,15,192.0,217.0,0.5,15.0,310.5,168.3,126.24
2016,1,11,11,30,129.0,228.0,0.5,15.0,293.0,181.32,138.53
2016,1,11,11,45,160.5,231.0,0.5,15.5,313.0,203.11,154.73
2016,1,11,12,0,192.0,234.0,0.5,16.0,333.0,228.02,174.04
2016,1,11,12,15,232.5,229.5,0.45,16.0,349.5,253.36,194.17
2016,1,11,12,30,273.0,225.0,0.4,16.0,366.0,287.05,221.21
2016,1,11,12,45,255.5,224.0,0.4,16.0,354.5,298.71,232.23
2016,1,11,13,0,238.0,223.0,0.4,16.0,343.0,300.15,235.16
2016,1,11,13,15,252.5,214.0,0.35,16.0,338.0,324.48,255.22
2016,1,11,13,30,267.0,205.0,0.3,16.0,333.0,340.74,268.83
2016,1,11,13,45,354.0,180.0,0.3,16.0,342.0,382.96,303.14
2016,1,11,14,0,441.0,155.0,0.3,16.0,351.0,442.34,349.91
2016,1,11,14,15,469.0,139.0,0.3,16.0,335.0,463.37,367.14
2016,1,11,14,30,497.0,123.0,0.3,16.0,319.0,483.27,383.85
2016,1,11,14,45,480.5,115.0,0.3,16.0,291.0,480.07,382.58
2016,1,11,15,0,464.0,107.0,0.3,16.0,263.0,474.14,379.2
2016,1,11,15,15,444.5,95.5,0.35,15.5,230.5,459.31,369.89
