Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,2.05,13.0,1.5,0.0,0.0
2016,1,22,7,30,0.0,3.0,2.0,13.0,3.0,2.36,0.0
2016,1,22,7,45,0.0,10.5,2.0,13.5,10.5,7.97,0.0
2016,1,22,8,0,0.0,18.0,2.0,14.0,18.0,13.69,6.1
2016,1,22,8,15,0.0,27.0,2.0,14.0,27.0,20.58,12.51
2016,1,22,8,30,0.0,36.0,2.0,14.0,36.0,27.48,18.87
2016,1,22,8,45,0.0,46.0,2.0,14.0,46.0,35.18,25.89
2016,1,22,9,0,0.0,56.0,2.0,14.0,56.0,42.89,32.86
2016,1,22,9,15,0.0,65.0,1.95,14.0,65.0,49.81,39.05
2016,1,22,9,30,0.0,74.0,1.9,14.0,74.0,56.49,44.96
2016,1,22,9,45,0.0,87.0,1.9,14.5,87.0,65.9,53.12
2016,1,22,10,0,0.0,100.0,1.9,15.0,100.0,75.19,61.08
2016,1,22,10,15,29.5,148.5,1.9,15.0,162.5,104.51,86.58
2016,1,22,10,30,59.0,197.0,1.9,15.0,225.0,132.57,110.66
2016,1,22,10,45,29.5,131.0,1.9,15.0,145.0,94.74,77.71
2016,1,22,11,0,0.0,65.0,1.9,15.0,65.0,49.88,36.6
2016,1,22,11,15,0.0,63.0,1.95,15.0,63.0,48.34,35.3
2016,1,22,11,30,0.0,61.0,2.0,15.0,61.0,46.81,33.97
2016,1,22,11,45,0.0,99.5,2.05,15.0,99.5,76.32,58.68
2016,1,22,12,0,0.0,138.0,2.1,15.0,138.0,105.03,82.48
2016,1,22,12,15,0.0,145.0,2.05,15.0,145.0,110.76,87.16
2016,1,22,12,30,0.0,152.0,2.0,15.0,152.0,116.67,92.03
2016,1,22,12,45,24.0,190.0,1.95,15.0,203.0,157.15,125.08
2016,1,22,13,0,48.0,228.0,1.9,15.0,254.0,208.32,166.72
2016,1,22,13,15,24.0,172.5,1.8,14.5,185.5,154.14,123.12
2016,1,22,13,30,0.0,117.0,1.7,14.0,117.0,91.02,71.19
2016,1,22,13,45,0.0,132.0,1.65,14.0,132.0,103.91,82.14
2016,1,22,14,0,0.0,147.0,1.6,14.0,147.0,117.78,93.78
2016,1,22,14,15,0.0,140.5,1.55,14.0,140.5,113.45,90.3
2016,1,22,14,30,0.0,134.0,1.5,14.0,134.0,109.18,86.91
2016,1,22,14,45,0.0,87.0,1.5,14.0,87.0,67.87,52.3
2016,1,22,15,0,0.0,40.0,1.5,14.0,40.0,30.55,20.62
2016,1,22,15,15,0.0,35.5,1.45,14.0,35.5,27.09,17.7
2016,1,22,15,30,0.0,31.0,1.4,14.0,31.0,23.63,14.74
2016,1,22,15,45,0.0,26.0,1.35,14.0,26.0,19.79,11.42
2016,1,22,16,0,0.0,21.0,1.3,14.0,21.0,15.97,8.07
2016,1,22,16,15,0.0,16.5,1.25,13.5,16.5,12.53,5.05
2016,1,22,16,30,0.0,12.0,1.2,13.0,12.0,9.1,2.01
2016,1,22,16,45,0.0,7.5,1.2,13.0,7.5,5.68,0.0
2016,1,22,17,0,0.0,3.0,1.2,13.0,3.0,2.27,0.0
2016,1,22,17,15,0.0,1.5,1.2,13.0,1.5,1.18,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,10.5,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,12.59,0.0
2016,1,23,7,45,127.0,31.5,1.45,11.5,47.0,23.44,10.98
2016,1,23,8,0,254.0,47.0,1.5,12.0,78.0,35.27,24.87
2016,1,23,8,15,342.5,58.5,1.55,12.0,118.5,44.01,33.39
2016,1,23,8,30,431.0,70.0,1.6,12.0,159.0,52.76,41.65
2016,1,23,8,45,455.0,84.0,1.7,12.5,197.0,62.54,50.54
2016,1,23,9,0,479.0,98.0,1.8,13.0,235.0,72.05,59.02
2016,1,23,9,15,521.5,104.5,1.8,13.0,274.0,76.72,63.18
2016,1,23,9,30,564.0,111.0,1.8,13.0,313.0,84.83,70.3
2016,1,23,9,45,622.5,108.0,1.85,13.0,352.0,82.37,68.0
2016,1,23,10,0,681.0,105.0,1.9,13.0,391.0,80.35,66.09
2016,1,23,10,15,484.0,150.5,1.9,13.0,361.0,103.5,86.34
2016,1,23,10,30,287.0,196.0,1.9,13.0,331.0,128.78,108.19
2016,1,23,10,45,214.5,213.5,1.9,13.0,317.0,140.9,118.48
2016,1,23,11,0,142.0,231.0,1.9,13.0,303.0,156.62,122.84
2016,1,23,11,15,83.0,219.5,1.9,13.0,262.5,161.12,126.13
2016,1,23,11,30,24.0,208.0,1.9,13.0,222.0,155.77,123.96
2016,1,23,11,45,191.0,218.0,1.95,13.0,324.0,201.89,155.01
2016,1,23,12,0,358.0,228.0,2.0,13.0,426.0,271.86,207.24
2016,1,23,12,15,328.0,234.5,2.0,13.0,416.0,292.43,227.09
2016,1,23,12,30,298.0,241.0,2.0,13.0,406.0,309.72,243.96
2016,1,23,12,45,441.5,201.0,2.0,13.0,442.0,367.14,290.33
2016,1,23,13,0,585.0,161.0,2.0,13.0,478.0,428.66,340.79
2016,1,23,13,15,292.5,91.5,2.0,13.0,250.0,244.74,198.61
2016,1,23,13,30,0.0,22.0,2.0,13.0,22.0,16.81,8.69
2016,1,23,13,45,0.0,79.0,2.05,13.0,79.0,60.71,46.18
2016,1,23,14,0,0.0,136.0,2.1,13.0,136.0,108.12,86.17
2016,1,23,14,15,25.5,157.5,2.1,12.5,169.0,155.69,126.82
2016,1,23,14,30,51.0,179.0,2.1,12.0,202.0,200.75,165.28
2016,1,23,14,45,44.0,164.0,2.1,12.0,182.5,186.11,153.29
2016,1,23,15,0,37.0,149.0,2.1,12.0,163.0,170.68,140.64
2016,1,23,15,15,31.5,134.0,2.05,12.0,145.0,155.69,128.23
2016,1,23,15,30,26.0,119.0,2.0,12.0,127.0,140.23,115.21
2016,1,23,15,45,297.0,90.0,1.95,12.0,160.0,368.6,311.21
2016,1,23,16,0,568.0,61.0,1.9,12.0,193.0,556.08,460.63
2016,1,23,16,15,492.0,53.5,1.8,11.5,150.0,492.02,406.09
2016,1,23,16,30,416.0,46.0,1.7,11.0,107.0,425.32,348.55
2016,1,23,16,45,289.5,34.5,1.65,11.0,70.0,314.73,247.57
2016,1,23,17,0,163.0,23.0,1.6,11.0,33.0,188.94,46.96
2016,1,23,17,15,81.5,11.5,1.6,10.5,16.5,70.34,0.0
2016,1,23,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,8.5,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,13.38,0.0
2016,1,24,7,45,169.0,29.5,1.1,9.5,50.5,22.3,10.73
2016,1,24,8,0,338.0,42.0,1.1,10.0,84.0,34.47,24.47
2016,1,24,8,15,420.0,51.5,1.1,10.0,125.0,42.0,31.94
2016,1,24,8,30,502.0,61.0,1.1,10.0,166.0,49.55,39.14
2016,1,24,8,45,444.5,81.0,1.15,10.5,189.5,60.41,49.06
2016,1,24,9,0,387.0,101.0,1.2,11.0,213.0,72.88,60.23
2016,1,24,9,15,425.5,107.0,1.2,11.0,247.0,77.0,63.9
2016,1,24,9,30,464.0,113.0,1.2,11.0,281.0,81.1,67.49
2016,1,24,9,45,390.5,139.5,1.2,11.0,290.5,96.16,80.75
2016,1,24,10,0,317.0,166.0,1.2,11.0,300.0,112.66,95.12
2016,1,24,10,15,303.5,181.5,1.2,11.0,317.0,121.15,102.35
2016,1,24,10,30,290.0,197.0,1.2,11.0,334.0,129.37,109.33
2016,1,24,10,45,231.5,214.5,1.2,11.5,327.0,141.86,119.76
2016,1,24,11,0,173.0,232.0,1.2,12.0,320.0,159.02,124.27
2016,1,24,11,15,180.5,239.5,1.1,12.0,334.0,180.72,138.29
2016,1,24,11,30,188.0,247.0,1.0,12.0,348.0,203.25,155.38
2016,1,24,11,45,190.0,251.0,0.95,12.0,355.0,223.18,171.91
2016,1,24,12,0,192.0,255.0,0.9,12.0,362.0,243.12,188.99
2016,1,24,12,15,302.5,236.5,0.9,12.0,405.0,285.84,221.77
2016,1,24,12,30,413.0,218.0,0.9,12.0,448.0,341.09,265.59
2016,1,24,12,45,641.5,151.0,0.9,12.5,503.5,417.22,324.58
2016,1,24,13,0,870.0,84.0,0.9,13.0,559.0,501.11,390.35
2016,1,24,13,15,680.0,132.5,0.95,13.0,498.5,490.81,386.71
2016,1,24,13,30,490.0,181.0,1.0,13.0,438.0,456.41,363.43
2016,1,24,13,45,468.0,177.5,1.1,13.0,415.0,465.31,373.27
2016,1,24,14,0,446.0,174.0,1.2,13.0,392.0,470.95,379.89
2016,1,24,14,15,630.5,124.5,1.3,13.0,412.0,571.14,460.81
2016,1,24,14,30,815.0,75.0,1.4,13.0,432.0,664.92,535.41
2016,1,24,14,45,785.5,74.0,1.5,13.0,396.5,666.5,538.17
2016,1,24,15,0,756.0,73.0,1.6,13.0,361.0,663.74,537.78
2016,1,24,15,15,725.0,69.5,1.55,12.5,322.0,652.88,530.96
2016,1,24,15,30,694.0,66.0,1.5,12.0,283.0,643.25,524.72
2016,1,24,15,45,644.0,62.0,1.45,11.5,240.0,610.51,500.16
2016,1,24,16,0,594.0,58.0,1.4,11.0,197.0,574.26,471.75
2016,1,24,16,15,523.0,50.5,1.3,10.5,154.0,514.17,422.64
2016,1,24,16,30,452.0,43.0,1.2,10.0,111.0,451.78,369.02
2016,1,24,16,45,339.5,32.5,1.15,9.5,73.0,352.82,279.32
2016,1,24,17,0,227.0,22.0,1.1,9.0,35.0,239.36,90.34
2016,1,24,17,15,113.5,11.0,1.05,9.0,17.5,94.31,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,10.0,0.95,8.5,10.0,0.0,0.0
2016,1,25,7,30,0.0,20.0,0.9,9.0,20.0,15.74,0.0
2016,1,25,7,45,242.5,26.5,0.85,10.0,56.5,21.7,10.66
2016,1,25,8,0,485.0,33.0,0.8,11.0,93.0,30.17,20.7
2016,1,25,8,15,560.5,39.0,0.8,11.0,136.5,35.72,26.28
2016,1,25,8,30,636.0,45.0,0.8,11.0,180.0,41.37,31.7
2016,1,25,8,45,680.5,50.0,0.85,11.5,223.0,45.94,35.92
2016,1,25,9,0,725.0,55.0,0.9,12.0,266.0,50.51,40.02
2016,1,25,9,15,756.5,58.0,0.9,12.5,306.5,53.31,42.44
2016,1,25,9,30,788.0,61.0,0.9,13.0,347.0,56.13,44.81
2016,1,25,9,45,785.0,70.0,0.95,13.5,379.0,62.84,50.6
2016,1,25,10,0,782.0,79.0,1.0,14.0,411.0,69.33,56.11
2016,1,25,10,15,798.5,81.5,1.0,14.5,441.5,71.23,57.55
2016,1,25,10,30,815.0,84.0,1.0,15.0,472.0,73.13,58.99
2016,1,25,10,45,824.5,86.0,1.0,15.5,495.0,74.53,59.99
2016,1,25,11,0,834.0,88.0,1.0,16.0,518.0,105.6,63.81
2016,1,25,11,15,841.5,89.0,0.95,16.0,535.0,159.26,92.17
2016,1,25,11,30,849.0,90.0,0.9,16.0,552.0,213.05,132.23
2016,1,25,11,45,852.0,91.0,0.9,16.0,560.5,265.71,177.03
2016,1,25,12,0,855.0,92.0,0.9,16.0,569.0,317.55,223.18
2016,1,25,12,15,855.5,92.0,0.9,16.0,570.5,366.67,267.5
2016,1,25,12,30,856.0,92.0,0.9,16.0,572.0,414.23,309.97
2016,1,25,12,45,856.5,90.5,0.9,16.5,566.0,458.66,348.45
2016,1,25,13,0,857.0,89.0,0.9,17.0,560.0,501.06,384.24
2016,1,25,13,15,851.0,88.0,0.9,16.5,546.0,538.36,416.75
2016,1,25,13,30,845.0,87.0,0.9,16.0,532.0,572.79,446.44
2016,1,25,13,45,835.5,85.5,0.9,16.0,510.5,601.62,470.58
2016,1,25,14,0,826.0,84.0,0.9,16.0,489.0,627.11,491.78
2016,1,25,14,15,811.0,82.0,0.85,16.0,460.5,645.01,506.56
2016,1,25,14,30,796.0,80.0,0.8,16.0,432.0,659.16,518.29
2016,1,25,14,45,775.5,77.0,0.8,16.0,398.0,664.53,523.84
2016,1,25,15,0,755.0,74.0,0.8,16.0,364.0,665.95,525.69
2016,1,25,15,15,724.0,70.5,0.75,15.5,325.0,655.07,518.89
2016,1,25,15,30,693.0,67.0,0.7,15.0,286.0,645.48,512.77
2016,1,25,15,45,648.5,62.0,0.65,14.5,243.5,615.63,491.09
2016,1,25,16,0,604.0,57.0,0.6,14.0,201.0,582.38,465.85
2016,1,25,16,15,535.0,50.0,0.65,13.0,158.0,524.39,422.02
2016,1,25,16,30,466.0,43.0,0.7,12.0,115.0,464.07,373.29
2016,1,25,16,45,350.5,33.0,0.75,11.5,76.5,362.91,285.26
2016,1,25,17,0,235.0,23.0,0.8,11.0,38.0,249.29,116.3
2016,1,25,17,15,117.5,11.5,0.8,10.5,19.0,98.03,0.0
2016,1,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,11.0,1.05,8.0,11.0,8.65,0.0
2016,1,26,7,30,0.0,22.0,1.1,8.0,22.0,17.31,0.0
2016,1,26,7,45,227.5,29.5,1.15,8.5,58.5,22.52,11.72
2016,1,26,8,0,455.0,37.0,1.2,9.0,95.0,30.86,21.53
2016,1,26,8,15,534.0,44.5,1.2,9.5,139.0,37.09,27.68
2016,1,26,8,30,613.0,52.0,1.2,10.0,183.0,43.4,33.65
2016,1,26,8,45,666.0,56.0,1.25,10.5,227.5,50.72,40.37
2016,1,26,9,0,719.0,60.0,1.3,11.0,272.0,54.44,43.71
2016,1,26,9,15,752.0,64.0,1.3,11.5,313.5,57.94,46.75
2016,1,26,9,30,785.0,68.0,1.3,12.0,355.0,61.43,49.72
2016,1,26,9,45,803.5,71.5,1.3,12.5,391.0,64.27,52.06
2016,1,26,10,0,822.0,75.0,1.3,13.0,427.0,67.08,54.33
2016,1,26,10,15,671.5,114.0,1.25,13.5,415.0,85.38,70.22
2016,1,26,10,30,521.0,153.0,1.2,14.0,403.0,105.01,87.04
2016,1,26,10,45,698.5,117.5,1.2,14.5,470.0,86.82,70.89
2016,1,26,11,0,876.0,82.0,1.2,15.0,537.0,104.33,61.69
2016,1,26,11,15,883.0,83.0,1.1,15.0,553.5,160.3,91.58
2016,1,26,11,30,890.0,84.0,1.0,15.0,570.0,220.85,137.29
2016,1,26,11,45,893.0,84.5,0.9,15.5,579.0,274.3,182.56
2016,1,26,12,0,896.0,85.0,0.8,16.0,588.0,326.8,228.81
2016,1,26,12,15,766.0,118.5,0.75,16.0,549.5,357.68,262.19
2016,1,26,12,30,636.0,152.0,0.7,16.0,511.0,380.17,286.85
2016,1,26,12,45,627.5,153.0,0.7,16.5,503.5,414.73,316.84
2016,1,26,13,0,619.0,154.0,0.7,17.0,496.0,447.0,344.08
2016,1,26,13,15,610.0,152.0,0.7,17.0,482.5,474.01,367.34
2016,1,26,13,30,601.0,150.0,0.7,17.0,469.0,498.37,388.08
2016,1,26,13,45,588.5,147.0,0.7,17.0,449.0,517.0,404.15
2016,1,26,14,0,576.0,144.0,0.7,17.0,429.0,532.55,417.65
2016,1,26,14,15,562.5,138.5,0.65,16.5,403.5,535.06,421.85
2016,1,26,14,30,549.0,133.0,0.6,16.0,378.0,541.45,428.67
2016,1,26,14,45,666.0,103.0,0.6,16.0,377.0,620.54,489.67
2016,1,26,15,0,783.0,73.0,0.6,16.0,376.0,687.37,538.96
2016,1,26,15,15,753.0,69.5,0.55,15.5,336.5,677.74,532.23
2016,1,26,15,30,723.0,66.0,0.5,15.0,297.0,664.02,523.23
2016,1,26,15,45,677.0,61.5,0.5,14.5,253.5,638.86,505.98
2016,1,26,16,0,631.0,57.0,0.5,14.0,210.0,605.2,481.38
2016,1,26,16,15,563.0,50.5,0.6,13.5,166.0,548.56,438.93
2016,1,26,16,30,495.0,44.0,0.7,13.0,122.0,489.41,391.44
2016,1,26,16,45,379.0,34.0,0.85,12.5,82.0,387.29,304.63
2016,1,26,17,0,263.0,24.0,1.0,12.0,42.0,274.8,147.93
2016,1,26,17,15,131.5,12.0,0.95,11.5,21.0,109.38,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,8.26,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,16.52,0.0
2016,1,27,7,45,199.5,31.0,0.8,10.5,56.5,23.51,12.71
2016,1,27,8,0,399.0,41.0,0.8,11.0,92.0,33.84,24.0
2016,1,27,8,15,479.0,49.5,0.75,11.5,135.5,40.68,30.68
2016,1,27,8,30,559.0,58.0,0.7,12.0,179.0,47.57,37.13
2016,1,27,8,45,608.0,64.0,0.7,12.5,222.0,52.24,41.42
2016,1,27,9,0,657.0,70.0,0.7,13.0,265.0,56.92,45.58
2016,1,27,9,15,692.0,74.5,0.6,13.5,306.0,60.31,48.49
2016,1,27,9,30,727.0,79.0,0.5,14.0,347.0,63.71,51.33
2016,1,27,9,45,772.5,76.5,0.45,14.5,387.0,67.5,54.46
2016,1,27,10,0,818.0,74.0,0.4,15.0,427.0,66.26,53.15
2016,1,27,10,15,751.0,91.5,0.35,15.0,433.0,71.62,57.73
2016,1,27,10,30,684.0,109.0,0.3,15.0,439.0,81.42,66.13
2016,1,27,10,45,539.5,156.0,0.3,15.5,424.5,106.62,87.56
2016,1,27,11,0,395.0,203.0,0.3,16.0,410.0,152.28,111.04
2016,1,27,11,15,421.5,204.0,0.3,16.0,431.0,183.19,127.48
2016,1,27,11,30,448.0,205.0,0.3,16.0,452.0,220.07,154.04
2016,1,27,11,45,329.0,232.0,0.3,16.5,415.5,243.16,177.93
2016,1,27,12,0,210.0,259.0,0.3,17.0,379.0,251.64,190.02
2016,1,27,12,15,335.0,235.0,0.3,17.0,426.0,296.63,223.38
2016,1,27,12,30,460.0,211.0,0.3,17.0,473.0,355.5,268.38
2016,1,27,12,45,400.0,222.5,0.3,17.5,448.5,362.02,276.11
2016,1,27,13,0,340.0,234.0,0.3,18.0,424.0,368.2,282.93
2016,1,27,13,15,411.0,211.5,0.3,18.0,435.0,417.11,321.45
2016,1,27,13,30,482.0,189.0,0.3,18.0,446.0,461.73,356.42
2016,1,27,13,45,413.5,195.0,0.3,18.0,409.5,451.3,349.92
2016,1,27,14,0,345.0,201.0,0.3,18.0,373.0,422.05,329.6
2016,1,27,14,15,329.0,191.0,0.25,18.0,347.5,418.87,328.55
2016,1,27,14,30,313.0,181.0,0.2,18.0,322.0,413.26,325.25
2016,1,27,14,45,169.0,166.0,0.2,18.0,241.5,291.93,232.14
2016,1,27,15,0,25.0,151.0,0.2,18.0,161.0,149.09,117.63
2016,1,27,15,15,21.5,136.0,0.25,17.5,144.0,135.41,107.73
2016,1,27,15,30,18.0,121.0,0.3,17.0,127.0,121.45,96.67
2016,1,27,15,45,13.0,105.0,0.35,16.5,109.0,104.92,83.15
2016,1,27,16,0,8.0,89.0,0.4,16.0,91.0,88.1,69.06
2016,1,27,16,15,4.0,71.0,0.4,15.5,72.0,69.03,52.8
2016,1,27,16,30,0.0,53.0,0.4,15.0,53.0,49.14,35.59
2016,1,27,16,45,0.0,36.0,0.4,15.0,36.0,32.61,20.99
2016,1,27,17,0,0.0,19.0,0.4,15.0,19.0,14.5,3.21
2016,1,27,17,15,0.0,9.5,0.45,14.5,9.5,7.47,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,4.5,0.8,10.5,4.5,3.54,0.0
2016,1,28,7,30,0.0,9.0,0.7,11.0,9.0,6.84,0.0
2016,1,28,7,45,0.0,24.0,0.65,11.5,24.0,18.27,8.82
2016,1,28,8,0,0.0,39.0,0.6,12.0,39.0,29.25,19.97
2016,1,28,8,15,0.0,56.5,0.5,12.0,56.5,41.77,31.63
2016,1,28,8,30,0.0,74.0,0.4,12.0,74.0,54.15,43.04
2016,1,28,8,45,3.0,91.0,0.3,12.5,92.0,66.12,53.81
2016,1,28,9,0,6.0,108.0,0.2,13.0,110.0,77.97,64.23
2016,1,28,9,15,10.0,122.5,0.2,13.0,126.0,88.19,73.16
2016,1,28,9,30,14.0,137.0,0.2,13.0,142.0,98.31,81.87
2016,1,28,9,45,178.5,152.5,0.2,13.5,229.5,105.59,87.85
2016,1,28,10,0,343.0,168.0,0.2,14.0,317.0,114.3,94.99
2016,1,28,10,15,184.5,178.5,0.25,14.0,259.5,121.32,100.83
2016,1,28,10,30,26.0,189.0,0.3,14.0,202.0,133.9,111.42
2016,1,28,10,45,237.0,191.0,0.4,14.5,315.5,124.73,103.23
2016,1,28,11,0,448.0,193.0,0.5,15.0,429.0,146.41,105.31
2016,1,28,11,15,332.5,222.5,0.6,15.0,400.5,186.65,134.67
2016,1,28,11,30,217.0,252.0,0.7,15.0,372.0,212.38,159.15
2016,1,28,11,45,216.5,256.5,0.85,15.5,378.5,233.84,176.79
2016,1,28,12,0,216.0,261.0,1.0,16.0,385.0,255.01,194.8
2016,1,28,12,15,112.5,229.5,0.95,16.0,294.0,215.64,167.81
2016,1,28,12,30,9.0,198.0,0.9,16.0,203.0,155.07,122.0
2016,1,28,12,45,4.5,170.5,0.85,16.5,173.0,133.6,104.76
2016,1,28,13,0,0.0,143.0,0.8,17.0,143.0,110.83,86.2
2016,1,28,13,15,0.0,139.0,0.75,17.0,139.0,108.19,84.16
2016,1,28,13,30,0.0,135.0,0.7,17.0,135.0,105.5,82.05
2016,1,28,13,45,58.5,180.0,0.65,17.0,209.5,188.46,150.22
2016,1,28,14,0,117.0,225.0,0.6,17.0,284.0,288.05,229.49
2016,1,28,14,15,83.5,206.5,0.6,17.0,247.0,243.44,194.11
2016,1,28,14,30,50.0,188.0,0.6,17.0,210.0,208.46,166.5
2016,1,28,14,45,92.0,178.5,0.6,17.0,216.0,235.58,189.89
2016,1,28,15,0,134.0,169.0,0.6,17.0,222.0,280.09,226.51
2016,1,28,15,15,129.0,152.0,0.6,16.5,199.0,265.77,215.88
2016,1,28,15,30,124.0,135.0,0.6,16.0,176.0,250.3,204.45
2016,1,28,15,45,116.5,117.0,0.6,15.5,151.0,230.41,189.01
2016,1,28,16,0,109.0,99.0,0.6,15.0,126.0,209.35,172.08
2016,1,28,16,15,96.0,80.0,0.65,15.0,100.5,181.13,148.23
2016,1,28,16,30,83.0,61.0,0.7,15.0,75.0,151.36,122.32
2016,1,28,16,45,53.5,43.5,0.75,15.0,51.0,109.72,85.06
2016,1,28,17,0,24.0,26.0,0.8,15.0,27.0,50.17,27.75
2016,1,28,17,15,12.0,13.0,0.75,15.0,13.5,19.41,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,76.0,8.0,0.65,13.0,11.5,6.29,0.0
2016,1,29,7,30,152.0,16.0,0.6,13.0,23.0,13.03,0.0
2016,1,29,7,45,279.5,27.0,0.6,13.5,58.0,22.13,12.0
2016,1,29,8,0,407.0,38.0,0.6,14.0,93.0,31.33,21.63
2016,1,29,8,15,484.0,45.5,0.6,14.0,135.0,37.45,27.57
2016,1,29,8,30,561.0,53.0,0.6,14.0,177.0,43.63,33.37
2016,1,29,8,45,280.5,62.5,0.6,14.5,124.5,46.13,35.68
2016,1,29,9,0,0.0,72.0,0.6,15.0,72.0,54.49,43.07
2016,1,29,9,15,0.0,83.0,0.6,15.0,83.0,62.54,50.16
2016,1,29,9,30,0.0,94.0,0.6,15.0,94.0,70.53,57.11
2016,1,29,9,45,29.0,138.0,0.65,15.5,151.0,97.47,80.37
2016,1,29,10,0,58.0,182.0,0.7,16.0,208.0,123.42,102.34
2016,1,29,10,15,88.0,200.0,0.7,16.0,242.0,134.57,111.57
2016,1,29,10,30,118.0,218.0,0.7,16.0,276.0,141.06,116.84
2016,1,29,10,45,59.0,169.5,0.75,16.5,198.5,118.86,97.57
2016,1,29,11,0,0.0,121.0,0.8,17.0,121.0,91.11,70.29
2016,1,29,11,15,0.0,135.5,0.8,17.0,135.5,101.75,78.99
2016,1,29,11,30,0.0,150.0,0.8,17.0,150.0,112.59,87.74
2016,1,29,11,45,0.0,124.0,0.85,17.0,124.0,94.46,72.86
2016,1,29,12,0,0.0,98.0,0.9,17.0,98.0,75.35,57.17
2016,1,29,12,15,0.0,105.0,0.9,17.0,105.0,80.71,61.6
2016,1,29,12,30,0.0,112.0,0.9,17.0,112.0,86.16,66.08
2016,1,29,12,45,0.0,111.0,0.9,17.5,111.0,85.54,65.44
2016,1,29,13,0,0.0,110.0,0.9,18.0,110.0,84.9,64.83
2016,1,29,13,15,33.0,173.0,0.9,18.0,191.0,159.04,125.28
2016,1,29,13,30,66.0,236.0,0.9,18.0,272.0,237.96,188.24
2016,1,29,13,45,33.0,122.0,0.9,18.0,140.0,121.02,94.76
2016,1,29,14,0,0.0,8.0,0.9,18.0,8.0,6.1,0.0
2016,1,29,14,15,0.0,7.5,0.85,17.5,7.5,5.72,0.0
2016,1,29,14,30,0.0,7.0,0.8,17.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,6.5,0.8,17.0,6.5,4.95,0.0
2016,1,29,15,0,0.0,6.0,0.8,17.0,6.0,4.56,0.0
2016,1,29,15,15,0.0,5.5,0.75,16.5,5.5,4.18,0.0
2016,1,29,15,30,0.0,5.0,0.7,16.0,5.0,3.8,0.0
2016,1,29,15,45,0.0,4.0,0.7,16.0,4.0,3.03,0.0
2016,1,29,16,0,0.0,3.0,0.7,16.0,3.0,2.27,0.0
2016,1,29,16,15,0.0,2.5,0.65,15.5,2.5,1.89,0.0
2016,1,29,16,30,0.0,2.0,0.6,15.0,2.0,1.51,0.0
2016,1,29,16,45,0.0,1.0,0.6,15.0,1.0,0.75,0.0
2016,1,29,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,1.2,10.0,11.0,8.65,0.0
2016,1,30,7,30,0.0,22.0,1.2,10.0,22.0,16.07,0.0
2016,1,30,7,45,162.5,32.5,1.25,10.5,55.0,24.47,14.3
2016,1,30,8,0,325.0,43.0,1.3,11.0,88.0,34.93,25.1
2016,1,30,8,15,376.0,55.5,1.3,11.0,126.0,42.24,32.19
2016,1,30,8,30,427.0,68.0,1.3,11.0,164.0,51.42,40.76
2016,1,30,8,45,465.0,78.0,1.35,11.5,203.0,61.29,49.7
2016,1,30,9,0,503.0,88.0,1.4,12.0,242.0,68.33,55.96
2016,1,30,9,15,528.5,96.0,1.4,12.0,278.0,73.58,60.59
2016,1,30,9,30,554.0,104.0,1.4,12.0,314.0,78.73,65.08
2016,1,30,9,45,688.0,86.0,1.45,12.0,372.0,67.42,54.9
2016,1,30,10,0,822.0,68.0,1.5,12.0,430.0,61.94,49.93
2016,1,30,10,15,462.5,143.5,1.5,12.0,350.0,98.35,82.01
2016,1,30,10,30,103.0,219.0,1.5,12.0,270.0,145.84,123.18
2016,1,30,10,45,195.0,225.0,1.55,12.5,327.0,146.9,123.54
2016,1,30,11,0,287.0,231.0,1.6,13.0,384.0,162.97,123.64
2016,1,30,11,15,235.0,245.0,1.6,13.0,373.0,192.14,144.67
2016,1,30,11,30,183.0,259.0,1.6,13.0,362.0,211.39,161.79
2016,1,30,11,45,106.0,244.5,1.65,13.5,304.5,201.55,157.29
2016,1,30,12,0,29.0,230.0,1.7,14.0,247.0,179.75,142.6
2016,1,30,12,15,18.5,212.5,1.65,14.0,223.5,167.15,132.89
2016,1,30,12,30,8.0,195.0,1.6,14.0,200.0,152.44,121.23
2016,1,30,12,45,26.5,217.5,1.6,14.0,233.0,179.75,143.49
2016,1,30,13,0,45.0,240.0,1.6,14.0,266.0,216.62,173.48
2016,1,30,13,15,88.5,245.0,1.55,13.5,294.5,250.33,201.4
2016,1,30,13,30,132.0,250.0,1.5,13.0,323.0,298.65,241.2
2016,1,30,13,45,66.0,179.5,1.5,13.0,216.0,192.54,155.86
2016,1,30,14,0,0.0,109.0,1.5,13.0,109.0,84.94,66.33
2016,1,30,14,15,54.0,156.0,1.5,13.0,181.0,172.48,140.86
2016,1,30,14,30,108.0,203.0,1.5,13.0,253.0,265.0,217.63
2016,1,30,14,45,54.0,160.5,1.55,13.0,185.5,187.48,153.47
2016,1,30,15,0,0.0,118.0,1.6,13.0,118.0,96.55,76.66
2016,1,30,15,15,0.0,106.0,1.55,12.5,106.0,86.98,68.99
2016,1,30,15,30,0.0,94.0,1.5,12.0,94.0,77.32,61.0
2016,1,30,15,45,0.0,81.0,1.45,12.0,81.0,66.54,51.81
2016,1,30,16,0,0.0,68.0,1.4,12.0,68.0,55.6,42.37
2016,1,30,16,15,0.0,54.5,1.3,11.0,54.5,43.91,32.29
2016,1,30,16,30,0.0,41.0,1.2,10.0,41.0,31.88,21.76
2016,1,30,16,45,0.0,28.5,1.2,9.5,28.5,21.76,12.69
2016,1,30,17,0,0.0,16.0,1.2,9.0,16.0,12.18,3.28
2016,1,30,17,15,0.0,8.0,1.15,9.0,8.0,6.29,0.0
2016,1,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,1,31,7,30,0.0,18.0,1.0,7.0,18.0,13.54,0.0
2016,1,31,7,45,60.0,35.0,1.0,7.5,43.5,25.98,16.02
2016,1,31,8,0,120.0,52.0,1.0,8.0,69.0,38.03,28.24
2016,1,31,8,15,142.0,71.0,1.05,8.0,98.5,51.06,40.57
2016,1,31,8,30,164.0,90.0,1.1,8.0,128.0,63.76,52.44
2016,1,31,8,45,182.0,108.0,1.2,8.5,158.0,75.48,63.12
2016,1,31,9,0,200.0,126.0,1.3,9.0,188.0,86.89,73.3
2016,1,31,9,15,213.5,141.5,1.35,9.0,215.5,96.49,81.84
2016,1,31,9,30,227.0,157.0,1.4,9.0,243.0,105.83,90.03
2016,1,31,9,45,213.5,174.5,1.45,9.0,262.0,118.34,100.95
2016,1,31,10,0,200.0,192.0,1.5,9.0,281.0,128.19,109.42
2016,1,31,10,15,107.0,187.0,1.6,9.0,235.0,124.53,105.98
2016,1,31,10,30,14.0,182.0,1.7,9.0,189.0,129.84,110.48
2016,1,31,10,45,74.5,214.0,1.8,9.5,254.0,143.79,122.3
2016,1,31,11,0,135.0,246.0,1.9,10.0,319.0,166.3,131.66
2016,1,31,11,15,275.0,234.0,2.0,10.0,388.0,188.02,141.3
2016,1,31,11,30,415.0,222.0,2.1,10.0,457.0,227.56,166.87
2016,1,31,11,45,424.5,224.0,2.25,10.5,467.5,262.6,196.57
2016,1,31,12,0,434.0,226.0,2.4,11.0,478.0,298.17,227.79
2016,1,31,12,15,465.5,217.5,2.45,11.0,488.5,333.97,259.32
2016,1,31,12,30,497.0,209.0,2.5,11.0,499.0,371.6,292.54
2016,1,31,12,45,708.0,146.0,2.65,11.0,554.5,449.88,356.5
2016,1,31,13,0,919.0,83.0,2.8,11.0,610.0,533.47,425.83
2016,1,31,13,15,914.0,82.5,2.85,11.0,596.0,573.79,461.72
2016,1,31,13,30,909.0,82.0,2.9,11.0,582.0,611.22,494.77
2016,1,31,13,45,897.5,81.5,2.95,11.0,559.5,641.68,521.8
2016,1,31,14,0,886.0,81.0,3.0,11.0,537.0,673.76,549.4
2016,1,31,14,15,872.0,79.5,3.0,10.5,507.5,694.99,569.24
2016,1,31,14,30,858.0,78.0,3.0,10.0,478.0,712.33,585.93
2016,1,31,14,45,827.0,78.5,3.05,10.0,440.5,715.66,589.71
2016,1,31,15,0,796.0,79.0,3.1,10.0,403.0,714.36,590.05
2016,1,31,15,15,766.5,75.5,3.1,9.5,362.5,705.31,585.19
2016,1,31,15,30,737.0,72.0,3.1,9.0,322.0,692.05,576.8
2016,1,31,15,45,676.5,70.0,3.1,9.0,275.5,658.82,551.19
2016,1,31,16,0,616.0,68.0,3.1,9.0,229.0,615.95,516.97
2016,1,31,16,15,548.5,61.0,3.05,8.5,183.5,557.94,469.66
2016,1,31,16,30,481.0,54.0,3.0,8.0,138.0,496.87,417.36
2016,1,31,16,45,362.0,43.5,3.0,8.0,96.0,389.17,323.0
2016,1,31,17,0,243.0,33.0,3.0,8.0,54.0,286.27,212.47
2016,1,31,17,15,121.5,16.5,3.05,8.0,27.0,107.05,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,17.0,2.4,6.5,17.0,13.38,0.0
2016,2,1,7,30,0.0,34.0,2.4,7.0,34.0,23.27,0.0
2016,2,1,7,45,299.0,34.0,2.45,7.5,77.0,28.01,17.89
2016,2,1,8,0,598.0,34.0,2.5,8.0,120.0,31.66,22.59
2016,2,1,8,15,666.0,39.5,2.5,8.0,167.5,36.96,27.86
2016,2,1,8,30,734.0,45.0,2.5,8.0,215.0,42.34,33.03
2016,2,1,8,45,777.5,48.5,2.55,8.5,261.5,45.88,36.32
2016,2,1,9,0,821.0,52.0,2.6,9.0,308.0,49.45,39.52
2016,2,1,9,15,849.0,55.0,2.6,9.0,351.5,57.39,46.69
2016,2,1,9,30,877.0,58.0,2.6,9.0,395.0,60.91,49.79
2016,2,1,9,45,888.0,62.5,2.6,9.5,432.5,65.07,53.33
2016,2,1,10,0,899.0,67.0,2.6,10.0,470.0,69.06,56.68
2016,2,1,10,15,912.5,69.0,2.55,10.0,502.0,71.27,58.53
2016,2,1,10,30,926.0,71.0,2.5,10.0,534.0,73.38,60.3
2016,2,1,10,45,933.5,72.5,2.5,10.5,558.5,74.94,61.46
2016,2,1,11,0,941.0,74.0,2.5,11.0,583.0,115.79,67.77
