Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,946.5,75.0,2.45,11.0,600.5,174.71,101.49
2016,2,1,11,30,952.0,76.0,2.4,11.0,618.0,233.36,147.62
2016,2,1,11,45,945.5,80.0,2.35,11.5,625.5,291.02,198.8
2016,2,1,12,0,939.0,84.0,2.3,12.0,633.0,346.81,250.13
2016,2,1,12,15,938.5,84.0,2.25,12.0,634.0,399.33,299.05
2016,2,1,12,30,938.0,84.0,2.2,12.0,635.0,450.01,345.72
2016,2,1,12,45,929.0,86.0,2.2,12.0,627.0,496.7,388.32
2016,2,1,13,0,920.0,88.0,2.2,12.0,619.0,540.5,427.49
2016,2,1,13,15,914.0,87.0,2.15,11.5,604.0,580.1,463.02
2016,2,1,13,30,908.0,86.0,2.1,11.0,589.0,616.68,495.41
2016,2,1,13,45,895.5,86.0,2.05,11.0,566.0,651.71,524.83
2016,2,1,14,0,883.0,86.0,2.0,11.0,543.0,679.39,548.14
2016,2,1,14,15,869.0,84.0,1.95,11.0,513.5,700.15,565.88
2016,2,1,14,30,855.0,82.0,1.9,11.0,484.0,716.97,580.39
2016,2,1,14,45,843.0,77.0,1.85,11.0,449.0,727.96,589.18
2016,2,1,15,0,831.0,72.0,1.8,11.0,414.0,735.04,595.04
2016,2,1,15,15,803.0,69.0,1.7,10.5,373.0,728.31,591.24
2016,2,1,15,30,775.0,66.0,1.6,10.0,332.0,717.4,584.17
2016,2,1,15,45,743.5,60.5,1.55,10.0,288.0,696.79,568.7
2016,2,1,16,0,712.0,55.0,1.5,10.0,244.0,672.43,549.51
2016,2,1,16,15,652.5,49.5,1.45,9.5,197.0,622.02,509.91
2016,2,1,16,30,593.0,44.0,1.4,9.0,150.0,568.25,465.3
2016,2,1,16,45,498.0,35.5,1.35,8.5,106.5,490.83,398.26
2016,2,1,17,0,403.0,27.0,1.3,8.0,63.0,405.18,302.61
2016,2,1,17,15,201.5,13.5,1.25,7.5,31.5,203.89,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.5,0.8,7.0,6.5,5.11,0.0
2016,2,2,7,30,0.0,13.0,0.8,7.0,13.0,9.9,0.0
2016,2,2,7,45,0.0,30.0,0.85,7.5,30.0,22.58,13.56
2016,2,2,8,0,0.0,47.0,0.9,8.0,47.0,34.83,25.52
2016,2,2,8,15,4.5,66.0,0.9,8.0,67.0,48.28,38.15
2016,2,2,8,30,9.0,85.0,0.9,8.0,87.0,61.59,50.53
2016,2,2,8,45,16.0,102.5,0.9,8.5,107.0,73.88,61.7
2016,2,2,9,0,23.0,120.0,0.9,9.0,127.0,86.07,72.55
2016,2,2,9,15,28.0,136.0,0.9,9.0,146.0,94.57,80.05
2016,2,2,9,30,33.0,152.0,0.9,9.0,165.0,104.85,89.05
2016,2,2,9,45,39.0,168.0,0.95,9.5,185.0,114.94,97.61
2016,2,2,10,0,45.0,184.0,1.0,10.0,205.0,124.81,105.87
2016,2,2,10,15,32.0,187.0,1.0,10.0,202.5,127.17,107.7
2016,2,2,10,30,19.0,190.0,1.0,10.0,200.0,135.01,114.32
2016,2,2,10,45,69.0,219.0,1.05,10.0,257.0,146.54,124.14
2016,2,2,11,0,119.0,248.0,1.1,10.0,314.0,167.11,132.18
2016,2,2,11,15,83.0,245.0,1.05,10.0,291.5,178.24,140.78
2016,2,2,11,30,47.0,242.0,1.0,10.0,269.0,179.66,143.2
2016,2,2,11,45,73.0,256.0,1.0,10.0,299.0,202.03,160.57
2016,2,2,12,0,99.0,270.0,1.0,10.0,329.0,227.9,181.13
2016,2,2,12,15,129.0,273.5,1.0,10.0,350.0,253.89,202.08
2016,2,2,12,30,159.0,277.0,1.0,10.0,371.0,281.74,224.86
2016,2,2,12,45,159.0,275.0,1.0,10.0,368.5,294.89,236.44
2016,2,2,13,0,159.0,273.0,1.0,10.0,366.0,307.59,247.63
2016,2,2,13,15,206.5,261.0,1.0,10.0,378.5,336.64,271.92
2016,2,2,13,30,254.0,249.0,1.0,10.0,391.0,379.42,306.96
2016,2,2,13,45,550.5,168.5,1.0,10.5,460.5,516.71,416.6
2016,2,2,14,0,847.0,88.0,1.0,11.0,530.0,660.38,527.21
2016,2,2,14,15,833.5,86.0,1.0,11.0,502.0,680.41,542.83
2016,2,2,14,30,820.0,84.0,1.0,11.0,474.0,696.65,556.85
2016,2,2,14,45,809.5,79.5,1.0,11.0,440.5,708.52,566.56
2016,2,2,15,0,799.0,75.0,1.0,11.0,407.0,716.69,573.47
2016,2,2,15,15,771.5,71.5,0.95,10.5,367.0,709.18,569.35
2016,2,2,15,30,744.0,68.0,0.9,10.0,327.0,697.6,562.17
2016,2,2,15,45,708.0,63.5,0.85,10.0,283.5,674.18,544.77
2016,2,2,16,0,672.0,59.0,0.8,10.0,240.0,653.47,528.59
2016,2,2,16,15,612.0,53.0,0.85,9.5,194.0,602.88,490.54
2016,2,2,16,30,552.0,47.0,0.9,9.0,148.0,549.67,448.0
2016,2,2,16,45,456.5,38.0,1.0,8.5,105.5,462.25,375.4
2016,2,2,17,0,361.0,29.0,1.1,8.0,63.0,375.18,285.75
2016,2,2,17,15,180.5,14.5,1.1,7.5,31.5,191.25,0.0
2016,2,2,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,10.0,0.8,6.5,16.5,7.87,0.0
2016,2,3,7,30,236.0,20.0,0.8,7.0,33.0,16.47,0.0
2016,2,3,7,45,356.5,30.5,0.8,7.5,72.5,25.22,15.96
2016,2,3,8,0,477.0,41.0,0.8,8.0,112.0,34.06,24.88
2016,2,3,8,15,548.0,48.0,0.8,8.5,157.0,39.82,30.5
2016,2,3,8,30,619.0,55.0,0.8,9.0,202.0,45.64,35.97
2016,2,3,8,45,662.5,60.0,0.85,9.5,246.0,49.69,39.67
2016,2,3,9,0,706.0,65.0,0.9,10.0,290.0,58.15,47.25
2016,2,3,9,15,737.5,69.0,0.9,10.5,332.0,61.51,50.12
2016,2,3,9,30,769.0,73.0,0.9,11.0,374.0,64.86,52.92
2016,2,3,9,45,784.5,77.5,0.95,11.5,410.0,68.27,55.73
2016,2,3,10,0,800.0,82.0,1.0,12.0,446.0,71.6,58.44
2016,2,3,10,15,816.5,84.0,1.0,12.5,477.5,73.1,59.52
2016,2,3,10,30,833.0,86.0,1.0,13.0,509.0,74.61,60.61
2016,2,3,10,45,846.5,87.0,1.0,13.5,534.0,75.37,61.05
2016,2,3,11,0,860.0,88.0,1.0,14.0,559.0,116.13,68.11
2016,2,3,11,15,867.0,89.0,1.0,14.0,576.5,172.06,100.7
2016,2,3,11,30,874.0,90.0,1.0,14.0,594.0,228.05,144.23
2016,2,3,11,45,657.0,159.5,1.0,14.0,542.0,278.23,196.42
2016,2,3,12,0,440.0,229.0,1.0,14.0,490.0,304.4,228.09
2016,2,3,12,15,393.5,241.0,0.95,14.0,475.0,325.3,248.71
2016,2,3,12,30,347.0,253.0,0.9,14.0,460.0,343.41,266.24
2016,2,3,12,45,286.0,261.0,0.9,14.0,430.5,347.25,272.09
2016,2,3,13,0,225.0,269.0,0.9,14.0,401.0,337.13,266.28
2016,2,3,13,15,285.0,252.0,0.9,14.0,415.0,380.93,301.84
2016,2,3,13,30,345.0,235.0,0.9,14.0,429.0,419.89,333.45
2016,2,3,13,45,401.0,212.5,0.9,14.0,430.0,453.82,361.37
2016,2,3,14,0,457.0,190.0,0.9,14.0,431.0,503.6,401.0
2016,2,3,14,15,244.5,190.0,0.85,13.5,318.0,364.58,293.98
2016,2,3,14,30,32.0,190.0,0.8,13.0,205.0,196.35,158.25
2016,2,3,14,45,16.5,166.5,0.8,13.0,174.5,152.45,123.09
2016,2,3,15,0,1.0,143.0,0.8,13.0,144.0,120.89,96.87
2016,2,3,15,15,0.5,129.0,0.75,12.5,129.5,109.55,87.82
2016,2,3,15,30,0.0,115.0,0.7,12.0,115.0,98.07,78.46
2016,2,3,15,45,0.0,99.0,0.7,12.0,99.0,84.67,67.21
2016,2,3,16,0,0.0,83.0,0.7,12.0,83.0,70.99,55.55
2016,2,3,16,15,0.0,67.0,0.75,11.5,67.0,56.97,43.51
2016,2,3,16,30,0.0,51.0,0.8,11.0,51.0,42.47,30.85
2016,2,3,16,45,0.0,36.0,0.85,10.5,36.0,28.54,18.55
2016,2,3,17,0,0.0,21.0,0.9,10.0,21.0,16.01,7.12
2016,2,3,17,15,0.0,10.5,0.9,10.0,10.5,7.98,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,7,15,133.5,10.0,0.8,7.5,18.0,7.87,0.0
2016,2,4,7,30,267.0,20.0,0.7,8.0,36.0,16.52,0.59
2016,2,4,7,45,386.0,30.0,0.65,9.0,76.5,24.91,15.74
2016,2,4,8,0,505.0,40.0,0.6,10.0,117.0,33.41,24.15
2016,2,4,8,15,574.5,46.5,0.55,10.0,162.5,38.85,29.48
2016,2,4,8,30,644.0,53.0,0.5,10.0,208.0,48.07,38.05
2016,2,4,8,45,685.0,58.0,0.45,10.5,252.5,52.45,42.03
2016,2,4,9,0,726.0,63.0,0.4,11.0,297.0,56.82,45.89
2016,2,4,9,15,756.5,66.5,0.4,11.5,339.0,59.85,48.44
2016,2,4,9,30,787.0,70.0,0.4,12.0,381.0,62.88,50.94
2016,2,4,9,45,801.5,74.5,0.4,12.5,417.0,66.33,53.78
2016,2,4,10,0,816.0,79.0,0.4,13.0,453.0,69.7,56.52
2016,2,4,10,15,831.5,81.0,0.4,13.0,484.5,71.25,57.74
2016,2,4,10,30,847.0,83.0,0.4,13.0,516.0,72.79,58.97
2016,2,4,10,45,857.0,84.5,0.4,13.5,540.5,73.86,59.69
2016,2,4,11,0,867.0,86.0,0.4,14.0,565.0,116.59,67.58
2016,2,4,11,15,874.0,87.0,0.35,14.0,582.5,172.97,100.53
2016,2,4,11,30,881.0,88.0,0.3,14.0,600.0,234.08,147.76
2016,2,4,11,45,884.0,88.5,0.3,14.5,609.5,287.92,193.59
2016,2,4,12,0,887.0,89.0,0.3,15.0,619.0,340.83,240.02
2016,2,4,12,15,887.5,89.0,0.25,15.0,620.5,391.33,284.58
2016,2,4,12,30,888.0,89.0,0.2,15.0,622.0,440.21,326.88
2016,2,4,12,45,888.0,88.0,0.2,15.5,616.0,486.18,365.5
2016,2,4,13,0,888.0,87.0,0.2,16.0,610.0,530.03,401.28
2016,2,4,13,15,882.5,86.5,0.15,16.0,596.0,569.11,432.78
2016,2,4,13,30,877.0,86.0,0.1,16.0,582.0,605.32,461.35
2016,2,4,13,45,864.0,86.0,0.1,16.0,559.5,639.05,487.75
2016,2,4,14,0,851.0,86.0,0.1,16.0,537.0,665.41,508.53
2016,2,4,14,15,655.5,127.0,0.1,16.0,464.0,608.4,468.36
2016,2,4,14,30,460.0,168.0,0.1,16.0,391.0,526.69,409.84
2016,2,4,14,45,435.5,159.0,0.15,16.0,358.0,517.12,405.73
2016,2,4,15,0,411.0,150.0,0.2,16.0,325.0,504.34,398.12
2016,2,4,15,15,390.0,140.0,0.25,15.5,293.0,490.25,390.1
2016,2,4,15,30,369.0,130.0,0.3,15.0,261.0,473.57,379.77
2016,2,4,15,45,350.0,115.0,0.35,14.5,226.0,450.32,364.09
2016,2,4,16,0,331.0,100.0,0.4,14.0,191.0,424.74,345.81
2016,2,4,16,15,299.5,84.0,0.5,13.5,155.5,385.62,315.92
2016,2,4,16,30,268.0,68.0,0.6,13.0,120.0,344.72,282.82
2016,2,4,16,45,220.0,51.5,0.7,12.5,86.0,288.47,234.83
2016,2,4,17,0,172.0,35.0,0.8,12.0,52.0,231.84,179.42
2016,2,4,17,15,86.0,17.5,0.8,11.5,26.0,120.74,4.42
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,111.5,11.5,1.2,7.5,18.5,9.05,0.0
2016,2,5,7,30,223.0,23.0,1.2,8.0,37.0,18.93,3.31
2016,2,5,7,45,337.0,35.0,1.2,8.5,77.0,28.82,19.23
2016,2,5,8,0,451.0,47.0,1.2,9.0,117.0,38.72,28.98
2016,2,5,8,15,524.5,55.0,1.15,9.5,163.0,45.1,35.14
2016,2,5,8,30,598.0,63.0,1.1,10.0,209.0,51.52,41.13
2016,2,5,8,45,651.5,67.5,1.05,11.0,255.0,55.1,44.3
2016,2,5,9,0,705.0,72.0,1.0,12.0,301.0,58.75,47.4
2016,2,5,9,15,737.5,76.0,0.95,12.5,344.0,61.79,49.95
2016,2,5,9,30,770.0,80.0,0.9,13.0,387.0,70.13,57.14
2016,2,5,9,45,803.5,80.0,0.85,13.5,427.0,70.4,57.13
2016,2,5,10,0,837.0,80.0,0.8,14.0,467.0,70.81,57.25
2016,2,5,10,15,852.5,82.0,0.7,14.5,499.0,72.36,58.36
2016,2,5,10,30,868.0,84.0,0.6,15.0,531.0,73.91,59.47
2016,2,5,10,45,878.5,85.5,0.55,15.5,556.5,75.0,60.18
2016,2,5,11,0,889.0,87.0,0.5,16.0,582.0,120.29,68.86
2016,2,5,11,15,896.0,88.0,0.45,16.0,600.0,183.78,107.4
2016,2,5,11,30,903.0,89.0,0.4,16.0,618.0,240.57,150.97
2016,2,5,11,45,905.5,90.0,0.35,16.5,627.5,296.01,197.82
2016,2,5,12,0,908.0,91.0,0.3,17.0,637.0,350.47,244.98
2016,2,5,12,15,908.5,91.5,0.25,17.0,639.0,402.64,290.45
2016,2,5,12,30,909.0,92.0,0.2,17.0,641.0,453.17,333.6
2016,2,5,12,45,902.5,93.0,0.2,17.5,633.5,499.15,371.89
2016,2,5,13,0,896.0,94.0,0.2,18.0,626.0,544.53,408.35
2016,2,5,13,15,639.5,162.5,0.2,17.5,537.5,512.75,389.56
2016,2,5,13,30,383.0,231.0,0.2,17.0,449.0,440.05,339.04
2016,2,5,13,45,621.0,161.0,0.25,17.0,499.5,564.48,434.66
2016,2,5,14,0,859.0,91.0,0.3,17.0,550.0,678.31,519.05
2016,2,5,14,15,845.0,89.0,0.35,17.0,521.0,698.54,534.76
2016,2,5,14,30,831.0,87.0,0.4,17.0,492.0,714.89,548.79
2016,2,5,14,45,819.5,82.0,0.5,17.0,457.5,725.89,558.84
2016,2,5,15,0,808.0,77.0,0.6,17.0,423.0,733.05,566.37
2016,2,5,15,15,782.5,73.5,0.6,16.5,382.5,727.21,564.35
2016,2,5,15,30,757.0,70.0,0.6,16.0,342.0,717.29,559.42
2016,2,5,15,45,727.5,64.5,0.65,15.5,298.5,697.93,548.1
2016,2,5,16,0,698.0,59.0,0.7,15.0,255.0,674.85,533.25
2016,2,5,16,15,643.0,53.5,0.75,14.5,208.5,634.52,504.32
2016,2,5,16,30,588.0,48.0,0.8,14.0,162.0,585.55,466.68
2016,2,5,16,45,496.0,39.5,0.85,13.5,117.5,500.48,398.47
2016,2,5,17,0,404.0,31.0,0.9,13.0,73.0,415.28,319.61
2016,2,5,17,15,202.0,15.5,0.9,12.5,36.5,216.29,49.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,7,15,149.0,11.0,1.1,7.5,20.5,8.65,0.0
2016,2,6,7,30,298.0,22.0,1.1,8.0,41.0,18.25,4.42
2016,2,6,7,45,410.5,31.5,1.1,9.0,82.5,26.22,17.08
2016,2,6,8,0,523.0,41.0,1.1,10.0,124.0,34.29,24.99
2016,2,6,8,15,590.0,47.0,1.05,10.5,170.0,39.35,29.88
2016,2,6,8,30,657.0,53.0,1.0,11.0,216.0,48.17,37.98
2016,2,6,8,45,700.0,57.5,1.0,12.0,261.5,52.21,41.53
2016,2,6,9,0,743.0,62.0,1.0,13.0,307.0,56.25,44.97
2016,2,6,9,15,772.0,65.5,0.95,13.5,349.0,59.31,47.53
2016,2,6,9,30,801.0,69.0,0.9,14.0,391.0,62.35,50.03
2016,2,6,9,45,817.0,72.5,0.85,14.5,427.5,65.12,52.26
2016,2,6,10,0,833.0,76.0,0.8,15.0,464.0,67.84,54.41
2016,2,6,10,15,847.5,77.5,0.75,15.5,495.5,69.07,55.25
2016,2,6,10,30,862.0,79.0,0.7,16.0,527.0,70.31,56.1
2016,2,6,10,45,873.0,80.0,0.65,16.5,551.5,78.73,63.15
2016,2,6,11,0,884.0,81.0,0.6,17.0,576.0,124.29,71.39
2016,2,6,11,15,889.5,82.0,0.6,17.0,593.5,180.52,104.57
2016,2,6,11,30,895.0,83.0,0.6,17.0,611.0,236.55,148.0
2016,2,6,11,45,899.0,83.0,0.6,17.5,620.5,291.05,194.42
2016,2,6,12,0,903.0,83.0,0.6,18.0,630.0,344.68,241.38
2016,2,6,12,15,903.0,83.5,0.6,18.0,631.5,396.23,287.01
2016,2,6,12,30,903.0,84.0,0.6,18.0,633.0,446.1,330.43
2016,2,6,12,45,902.0,83.0,0.6,18.5,626.5,492.33,369.29
2016,2,6,13,0,901.0,82.0,0.6,19.0,620.0,536.31,405.21
2016,2,6,13,15,743.5,127.0,0.6,19.0,564.5,539.37,410.87
2016,2,6,13,30,586.0,172.0,0.6,19.0,509.0,518.76,398.24
2016,2,6,13,45,573.0,169.0,0.65,19.0,488.5,537.11,414.57
2016,2,6,14,0,560.0,166.0,0.7,19.0,468.0,552.52,428.04
2016,2,6,14,15,471.5,177.5,0.7,18.5,422.5,527.07,411.0
2016,2,6,14,30,383.0,189.0,0.7,18.0,377.0,478.85,377.08
2016,2,6,14,45,600.5,129.0,0.7,18.0,399.5,619.24,485.14
2016,2,6,15,0,818.0,69.0,0.7,18.0,422.0,733.72,567.52
2016,2,6,15,15,620.0,95.0,0.65,17.5,348.0,631.62,495.01
2016,2,6,15,30,422.0,121.0,0.6,17.0,274.0,507.85,404.72
2016,2,6,15,45,402.0,108.0,0.55,16.5,239.0,486.13,390.81
2016,2,6,16,0,382.0,95.0,0.5,16.0,204.0,461.99,373.2
2016,2,6,16,15,351.5,81.0,0.5,15.0,167.5,425.78,346.17
2016,2,6,16,30,321.0,67.0,0.5,14.0,131.0,387.79,316.05
2016,2,6,16,45,275.5,51.0,0.55,13.0,95.5,333.2,270.67
2016,2,6,17,0,230.0,35.0,0.6,12.0,60.0,277.71,218.49
2016,2,6,17,15,115.0,17.5,0.65,11.5,30.0,146.0,50.95
2016,2,6,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,7,15,174.5,10.5,1.2,9.5,22.5,8.26,0.0
2016,2,7,7,30,349.0,21.0,1.2,10.0,45.0,19.09,6.02
2016,2,7,7,45,462.0,29.5,1.2,11.0,88.0,26.97,17.66
2016,2,7,8,0,575.0,38.0,1.2,12.0,131.0,34.98,25.41
2016,2,7,8,15,639.0,43.0,1.1,12.5,178.0,39.72,29.97
2016,2,7,8,30,703.0,48.0,1.0,13.0,225.0,44.55,34.44
2016,2,7,8,45,745.0,52.0,0.95,14.0,271.5,48.37,37.78
2016,2,7,9,0,787.0,56.0,0.9,15.0,318.0,52.2,41.02
2016,2,7,9,15,814.5,58.5,0.85,15.5,360.5,54.67,43.05
2016,2,7,9,30,842.0,61.0,0.8,16.0,403.0,62.96,50.16
2016,2,7,9,45,860.5,63.5,0.8,16.5,441.0,65.76,52.37
2016,2,7,10,0,879.0,66.0,0.8,17.0,479.0,68.46,54.49
2016,2,7,10,15,893.0,67.5,0.8,17.5,511.0,70.3,55.84
2016,2,7,10,30,907.0,69.0,0.8,18.0,543.0,72.05,57.12
2016,2,7,10,45,914.5,71.0,0.8,18.5,568.0,73.91,58.5
2016,2,7,11,0,922.0,73.0,0.8,19.0,593.0,123.37,68.37
2016,2,7,11,15,928.0,73.5,0.8,19.0,611.0,181.37,102.76
2016,2,7,11,30,934.0,74.0,0.8,19.0,629.0,239.18,147.6
2016,2,7,11,45,936.0,75.0,0.8,19.5,638.5,295.95,195.99
2016,2,7,12,0,938.0,76.0,0.8,20.0,648.0,351.65,244.67
2016,2,7,12,15,938.5,76.0,0.8,20.0,650.0,404.68,291.48
2016,2,7,12,30,939.0,76.0,0.8,20.0,652.0,456.0,336.0
2016,2,7,12,45,939.0,75.5,0.8,20.0,646.0,504.7,377.38
2016,2,7,13,0,939.0,75.0,0.8,20.0,640.0,551.2,415.92
2016,2,7,13,15,934.0,74.0,0.8,20.0,625.5,592.08,449.36
2016,2,7,13,30,929.0,73.0,0.8,20.0,611.0,629.96,479.77
2016,2,7,13,45,919.5,73.0,0.8,20.5,589.0,662.93,505.0
2016,2,7,14,0,910.0,73.0,0.8,21.0,567.0,692.42,527.16
2016,2,7,14,15,898.5,71.5,0.8,20.5,538.0,715.33,546.39
2016,2,7,14,30,887.0,70.0,0.8,20.0,509.0,734.49,561.46
2016,2,7,14,45,869.0,68.5,0.8,20.0,473.5,745.05,569.64
2016,2,7,15,0,851.0,67.0,0.8,20.0,438.0,759.28,580.51
2016,2,7,15,15,827.0,64.0,0.75,19.5,397.0,755.75,579.43
2016,2,7,15,30,803.0,61.0,0.7,19.0,356.0,748.15,575.59
2016,2,7,15,45,766.0,58.0,0.7,18.5,311.0,726.08,562.04
2016,2,7,16,0,729.0,55.0,0.7,18.0,266.0,700.15,545.08
2016,2,7,16,15,676.0,50.0,0.7,17.0,219.0,654.97,513.91
2016,2,7,16,30,623.0,45.0,0.7,16.0,172.0,606.6,478.13
2016,2,7,16,45,531.0,38.0,0.75,15.0,126.0,521.33,412.14
2016,2,7,17,0,439.0,31.0,0.8,14.0,80.0,446.06,345.14
2016,2,7,17,15,219.5,15.5,0.8,13.5,40.0,234.41,106.53
2016,2,7,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,131.5,12.5,1.15,11.5,22.0,9.83,0.0
2016,2,8,7,30,263.0,25.0,1.1,12.0,44.0,20.62,7.93
2016,2,8,7,45,379.5,35.5,1.1,13.0,86.5,29.3,19.6
2016,2,8,8,0,496.0,46.0,1.1,14.0,129.0,38.08,27.95
2016,2,8,8,15,566.5,53.0,1.05,14.5,175.5,43.78,33.33
2016,2,8,8,30,637.0,60.0,1.0,15.0,222.0,49.54,38.58
2016,2,8,8,45,681.5,65.0,0.95,15.5,268.0,53.52,42.11
2016,2,8,9,0,726.0,70.0,0.9,16.0,314.0,62.27,49.72
2016,2,8,9,15,756.5,73.5,0.85,16.5,357.0,65.16,52.06
2016,2,8,9,30,787.0,77.0,0.8,17.0,400.0,68.05,54.36
2016,2,8,9,45,828.0,74.0,0.8,17.5,441.5,66.39,52.68
2016,2,8,10,0,869.0,71.0,0.8,18.0,483.0,71.71,57.06
2016,2,8,10,15,883.0,73.0,0.75,18.5,515.5,73.83,58.62
2016,2,8,10,30,897.0,75.0,0.7,19.0,548.0,75.85,60.12
2016,2,8,10,45,906.0,76.0,0.7,19.5,573.0,77.04,60.89
2016,2,8,11,0,915.0,77.0,0.7,20.0,598.0,127.4,70.86
2016,2,8,11,15,921.0,78.0,0.65,20.0,615.5,185.56,105.66
2016,2,8,11,30,927.0,79.0,0.6,20.0,633.0,243.56,150.48
2016,2,8,11,45,928.0,80.5,0.6,20.5,642.5,300.3,198.49
2016,2,8,12,0,929.0,82.0,0.6,21.0,652.0,355.9,246.63
2016,2,8,12,15,929.0,82.0,0.55,21.0,653.5,408.55,292.34
2016,2,8,12,30,929.0,82.0,0.5,21.0,655.0,459.43,335.58
2016,2,8,12,45,929.5,80.5,0.5,21.5,649.0,507.25,374.93
2016,2,8,13,0,930.0,79.0,0.5,22.0,643.0,552.86,411.35
2016,2,8,13,15,925.0,78.0,0.5,22.5,628.5,593.55,443.1
2016,2,8,13,30,920.0,77.0,0.5,23.0,614.0,631.24,471.77
2016,2,8,13,45,911.0,76.0,0.5,23.5,591.5,663.3,495.74
2016,2,8,14,0,902.0,75.0,0.5,24.0,569.0,691.88,516.73
2016,2,8,14,15,890.0,73.5,0.45,24.0,540.0,714.26,533.37
2016,2,8,14,30,878.0,72.0,0.4,24.0,511.0,732.9,545.82
2016,2,8,14,45,861.0,70.5,0.4,24.0,475.5,744.04,554.12
2016,2,8,15,0,844.0,69.0,0.4,24.0,440.0,758.97,565.13
2016,2,8,15,15,820.5,66.0,0.45,23.5,399.5,755.72,565.82
2016,2,8,15,30,797.0,63.0,0.5,23.0,359.0,748.41,563.88
2016,2,8,15,45,762.0,59.5,0.6,22.5,314.0,727.19,552.84
2016,2,8,16,0,727.0,56.0,0.7,22.0,269.0,702.15,538.32
2016,2,8,16,15,674.5,51.0,0.75,21.5,222.0,657.21,507.62
2016,2,8,16,30,622.0,46.0,0.8,21.0,175.0,609.05,472.41
2016,2,8,16,45,535.0,39.0,0.9,20.5,129.0,527.55,410.08
2016,2,8,17,0,448.0,32.0,1.0,20.0,83.0,455.96,347.61
2016,2,8,17,15,286.0,21.0,1.0,19.5,47.5,299.74,155.42
2016,2,8,17,30,124.0,10.0,1.0,19.0,12.0,105.25,0.0
2016,2,8,17,45,62.0,5.0,1.05,18.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,161.0,12.5,0.65,12.5,24.5,9.83,0.0
2016,2,9,7,30,322.0,25.0,0.6,13.0,49.0,20.77,8.86
2016,2,9,7,45,432.5,34.5,0.6,14.0,92.5,28.72,19.12
2016,2,9,8,0,543.0,44.0,0.6,15.0,136.0,36.78,26.76
2016,2,9,8,15,610.0,50.0,0.6,15.5,183.5,41.82,31.51
2016,2,9,8,30,677.0,56.0,0.6,16.0,231.0,50.83,39.59
2016,2,9,8,45,719.5,61.0,0.6,16.5,278.0,55.23,43.45
2016,2,9,9,0,762.0,66.0,0.6,17.0,325.0,59.62,47.18
2016,2,9,9,15,791.5,69.0,0.6,17.5,369.0,62.25,49.3
2016,2,9,9,30,821.0,72.0,0.6,18.0,413.0,64.89,51.39
2016,2,9,9,45,844.5,74.0,0.6,18.5,452.0,66.69,52.71
2016,2,9,10,0,868.0,76.0,0.6,19.0,491.0,68.5,54.03
2016,2,9,10,15,756.5,106.0,0.55,19.5,485.0,80.37,63.96
2016,2,9,10,30,645.0,136.0,0.5,20.0,479.0,96.67,77.49
2016,2,9,10,45,647.5,143.0,0.5,20.5,501.0,100.24,80.16
2016,2,9,11,0,650.0,150.0,0.5,21.0,523.0,144.99,91.92
2016,2,9,11,15,789.0,117.0,0.5,21.5,583.0,191.66,114.93
2016,2,9,11,30,928.0,84.0,0.5,22.0,643.0,249.48,153.66
2016,2,9,11,45,707.0,156.0,0.5,22.5,585.5,296.27,201.39
2016,2,9,12,0,486.0,228.0,0.5,23.0,528.0,323.71,232.41
2016,2,9,12,15,596.5,189.0,0.5,23.0,559.0,369.15,267.62
2016,2,9,12,30,707.0,150.0,0.5,23.0,590.0,425.87,311.86
2016,2,9,12,45,814.5,118.0,0.5,23.0,620.0,490.7,362.03
2016,2,9,13,0,922.0,86.0,0.5,23.0,650.0,557.76,413.43
2016,2,9,13,15,916.5,85.5,0.5,22.5,635.0,598.58,446.48
2016,2,9,13,30,911.0,85.0,0.5,22.0,620.0,636.42,476.95
2016,2,9,13,45,898.5,84.5,0.55,22.0,597.0,666.73,501.31
2016,2,9,14,0,886.0,84.0,0.6,22.0,574.0,693.36,522.74
2016,2,9,14,15,762.0,106.0,0.6,21.5,512.0,671.03,509.05
2016,2,9,14,30,638.0,128.0,0.6,21.0,450.0,631.15,483.03
2016,2,9,14,45,544.5,140.0,0.65,21.0,401.5,585.92,452.79
2016,2,9,15,0,451.0,152.0,0.7,21.0,353.0,543.99,423.63
2016,2,9,15,15,456.5,135.5,0.65,20.0,323.0,544.19,427.18
2016,2,9,15,30,462.0,119.0,0.6,19.0,293.0,541.79,428.23
2016,2,9,15,45,429.5,110.0,0.6,18.0,256.0,514.77,410.45
2016,2,9,16,0,397.0,101.0,0.6,17.0,219.0,485.32,390.2
2016,2,9,16,15,363.5,87.0,0.65,16.5,181.0,446.58,361.46
2016,2,9,16,30,330.0,73.0,0.7,16.0,143.0,406.0,329.58
2016,2,9,16,45,280.0,57.0,0.8,15.5,105.5,347.59,281.56
2016,2,9,17,0,230.0,41.0,0.9,15.0,68.0,288.62,228.86
2016,2,9,17,15,115.0,26.0,0.9,15.0,39.5,169.98,98.58
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,7,15,164.5,13.0,0.9,12.5,25.5,10.23,0.0
2016,2,10,7,30,329.0,26.0,0.8,13.0,51.0,21.6,10.17
2016,2,10,7,45,435.0,35.5,0.7,13.5,95.0,29.52,19.94
2016,2,10,8,0,541.0,45.0,0.6,14.0,139.0,37.54,27.58
2016,2,10,8,15,605.5,51.5,0.55,14.5,186.5,42.92,32.65
2016,2,10,8,30,670.0,58.0,0.5,15.0,234.0,48.35,37.58
2016,2,10,8,45,711.0,63.0,0.5,15.5,280.5,56.71,44.94
2016,2,10,9,0,752.0,68.0,0.5,16.0,327.0,61.02,48.61
2016,2,10,9,15,780.5,71.5,0.5,16.5,370.0,63.96,50.99
2016,2,10,9,30,809.0,75.0,0.5,17.0,413.0,66.89,53.32
2016,2,10,9,45,828.5,78.0,0.5,17.5,451.5,69.27,55.14
2016,2,10,10,0,848.0,81.0,0.5,18.0,490.0,71.61,56.92
2016,2,10,10,15,862.5,83.0,0.5,18.5,522.0,73.13,57.97
2016,2,10,10,30,877.0,85.0,0.5,19.0,554.0,74.64,59.02
2016,2,10,10,45,884.5,87.0,0.55,19.5,579.0,75.97,59.94
2016,2,10,11,0,892.0,89.0,0.6,20.0,604.0,137.38,78.25
2016,2,10,11,15,899.0,90.0,0.6,20.0,622.0,194.86,113.49
2016,2,10,11,30,906.0,91.0,0.6,20.0,640.0,252.31,158.21
2016,2,10,11,45,911.0,91.0,0.6,20.5,650.5,308.26,205.44
2016,2,10,12,0,916.0,91.0,0.6,21.0,661.0,363.45,252.97
2016,2,10,12,15,917.0,91.0,0.6,21.0,663.0,416.19,298.78
2016,2,10,12,30,918.0,91.0,0.6,21.0,665.0,467.3,342.34
2016,2,10,12,45,920.0,89.0,0.6,21.5,659.5,515.29,381.69
2016,2,10,13,0,922.0,87.0,0.6,22.0,654.0,561.21,418.24
2016,2,10,13,15,917.0,86.0,0.6,22.0,639.5,601.91,450.79
2016,2,10,13,30,912.0,85.0,0.6,22.0,625.0,639.64,480.39
2016,2,10,13,45,903.5,84.0,0.6,22.0,603.0,672.05,505.6
2016,2,10,14,0,895.0,83.0,0.6,22.0,581.0,701.02,527.96
2016,2,10,14,15,883.0,81.5,0.55,22.0,551.5,723.49,544.77
2016,2,10,14,30,871.0,80.0,0.5,22.0,522.0,749.15,562.12
2016,2,10,14,45,825.5,77.0,0.5,22.0,473.5,737.43,554.96
2016,2,10,15,0,780.0,74.0,0.5,22.0,425.0,720.33,544.66
2016,2,10,15,15,572.5,105.5,0.55,21.5,350.0,613.54,473.25
2016,2,10,15,30,365.0,137.0,0.6,21.0,275.0,485.08,380.74
2016,2,10,15,45,340.5,124.5,0.65,20.5,241.0,440.62,351.05
2016,2,10,16,0,316.0,112.0,0.7,20.0,207.0,413.76,332.21
2016,2,10,16,15,289.5,95.5,0.75,19.5,171.5,377.94,305.34
2016,2,10,16,30,263.0,79.0,0.8,19.0,136.0,340.51,275.78
2016,2,10,16,45,225.5,61.0,0.9,18.5,101.0,308.97,248.53
2016,2,10,17,0,188.0,43.0,1.0,18.0,66.0,257.69,203.01
2016,2,10,17,15,94.0,27.0,1.0,17.5,38.5,138.22,85.1
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,173.0,13.0,0.7,12.5,27.5,10.23,0.0
2016,2,11,7,30,346.0,26.0,0.6,13.0,55.0,21.62,10.79
2016,2,11,7,45,454.0,35.0,0.55,14.0,99.0,29.19,19.69
2016,2,11,8,0,562.0,44.0,0.5,15.0,143.0,36.88,26.93
2016,2,11,8,15,624.0,50.0,0.45,15.5,191.0,45.44,34.77
2016,2,11,8,30,686.0,56.0,0.4,16.0,239.0,50.9,39.68
2016,2,11,8,45,622.0,74.0,0.35,16.5,262.5,59.3,47.04
2016,2,11,9,0,558.0,92.0,0.3,17.0,286.0,70.88,57.01
2016,2,11,9,15,688.5,82.0,0.25,17.5,352.0,64.99,51.63
2016,2,11,9,30,819.0,72.0,0.2,18.0,418.0,64.83,51.29
2016,2,11,9,45,767.5,86.0,0.2,18.5,433.5,73.87,58.85
2016,2,11,10,0,716.0,100.0,0.2,19.0,449.0,76.02,60.4
2016,2,11,10,15,695.0,115.0,0.25,19.0,471.5,84.66,67.64
2016,2,11,10,30,674.0,130.0,0.3,19.0,494.0,93.04,74.6
2016,2,11,10,45,648.0,146.0,0.35,19.5,509.0,101.76,81.67
2016,2,11,11,0,622.0,162.0,0.4,20.0,524.0,153.41,98.85
2016,2,11,11,15,748.0,131.0,0.4,20.0,579.0,193.39,118.22
2016,2,11,11,30,874.0,100.0,0.4,20.0,634.0,250.13,157.53
2016,2,11,11,45,870.5,103.5,0.45,20.0,642.0,306.22,205.44
2016,2,11,12,0,867.0,107.0,0.5,20.0,650.0,360.89,253.14
2016,2,11,12,15,697.5,161.5,0.5,20.0,599.5,391.63,285.47
2016,2,11,12,30,528.0,216.0,0.5,20.0,549.0,402.87,300.5
2016,2,11,12,45,454.0,237.5,0.5,20.0,522.0,419.52,316.51
2016,2,11,13,0,380.0,259.0,0.5,20.0,495.0,420.99,320.14
2016,2,11,13,15,402.0,247.0,0.5,19.5,491.5,447.72,342.6
2016,2,11,13,30,424.0,235.0,0.5,19.0,488.0,485.72,372.75
2016,2,11,13,45,468.0,213.0,0.5,19.0,483.0,519.1,399.0
2016,2,11,14,0,512.0,191.0,0.5,19.0,478.0,552.64,425.34
2016,2,11,14,15,364.5,209.0,0.5,18.5,408.0,473.83,368.59
2016,2,11,14,30,217.0,227.0,0.5,18.0,338.0,385.76,303.35
2016,2,11,14,45,193.5,212.5,0.5,18.0,306.5,365.01,289.14
2016,2,11,15,0,170.0,198.0,0.5,18.0,275.0,342.06,272.33
2016,2,11,15,15,167.0,179.5,0.5,17.5,249.5,328.82,263.8
2016,2,11,15,30,164.0,161.0,0.5,17.0,224.0,314.22,253.91
2016,2,11,15,45,147.5,144.0,0.55,16.5,195.5,289.19,235.31
2016,2,11,16,0,131.0,127.0,0.6,16.0,167.0,263.05,215.25
2016,2,11,16,15,115.5,106.5,0.65,15.5,137.5,231.44,190.1
2016,2,11,16,30,100.0,86.0,0.7,15.0,108.0,198.4,162.83
2016,2,11,16,45,75.5,65.5,0.75,15.0,80.0,156.28,126.56
2016,2,11,17,0,51.0,45.0,0.8,15.0,52.0,112.07,87.49
2016,2,11,17,15,25.5,26.5,0.8,14.5,30.0,52.82,31.56
2016,2,11,17,30,0.0,8.0,0.8,14.0,8.0,6.29,0.0
2016,2,11,17,45,0.0,4.0,0.85,14.0,4.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
