Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,7,15,50.5,15.5,0.9,11.5,20.0,12.2,0.0
2016,2,12,7,30,101.0,31.0,0.8,12.0,40.0,23.19,12.56
2016,2,12,7,45,145.0,49.5,0.75,12.5,71.5,36.44,26.2
2016,2,12,8,0,189.0,68.0,0.7,13.0,103.0,49.46,38.3
2016,2,12,8,15,216.5,86.5,0.65,13.0,137.0,62.08,49.91
2016,2,12,8,30,244.0,105.0,0.6,13.0,171.0,74.4,61.05
2016,2,12,8,45,271.0,119.0,0.6,13.5,205.0,83.72,69.19
2016,2,12,9,0,298.0,133.0,0.6,14.0,239.0,92.84,76.97
2016,2,12,9,15,454.0,121.0,0.55,14.5,304.0,85.65,70.36
2016,2,12,9,30,610.0,109.0,0.5,15.0,369.0,81.66,66.59
2016,2,12,9,45,637.0,112.5,0.45,15.5,405.5,83.51,67.92
2016,2,12,10,0,664.0,116.0,0.4,16.0,442.0,85.41,69.25
2016,2,12,10,15,560.0,157.5,0.4,16.5,444.5,107.6,87.96
2016,2,12,10,30,456.0,199.0,0.4,17.0,447.0,128.54,105.27
2016,2,12,10,45,492.0,197.5,0.45,17.5,476.5,127.61,104.04
2016,2,12,11,0,528.0,196.0,0.5,18.0,506.0,166.54,112.71
2016,2,12,11,15,561.5,190.5,0.55,18.0,529.0,206.65,137.52
2016,2,12,11,30,595.0,185.0,0.6,18.0,552.0,252.08,172.07
2016,2,12,11,45,554.5,203.5,0.65,18.5,549.5,293.16,208.2
2016,2,12,12,0,514.0,222.0,0.7,19.0,547.0,332.11,242.67
2016,2,12,12,15,536.0,214.5,0.7,19.0,554.0,370.68,275.17
2016,2,12,12,30,558.0,207.0,0.7,19.0,561.0,410.05,308.02
2016,2,12,12,45,468.5,234.0,0.75,19.5,529.5,424.96,322.5
2016,2,12,13,0,379.0,261.0,0.8,20.0,498.0,423.24,323.49
2016,2,12,13,15,447.5,234.0,0.8,19.5,508.0,473.32,363.44
2016,2,12,13,30,516.0,207.0,0.8,19.0,518.0,518.35,399.4
2016,2,12,13,45,546.0,189.0,0.85,19.0,507.0,548.83,424.09
2016,2,12,14,0,576.0,171.0,0.9,19.0,496.0,578.49,448.23
2016,2,12,14,15,540.5,172.0,0.9,18.5,465.0,579.57,451.1
2016,2,12,14,30,505.0,173.0,0.9,18.0,434.0,576.57,451.06
2016,2,12,14,45,479.0,165.0,0.95,18.0,399.5,567.7,446.51
2016,2,12,15,0,453.0,157.0,1.0,18.0,365.0,555.38,439.27
2016,2,12,15,15,535.5,125.5,0.95,17.5,349.0,600.82,476.61
2016,2,12,15,30,618.0,94.0,0.9,17.0,333.0,654.47,517.27
2016,2,12,15,45,570.0,92.0,0.85,16.5,292.5,622.59,494.65
2016,2,12,16,0,522.0,90.0,0.8,16.0,252.0,586.63,469.23
2016,2,12,16,15,477.0,80.0,0.75,15.5,209.0,541.4,435.72
2016,2,12,16,30,432.0,70.0,0.7,15.0,166.0,489.8,395.69
2016,2,12,16,45,364.0,57.0,0.7,14.5,124.5,419.13,338.99
2016,2,12,17,0,296.0,44.0,0.7,14.0,83.0,348.48,278.54
2016,2,12,17,15,148.0,30.0,0.7,13.5,49.5,210.83,146.23
2016,2,12,17,30,0.0,16.0,0.7,13.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,0.75,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,196.0,13.5,1.05,10.5,31.0,11.01,0.0
2016,2,13,7,30,392.0,27.0,1.1,11.0,62.0,22.57,12.53
2016,2,13,7,45,493.5,35.5,1.15,11.5,108.0,29.78,20.54
2016,2,13,8,0,595.0,44.0,1.2,12.0,154.0,40.25,30.32
2016,2,13,8,15,656.0,50.0,1.15,12.5,203.0,45.72,35.47
2016,2,13,8,30,717.0,56.0,1.1,13.0,252.0,51.23,40.47
2016,2,13,8,45,383.5,99.0,1.1,13.5,206.0,71.3,58.27
2016,2,13,9,0,50.0,142.0,1.1,14.0,160.0,98.38,81.91
2016,2,13,9,15,43.5,157.0,1.0,14.5,174.0,108.03,89.93
2016,2,13,9,30,37.0,172.0,0.9,15.0,188.0,117.45,97.66
2016,2,13,9,45,50.0,191.5,0.85,15.5,215.0,129.4,107.45
2016,2,13,10,0,63.0,211.0,0.8,16.0,242.0,141.07,116.87
2016,2,13,10,15,116.0,231.0,0.75,16.5,293.0,148.35,122.47
2016,2,13,10,30,169.0,251.0,0.7,17.0,344.0,159.89,131.61
2016,2,13,10,45,107.5,250.5,0.7,17.5,310.5,165.57,135.82
2016,2,13,11,0,46.0,250.0,0.7,18.0,277.0,172.14,133.01
2016,2,13,11,15,100.5,271.5,0.7,18.0,333.0,200.32,152.28
2016,2,13,11,30,155.0,293.0,0.7,18.0,389.0,233.34,175.7
2016,2,13,11,45,558.5,185.0,0.7,18.5,538.5,282.94,200.63
2016,2,13,12,0,962.0,77.0,0.7,19.0,688.0,374.11,263.09
2016,2,13,12,15,703.5,164.0,0.7,19.0,612.0,399.59,293.58
2016,2,13,12,30,445.0,251.0,0.7,19.0,536.0,397.22,299.41
2016,2,13,12,45,346.5,271.0,0.75,19.5,491.5,391.14,298.08
2016,2,13,13,0,248.0,291.0,0.8,20.0,447.0,372.82,286.17
2016,2,13,13,15,288.5,276.5,0.8,19.5,454.5,411.47,317.36
2016,2,13,13,30,329.0,262.0,0.8,19.0,462.0,443.7,343.51
2016,2,13,13,45,622.5,171.0,0.85,19.0,531.5,589.83,455.06
2016,2,13,14,0,916.0,80.0,0.9,19.0,601.0,720.46,552.57
2016,2,13,14,15,904.5,78.5,1.0,18.5,571.5,743.86,571.61
2016,2,13,14,30,893.0,77.0,1.1,18.0,542.0,763.45,588.38
2016,2,13,14,45,875.0,75.0,1.2,18.0,505.5,773.66,597.71
2016,2,13,15,0,857.0,73.0,1.3,18.0,469.0,787.82,609.99
2016,2,13,15,15,834.5,70.5,1.25,17.5,427.5,786.06,610.5
2016,2,13,15,30,812.0,68.0,1.2,17.0,386.0,780.19,608.21
2016,2,13,15,45,781.0,64.0,1.2,16.5,340.0,761.41,597.15
2016,2,13,16,0,750.0,60.0,1.2,16.0,294.0,738.73,582.76
2016,2,13,16,15,701.0,55.0,1.15,15.0,246.0,695.98,553.19
2016,2,13,16,30,652.0,50.0,1.1,14.0,198.0,649.88,519.22
2016,2,13,16,45,573.0,43.0,1.05,13.5,150.0,573.43,458.84
2016,2,13,17,0,494.0,36.0,1.0,13.0,102.0,506.21,400.8
2016,2,13,17,15,348.5,25.5,1.05,12.5,62.0,372.31,267.24
2016,2,13,17,30,203.0,15.0,1.1,12.0,22.0,174.29,0.0
2016,2,13,17,45,101.5,7.5,1.15,12.0,11.0,5.9,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,194.0,13.5,1.2,11.5,31.5,10.99,0.0
2016,2,14,7,30,388.0,27.0,1.2,12.0,63.0,22.53,12.76
2016,2,14,7,45,489.5,34.5,1.3,12.5,108.5,31.43,21.95
2016,2,14,8,0,591.0,42.0,1.4,13.0,154.0,38.48,28.65
2016,2,14,8,15,648.5,47.0,1.3,13.5,201.5,43.15,33.04
2016,2,14,8,30,706.0,52.0,1.2,14.0,249.0,47.86,37.31
2016,2,14,8,45,743.0,56.0,1.15,14.5,295.0,51.56,40.53
2016,2,14,9,0,780.0,60.0,1.1,15.0,341.0,55.24,43.66
2016,2,14,9,15,647.0,97.0,1.15,15.5,349.5,74.62,60.52
2016,2,14,9,30,514.0,134.0,1.2,16.0,358.0,94.16,77.25
2016,2,14,9,45,680.0,105.0,1.3,17.0,428.5,79.02,63.63
2016,2,14,10,0,846.0,76.0,1.4,18.0,499.0,67.97,53.71
2016,2,14,10,15,859.0,78.0,1.4,18.0,530.5,76.95,61.34
2016,2,14,10,30,872.0,80.0,1.4,18.0,562.0,78.85,62.84
2016,2,14,10,45,687.0,145.0,1.4,18.5,535.0,104.65,84.61
2016,2,14,11,0,502.0,210.0,1.4,19.0,508.0,175.2,119.83
2016,2,14,11,15,363.0,250.5,1.4,19.0,469.5,219.83,156.37
2016,2,14,11,30,224.0,291.0,1.4,19.0,431.0,247.07,183.68
2016,2,14,11,45,377.0,255.5,1.4,19.5,495.0,284.07,208.06
2016,2,14,12,0,530.0,220.0,1.4,20.0,559.0,338.7,248.4
2016,2,14,12,15,507.0,229.5,1.4,20.0,555.0,373.93,279.48
2016,2,14,12,30,484.0,239.0,1.4,20.0,551.0,406.22,307.58
2016,2,14,12,45,697.5,160.0,1.45,20.0,604.0,481.67,366.34
2016,2,14,13,0,911.0,81.0,1.5,20.0,657.0,560.61,428.5
2016,2,14,13,15,907.5,80.0,1.45,20.0,643.5,601.62,461.68
2016,2,14,13,30,904.0,79.0,1.4,20.0,630.0,639.79,492.15
2016,2,14,13,45,895.5,79.0,1.4,20.0,609.0,672.78,518.53
2016,2,14,14,0,887.0,79.0,1.4,20.0,588.0,702.41,542.02
2016,2,14,14,15,877.0,77.5,1.35,19.5,559.5,725.89,560.81
2016,2,14,14,30,867.0,76.0,1.3,19.0,531.0,745.74,576.14
2016,2,14,14,45,849.5,75.0,1.3,19.0,496.0,764.38,590.17
2016,2,14,15,0,832.0,74.0,1.3,19.0,461.0,771.98,596.58
2016,2,14,15,15,809.5,71.0,1.25,18.5,420.5,769.11,596.37
2016,2,14,15,30,787.0,68.0,1.2,18.0,380.0,762.21,593.36
2016,2,14,15,45,750.0,65.5,1.2,18.0,334.5,739.89,578.7
2016,2,14,16,0,713.0,63.0,1.2,18.0,289.0,713.63,560.75
2016,2,14,16,15,663.5,58.0,1.15,17.5,241.5,670.11,529.76
2016,2,14,16,30,614.0,53.0,1.1,17.0,194.0,631.31,500.49
2016,2,14,16,45,525.5,46.5,1.1,16.5,146.5,548.81,436.6
2016,2,14,17,0,437.0,40.0,1.1,16.0,99.0,465.16,367.63
2016,2,14,17,15,300.5,28.0,1.05,15.5,61.0,336.74,245.63
2016,2,14,17,30,164.0,16.0,1.0,15.0,23.0,182.76,0.0
2016,2,14,17,45,82.0,8.0,1.0,15.0,11.5,6.29,0.0
2016,2,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,7,15,229.5,13.5,1.15,13.5,36.0,12.04,0.0
2016,2,15,7,30,459.0,27.0,1.1,14.0,72.0,24.8,14.76
2016,2,15,7,45,556.0,34.0,1.1,14.5,119.0,31.39,21.78
2016,2,15,8,0,653.0,41.0,1.1,15.0,166.0,38.14,28.14
2016,2,15,8,15,707.5,45.5,1.05,15.5,215.5,42.51,32.22
2016,2,15,8,30,762.0,50.0,1.0,16.0,265.0,46.95,36.19
2016,2,15,8,45,798.5,53.0,0.95,16.5,313.0,50.0,38.83
2016,2,15,9,0,835.0,56.0,0.9,17.0,361.0,58.31,46.0
2016,2,15,9,15,859.0,58.5,0.9,17.5,405.0,61.43,48.52
2016,2,15,9,30,883.0,61.0,0.9,18.0,449.0,64.45,50.92
2016,2,15,9,45,900.5,63.0,0.9,19.0,488.0,66.9,52.69
2016,2,15,10,0,918.0,65.0,0.9,20.0,527.0,69.25,54.35
2016,2,15,10,15,930.0,66.5,0.9,20.0,560.0,71.06,55.77
2016,2,15,10,30,942.0,68.0,0.9,20.0,593.0,72.77,57.11
2016,2,15,10,45,950.0,69.0,0.9,20.5,618.5,80.25,63.24
2016,2,15,11,0,958.0,70.0,0.9,21.0,644.0,141.33,75.67
2016,2,15,11,15,963.0,70.5,0.9,21.0,662.0,201.88,115.35
2016,2,15,11,30,968.0,71.0,0.9,21.0,680.0,262.09,163.67
2016,2,15,11,45,970.5,71.5,0.9,21.5,690.0,321.06,214.21
2016,2,15,12,0,973.0,72.0,0.9,22.0,700.0,378.92,264.41
2016,2,15,12,15,973.0,72.0,0.9,22.0,701.5,434.08,312.42
2016,2,15,12,30,973.0,72.0,0.9,22.0,703.0,487.38,357.84
2016,2,15,12,45,967.0,74.0,0.9,22.0,696.0,537.57,399.65
2016,2,15,13,0,961.0,76.0,0.9,22.0,689.0,585.04,438.17
2016,2,15,13,15,956.0,75.5,0.9,22.0,674.0,627.78,472.24
2016,2,15,13,30,951.0,75.0,0.9,22.0,659.0,667.45,503.25
2016,2,15,13,45,942.0,74.5,0.95,22.0,636.0,701.32,530.09
2016,2,15,14,0,933.0,74.0,1.0,22.0,613.0,731.59,554.02
2016,2,15,14,15,922.0,72.5,0.95,21.5,583.5,755.67,572.12
2016,2,15,14,30,911.0,71.0,0.9,21.0,554.0,775.89,587.13
2016,2,15,14,45,894.0,70.0,0.9,21.0,517.5,788.21,596.48
2016,2,15,15,0,877.0,69.0,0.9,21.0,481.0,796.52,603.29
2016,2,15,15,15,855.5,66.5,0.85,20.5,439.0,795.37,604.17
2016,2,15,15,30,834.0,64.0,0.8,20.0,397.0,798.89,608.3
2016,2,15,15,45,800.0,61.0,0.8,19.5,350.5,778.86,596.78
2016,2,15,16,0,766.0,58.0,0.8,19.0,304.0,754.89,582.19
2016,2,15,16,15,719.5,53.5,0.75,18.0,255.5,714.69,555.48
2016,2,15,16,30,673.0,49.0,0.7,17.0,207.0,671.18,524.61
2016,2,15,16,45,598.0,42.5,0.7,16.5,158.5,598.27,469.36
2016,2,15,17,0,523.0,36.0,0.7,16.0,110.0,523.3,408.32
2016,2,15,17,15,387.0,26.0,0.7,15.5,68.5,406.3,297.95
2016,2,15,17,30,251.0,16.0,0.7,15.0,27.0,255.6,0.0
2016,2,15,17,45,125.5,8.0,0.75,15.0,13.5,105.54,0.0
2016,2,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,217.0,14.5,0.9,13.5,36.5,11.83,0.0
2016,2,16,7,30,434.0,29.0,0.9,14.0,73.0,24.34,14.63
2016,2,16,7,45,527.0,37.0,0.9,15.0,120.0,33.83,23.92
2016,2,16,8,0,620.0,45.0,0.9,16.0,167.0,41.27,30.81
2016,2,16,8,15,676.0,50.0,0.8,16.5,216.0,45.9,35.1
2016,2,16,8,30,732.0,55.0,0.7,17.0,265.0,50.59,39.27
2016,2,16,8,45,767.5,59.0,0.65,17.5,312.5,54.25,42.39
2016,2,16,9,0,803.0,63.0,0.6,18.0,360.0,57.89,45.42
2016,2,16,9,15,828.0,66.0,0.55,18.5,403.5,60.58,47.56
2016,2,16,9,30,853.0,69.0,0.5,19.0,447.0,63.25,49.65
2016,2,16,9,45,875.5,69.0,0.5,20.0,486.5,70.56,55.58
2016,2,16,10,0,898.0,69.0,0.5,21.0,526.0,71.6,56.08
2016,2,16,10,15,910.0,70.5,0.45,21.5,558.5,73.34,57.31
2016,2,16,10,30,922.0,72.0,0.4,22.0,591.0,75.0,58.46
2016,2,16,10,45,929.5,73.5,0.4,22.5,616.0,84.92,66.55
2016,2,16,11,0,937.0,75.0,0.4,23.0,641.0,145.28,78.06
2016,2,16,11,15,942.0,76.0,0.35,23.0,658.5,205.17,117.19
2016,2,16,11,30,947.0,77.0,0.3,23.0,676.0,264.77,164.21
2016,2,16,11,45,949.0,77.5,0.25,23.5,686.0,322.65,212.62
2016,2,16,12,0,951.0,78.0,0.2,24.0,696.0,379.4,260.38
2016,2,16,12,15,951.0,78.0,0.2,24.0,697.5,433.62,306.21
2016,2,16,12,30,951.0,78.0,0.2,24.0,699.0,486.03,349.49
2016,2,16,12,45,951.0,77.0,0.2,24.0,692.5,535.51,389.38
2016,2,16,13,0,951.0,76.0,0.2,24.0,686.0,582.7,426.41
2016,2,16,13,15,946.5,75.5,0.2,24.0,671.5,625.31,459.2
2016,2,16,13,30,942.0,75.0,0.2,24.0,657.0,664.92,489.06
2016,2,16,13,45,934.0,74.0,0.2,24.0,634.5,698.57,514.23
2016,2,16,14,0,926.0,73.0,0.2,24.0,612.0,728.69,536.56
2016,2,16,14,15,915.5,71.5,0.2,24.0,582.5,752.85,553.39
2016,2,16,14,30,905.0,70.0,0.2,24.0,553.0,773.2,567.45
2016,2,16,14,45,891.0,68.0,0.25,24.0,517.5,786.42,577.78
2016,2,16,15,0,877.0,66.0,0.3,24.0,482.0,795.7,585.8
2016,2,16,15,15,856.5,63.5,0.3,23.5,440.5,795.15,587.79
2016,2,16,15,30,836.0,61.0,0.3,23.0,399.0,790.68,587.29
2016,2,16,15,45,808.5,57.5,0.35,23.0,353.5,784.08,584.96
2016,2,16,16,0,781.0,54.0,0.4,23.0,308.0,764.93,573.78
2016,2,16,16,15,737.0,50.0,0.5,22.0,259.5,727.47,552.21
2016,2,16,16,30,693.0,46.0,0.6,21.0,211.0,686.79,526.44
2016,2,16,16,45,623.0,40.0,0.7,20.5,162.5,618.64,477.15
2016,2,16,17,0,553.0,34.0,0.8,20.0,114.0,548.66,421.98
2016,2,16,17,15,424.5,25.0,0.8,19.5,72.0,426.62,312.37
2016,2,16,17,30,296.0,16.0,0.8,19.0,30.0,287.32,0.0
2016,2,16,17,45,148.0,8.0,0.85,19.0,15.0,123.73,0.0
2016,2,16,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,1.25,15.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,1.3,15.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,1.5,1.4,15.5,1.5,1.13,0.0
2016,2,17,8,0,0.0,2.0,1.5,16.0,2.0,1.51,0.0
2016,2,17,8,15,0.0,3.0,1.55,16.0,3.0,2.27,0.0
2016,2,17,8,30,0.0,4.0,1.6,16.0,4.0,3.03,0.0
2016,2,17,8,45,0.0,5.0,1.7,16.5,5.0,3.8,0.0
2016,2,17,9,0,0.0,6.0,1.8,17.0,6.0,4.56,0.0
2016,2,17,9,15,0.0,26.5,1.85,17.0,26.5,20.21,12.3
2016,2,17,9,30,0.0,47.0,1.9,17.0,47.0,35.96,26.15
2016,2,17,9,45,116.0,136.5,1.95,17.0,196.5,96.37,78.7
2016,2,17,10,0,232.0,226.0,2.0,17.0,346.0,148.17,122.76
2016,2,17,10,15,246.5,239.5,2.05,17.0,373.5,150.41,124.29
2016,2,17,10,30,261.0,253.0,2.1,17.0,401.0,157.27,129.86
2016,2,17,10,45,234.5,268.5,2.2,17.5,406.0,174.83,135.57
2016,2,17,11,0,208.0,284.0,2.3,18.0,411.0,202.15,151.52
2016,2,17,11,15,186.0,294.0,2.35,18.0,410.5,224.48,168.51
2016,2,17,11,30,164.0,304.0,2.4,18.0,410.0,244.38,185.42
2016,2,17,11,45,146.5,308.5,2.45,18.0,404.0,259.73,199.09
2016,2,17,12,0,129.0,313.0,2.5,18.0,398.0,272.98,211.07
2016,2,17,12,15,162.5,314.0,2.5,17.5,421.0,301.34,234.13
2016,2,17,12,30,196.0,315.0,2.5,17.0,444.0,332.93,260.09
2016,2,17,12,45,138.0,306.0,2.55,17.0,396.5,315.41,248.0
2016,2,17,13,0,80.0,297.0,2.6,17.0,349.0,283.28,223.72
2016,2,17,13,15,61.0,280.0,2.6,17.0,319.0,266.92,211.41
2016,2,17,13,30,42.0,263.0,2.6,17.0,289.0,247.81,196.59
2016,2,17,13,45,40.5,255.0,2.65,17.0,279.5,246.12,195.73
2016,2,17,14,0,39.0,247.0,2.7,17.0,270.0,244.06,194.54
2016,2,17,14,15,132.0,244.5,2.7,16.5,316.5,331.36,266.96
2016,2,17,14,30,225.0,242.0,2.7,16.0,363.0,410.46,332.21
2016,2,17,14,45,361.0,200.0,2.7,16.0,379.5,502.08,407.24
2016,2,17,15,0,497.0,158.0,2.7,16.0,396.0,599.62,485.53
2016,2,17,15,15,401.0,159.0,2.65,16.0,340.5,536.71,436.56
2016,2,17,15,30,305.0,160.0,2.6,16.0,285.0,450.48,369.53
2016,2,17,15,45,281.0,146.5,2.6,16.0,251.5,424.28,349.99
2016,2,17,16,0,257.0,133.0,2.6,16.0,218.0,396.49,328.31
2016,2,17,16,15,232.5,114.5,2.6,15.5,182.0,359.83,299.47
2016,2,17,16,30,208.0,96.0,2.6,15.0,146.0,321.65,268.26
2016,2,17,16,45,169.5,76.5,2.65,15.0,111.5,268.59,222.79
2016,2,17,17,0,131.0,57.0,2.7,15.0,77.0,214.48,174.94
2016,2,17,17,15,65.5,38.0,2.7,14.5,48.0,121.24,91.77
2016,2,17,17,30,0.0,19.0,2.7,14.0,19.0,17.6,0.0
2016,2,17,17,45,0.0,9.5,2.75,14.0,9.5,7.47,0.0
2016,2,17,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,18,7,15,10.5,19.5,1.4,11.0,20.5,14.93,0.61
2016,2,18,7,30,21.0,39.0,1.4,11.0,41.0,28.8,19.0
2016,2,18,7,45,46.0,60.5,1.45,11.5,69.0,43.71,33.1
2016,2,18,8,0,71.0,82.0,1.5,12.0,97.0,58.01,46.29
2016,2,18,8,15,88.0,103.5,1.5,12.0,127.0,72.1,59.18
2016,2,18,8,30,105.0,125.0,1.5,12.0,157.0,85.87,71.55
2016,2,18,8,45,128.0,142.0,1.55,12.5,186.5,96.99,81.22
2016,2,18,9,0,151.0,159.0,1.6,13.0,216.0,107.87,90.49
2016,2,18,9,15,234.5,170.0,1.6,13.0,270.5,113.43,95.13
2016,2,18,9,30,318.0,181.0,1.6,13.0,325.0,121.15,101.62
2016,2,18,9,45,523.0,154.0,1.6,13.5,414.5,105.48,87.54
2016,2,18,10,0,728.0,127.0,1.6,14.0,504.0,93.16,76.49
2016,2,18,10,15,557.5,178.5,1.55,14.0,477.5,119.04,98.74
2016,2,18,10,30,387.0,230.0,1.5,14.0,451.0,148.39,123.64
2016,2,18,10,45,593.5,181.0,1.5,14.0,536.5,129.63,95.82
2016,2,18,11,0,800.0,132.0,1.5,14.0,622.0,162.01,98.72
2016,2,18,11,15,807.5,133.0,1.45,14.0,640.0,223.53,142.73
2016,2,18,11,30,815.0,134.0,1.4,14.0,658.0,278.48,188.27
2016,2,18,11,45,826.5,131.5,1.4,14.5,669.5,331.94,234.91
2016,2,18,12,0,838.0,129.0,1.4,15.0,681.0,385.47,282.07
2016,2,18,12,15,838.5,129.0,1.4,15.0,682.5,436.54,327.5
2016,2,18,12,30,839.0,129.0,1.4,15.0,684.0,486.08,370.7
2016,2,18,12,45,853.5,121.0,1.4,15.0,681.0,533.87,411.42
2016,2,18,13,0,868.0,113.0,1.4,15.0,678.0,580.53,450.33
2016,2,18,13,15,862.5,112.0,1.4,15.0,663.5,620.65,483.42
2016,2,18,13,30,857.0,111.0,1.4,15.0,649.0,657.8,513.55
2016,2,18,13,45,847.5,109.5,1.4,15.0,626.5,688.7,538.53
2016,2,18,14,0,838.0,108.0,1.4,15.0,604.0,716.06,560.55
2016,2,18,14,15,824.5,106.0,1.35,15.0,574.0,736.39,576.71
2016,2,18,14,30,811.0,104.0,1.3,15.0,544.0,752.8,588.98
2016,2,18,14,45,791.5,101.5,1.3,15.0,508.0,760.06,595.18
2016,2,18,15,0,772.0,99.0,1.3,15.0,472.0,768.12,602.16
2016,2,18,15,15,746.5,95.5,1.2,14.5,430.5,761.93,599.0
2016,2,18,15,30,721.0,92.0,1.1,14.0,389.0,751.73,593.05
2016,2,18,15,45,698.5,84.0,1.05,14.0,345.0,734.77,581.6
2016,2,18,16,0,676.0,76.0,1.0,14.0,301.0,714.2,567.17
2016,2,18,16,15,625.0,70.0,0.95,13.0,253.0,668.3,535.43
2016,2,18,16,30,574.0,64.0,0.9,12.0,205.0,619.39,499.83
2016,2,18,16,45,501.5,55.0,0.9,11.5,158.5,545.97,442.73
2016,2,18,17,0,429.0,46.0,0.9,11.0,112.0,471.11,380.89
2016,2,18,17,15,299.0,34.0,0.95,10.5,71.5,345.33,270.37
2016,2,18,17,30,169.0,22.0,1.0,10.0,31.0,203.23,29.37
2016,2,18,17,45,84.5,11.0,1.05,10.0,15.5,76.18,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,19,7,15,179.0,18.0,1.2,10.5,38.5,14.55,2.09
2016,2,19,7,30,358.0,36.0,1.2,11.0,77.0,29.69,19.93
2016,2,19,7,45,448.5,45.5,1.3,11.5,122.5,37.38,27.58
2016,2,19,8,0,539.0,55.0,1.4,12.0,168.0,45.12,34.86
2016,2,19,8,15,597.0,61.5,1.4,12.5,216.0,50.23,39.6
2016,2,19,8,30,655.0,68.0,1.4,13.0,264.0,55.38,44.19
2016,2,19,8,45,692.0,73.0,1.45,13.5,310.5,59.15,47.43
2016,2,19,9,0,729.0,78.0,1.5,14.0,357.0,62.9,50.57
2016,2,19,9,15,756.0,81.5,1.45,14.0,400.0,70.76,57.39
2016,2,19,9,30,783.0,85.0,1.4,14.0,443.0,73.42,59.57
2016,2,19,9,45,616.0,137.0,1.4,14.5,433.5,98.61,81.28
2016,2,19,10,0,449.0,189.0,1.4,15.0,424.0,123.47,102.31
2016,2,19,10,15,649.5,141.5,1.35,15.0,504.0,99.47,81.38
2016,2,19,10,30,850.0,94.0,1.3,15.0,584.0,79.59,64.09
2016,2,19,10,45,854.0,97.5,1.3,15.5,608.0,96.76,63.88
2016,2,19,11,0,858.0,101.0,1.3,16.0,632.0,155.49,89.98
2016,2,19,11,15,864.0,102.5,1.3,16.0,649.5,213.21,130.84
2016,2,19,11,30,870.0,104.0,1.3,16.0,667.0,270.93,178.87
2016,2,19,11,45,858.5,111.0,1.3,16.0,673.5,327.76,229.49
2016,2,19,12,0,847.0,118.0,1.3,16.0,680.0,382.43,278.58
2016,2,19,12,15,713.0,165.5,1.25,15.5,639.5,417.0,313.81
2016,2,19,12,30,579.0,213.0,1.2,15.0,599.0,436.07,334.74
2016,2,19,12,45,374.5,263.5,1.2,15.0,512.0,405.53,315.83
2016,2,19,13,0,170.0,314.0,1.2,15.0,425.0,354.25,278.29
2016,2,19,13,15,249.0,295.5,1.15,14.5,454.5,410.23,323.56
2016,2,19,13,30,328.0,277.0,1.1,14.0,484.0,462.8,365.65
2016,2,19,13,45,316.5,269.0,1.1,14.0,463.0,469.12,371.42
2016,2,19,14,0,305.0,261.0,1.1,14.0,442.0,473.17,375.73
2016,2,19,14,15,547.0,184.0,1.05,14.0,490.5,609.19,482.29
2016,2,19,14,30,789.0,107.0,1.0,14.0,539.0,741.91,581.29
2016,2,19,14,45,773.0,103.5,0.95,14.0,504.0,750.31,586.1
2016,2,19,15,0,757.0,100.0,0.9,14.0,469.0,759.78,593.32
2016,2,19,15,15,492.5,136.5,0.85,13.5,368.5,590.27,471.27
2016,2,19,15,30,228.0,173.0,0.8,13.0,268.0,402.95,327.33
2016,2,19,15,45,209.5,157.0,0.75,13.0,236.5,358.9,295.19
2016,2,19,16,0,191.0,141.0,0.7,13.0,205.0,332.62,274.82
2016,2,19,16,15,174.5,120.5,0.65,12.5,172.5,300.37,249.57
2016,2,19,16,30,158.0,100.0,0.6,12.0,140.0,266.65,222.24
2016,2,19,16,45,131.0,79.5,0.55,12.0,107.5,222.48,184.6
2016,2,19,17,0,104.0,59.0,0.5,12.0,75.0,176.84,144.62
2016,2,19,17,15,55.0,40.0,0.5,12.0,48.0,114.19,87.91
2016,2,19,17,30,6.0,21.0,0.5,12.0,21.0,24.82,2.22
2016,2,19,17,45,3.0,10.5,0.55,12.0,10.5,10.67,0.0
2016,2,19,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,4.5,1.0,6.5,4.5,0.0,0.0
2016,2,20,7,0,0.0,9.0,1.0,7.0,9.0,7.08,0.0
2016,2,20,7,15,85.0,26.0,0.95,7.5,36.0,19.5,6.5
2016,2,20,7,30,170.0,43.0,0.9,8.0,63.0,32.04,22.41
2016,2,20,7,45,213.0,61.5,0.9,8.5,99.0,45.23,35.04
2016,2,20,8,0,256.0,80.0,0.9,9.0,135.0,58.19,47.12
2016,2,20,8,15,284.0,97.5,0.85,9.5,172.5,70.12,58.03
2016,2,20,8,30,312.0,115.0,0.8,10.0,210.0,81.76,68.42
2016,2,20,8,45,341.5,127.0,0.8,10.5,246.5,89.88,75.44
2016,2,20,9,0,371.0,139.0,0.8,11.0,283.0,95.63,80.23
2016,2,20,9,15,379.5,155.5,0.75,11.5,317.5,105.09,88.18
2016,2,20,9,30,388.0,172.0,0.7,12.0,352.0,114.21,95.71
2016,2,20,9,45,480.5,163.5,0.65,12.5,404.5,110.02,91.6
2016,2,20,10,0,573.0,155.0,0.6,13.0,457.0,106.23,87.92
2016,2,20,10,15,510.0,187.0,0.5,13.5,468.0,122.49,101.51
2016,2,20,10,30,447.0,219.0,0.4,14.0,479.0,137.99,114.17
2016,2,20,10,45,506.5,208.0,0.3,14.5,514.5,144.56,106.27
2016,2,20,11,0,566.0,197.0,0.2,15.0,550.0,182.69,121.98
2016,2,20,11,15,596.5,193.0,0.2,15.0,574.0,228.13,153.14
2016,2,20,11,30,627.0,189.0,0.2,15.0,598.0,274.79,189.87
2016,2,20,11,45,622.0,194.5,0.2,15.5,605.5,321.08,229.09
2016,2,20,12,0,617.0,200.0,0.2,16.0,613.0,366.22,267.37
2016,2,20,12,15,610.5,203.0,0.25,16.0,612.5,407.6,302.98
2016,2,20,12,30,604.0,206.0,0.3,16.0,612.0,447.24,336.54
2016,2,20,12,45,754.5,153.5,0.35,16.5,655.0,517.73,390.69
2016,2,20,13,0,905.0,101.0,0.4,17.0,698.0,592.59,447.59
2016,2,20,13,15,900.5,100.0,0.45,16.5,683.5,633.59,481.09
2016,2,20,13,30,896.0,99.0,0.5,16.0,669.0,671.66,512.3
2016,2,20,13,45,888.0,97.5,0.55,16.0,646.5,709.55,541.76
2016,2,20,14,0,880.0,96.0,0.6,16.0,624.0,739.12,565.13
2016,2,20,14,15,869.0,94.0,0.65,16.0,594.5,762.33,583.33
2016,2,20,14,30,858.0,92.0,0.7,16.0,565.0,781.68,598.21
2016,2,20,14,45,848.0,88.0,0.75,16.0,530.0,795.7,609.62
2016,2,20,15,0,838.0,84.0,0.8,16.0,495.0,805.83,618.58
2016,2,20,15,15,816.5,80.5,0.85,15.5,453.0,803.08,619.96
2016,2,20,15,30,795.0,77.0,0.9,15.0,411.0,796.19,618.6
2016,2,20,15,45,771.0,71.5,0.95,14.5,366.0,780.79,611.1
2016,2,20,16,0,747.0,66.0,1.0,14.0,321.0,761.56,600.45
2016,2,20,16,15,701.5,61.0,1.05,13.0,272.0,720.64,574.29
2016,2,20,16,30,656.0,56.0,1.1,12.0,223.0,683.84,549.42
2016,2,20,16,45,581.5,49.5,1.15,11.5,173.5,611.3,494.17
2016,2,20,17,0,507.0,43.0,1.2,11.0,124.0,537.36,434.05
2016,2,20,17,15,384.0,32.0,1.2,10.5,80.5,416.89,329.46
2016,2,20,17,30,261.0,21.0,1.2,10.0,37.0,283.92,116.33
2016,2,20,17,45,130.5,10.5,1.25,9.5,18.5,113.27,0.0
2016,2,20,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,6,45,63.5,5.5,1.1,7.5,7.0,0.0,0.0
2016,2,21,7,0,127.0,11.0,1.0,8.0,14.0,8.65,0.0
2016,2,21,7,15,284.0,23.5,1.0,8.5,52.0,19.39,7.62
2016,2,21,7,30,441.0,36.0,1.0,9.0,90.0,30.01,20.67
2016,2,21,7,45,530.0,44.0,1.05,10.0,138.5,36.67,27.24
2016,2,21,8,0,619.0,52.0,1.1,11.0,187.0,43.43,33.57
2016,2,21,8,15,673.0,57.5,1.1,11.5,237.5,51.99,41.38
2016,2,21,8,30,727.0,63.0,1.1,12.0,288.0,56.89,45.74
2016,2,21,8,45,766.5,66.5,1.15,12.5,337.0,60.03,48.41
2016,2,21,9,0,806.0,70.0,1.2,13.0,386.0,63.21,51.03
2016,2,21,9,15,831.0,73.0,1.2,13.5,431.0,65.76,53.05
2016,2,21,9,30,856.0,76.0,1.2,14.0,476.0,68.3,55.03
2016,2,21,9,45,875.5,77.5,1.2,14.5,515.5,69.64,55.95
2016,2,21,10,0,895.0,79.0,1.2,15.0,555.0,78.46,63.38
2016,2,21,10,15,907.5,81.0,1.2,15.0,588.5,80.41,64.91
2016,2,21,10,30,920.0,83.0,1.2,15.0,622.0,82.27,66.39
2016,2,21,10,45,929.0,84.0,1.2,15.5,648.0,104.41,65.91
2016,2,21,11,0,938.0,85.0,1.2,16.0,674.0,165.25,93.69
2016,2,21,11,15,943.5,86.0,1.15,16.0,692.0,225.93,137.31
2016,2,21,11,30,949.0,87.0,1.1,16.0,710.0,286.36,187.93
2016,2,21,11,45,952.0,87.5,1.1,16.0,720.5,345.24,240.08
2016,2,21,12,0,955.0,88.0,1.1,16.0,731.0,403.09,291.67
2016,2,21,12,15,955.5,88.0,1.05,16.0,732.5,458.29,340.18
2016,2,21,12,30,956.0,88.0,1.0,16.0,734.0,511.71,385.91
2016,2,21,12,45,955.0,87.5,1.0,16.5,727.5,561.95,427.35
2016,2,21,13,0,954.0,87.0,1.0,17.0,721.0,609.81,465.62
2016,2,21,13,15,949.5,86.0,1.05,17.0,706.0,652.57,500.41
2016,2,21,13,30,945.0,85.0,1.1,17.0,691.0,692.25,532.25
2016,2,21,13,45,935.5,85.0,1.15,17.0,668.0,726.38,559.52
2016,2,21,14,0,926.0,85.0,1.2,17.0,645.0,756.91,583.85
2016,2,21,14,15,915.0,83.5,1.2,16.5,614.5,781.04,602.44
2016,2,21,14,30,904.0,82.0,1.2,16.0,584.0,801.3,618.53
2016,2,21,14,45,886.0,81.0,1.3,16.0,546.5,812.71,628.78
2016,2,21,15,0,868.0,80.0,1.4,16.0,509.0,828.63,642.42
2016,2,21,15,15,846.5,77.0,1.4,15.5,466.5,826.88,643.74
2016,2,21,15,30,825.0,74.0,1.4,15.0,424.0,820.92,642.31
2016,2,21,15,45,792.5,71.0,1.45,14.5,377.0,801.42,631.77
2016,2,21,16,0,760.0,68.0,1.5,14.0,330.0,777.87,617.88
2016,2,21,16,15,715.0,63.0,1.45,13.0,280.0,737.21,590.66
2016,2,21,16,30,670.0,58.0,1.4,12.0,230.0,700.97,565.1
2016,2,21,16,45,600.5,50.5,1.4,11.5,180.0,630.99,511.23
2016,2,21,17,0,531.0,43.0,1.4,11.0,130.0,559.55,452.65
2016,2,21,17,15,409.0,33.0,1.4,10.5,85.5,440.35,349.8
2016,2,21,17,30,287.0,23.0,1.4,10.0,41.0,310.47,154.23
2016,2,21,17,45,143.5,11.5,1.4,10.0,20.5,124.91,0.0
2016,2,21,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
