Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,13.38,0.0
2016,2,22,7,15,241.5,26.0,1.0,10.0,56.5,21.32,9.87
2016,2,22,7,30,483.0,35.0,1.0,10.0,96.0,29.37,20.13
2016,2,22,7,45,564.0,42.5,1.0,10.5,145.0,35.71,26.38
2016,2,22,8,0,645.0,50.0,1.0,11.0,194.0,45.64,35.59
2016,2,22,8,15,696.5,55.0,0.95,11.5,244.5,50.19,39.78
2016,2,22,8,30,748.0,60.0,0.9,12.0,295.0,54.77,43.85
2016,2,22,8,45,781.5,64.0,0.9,13.0,343.5,58.32,46.78
2016,2,22,9,0,815.0,68.0,0.9,14.0,392.0,61.85,49.61
2016,2,22,9,15,839.0,71.0,0.9,14.5,436.5,64.44,51.66
2016,2,22,9,30,863.0,74.0,0.9,15.0,481.0,67.0,53.65
2016,2,22,9,45,880.5,76.0,0.95,15.5,520.5,75.79,61.06
2016,2,22,10,0,898.0,78.0,1.0,16.0,560.0,77.95,62.64
2016,2,22,10,15,910.5,79.5,0.95,16.5,593.0,79.59,63.78
2016,2,22,10,30,923.0,81.0,0.9,17.0,626.0,81.14,64.85
2016,2,22,10,45,803.5,120.5,0.9,17.5,609.5,116.84,76.18
2016,2,22,11,0,684.0,160.0,0.9,18.0,593.0,176.55,111.2
2016,2,22,11,15,692.5,163.0,0.9,18.0,612.0,227.77,148.13
2016,2,22,11,30,701.0,166.0,0.9,18.0,631.0,279.61,190.63
2016,2,22,11,45,687.0,175.0,0.95,18.0,635.5,329.71,234.44
2016,2,22,12,0,673.0,184.0,1.0,18.0,640.0,377.7,276.59
2016,2,22,12,15,813.0,136.0,1.0,18.0,688.0,442.56,328.19
2016,2,22,12,30,953.0,88.0,1.0,18.0,736.0,513.48,384.75
2016,2,22,12,45,945.5,90.0,1.05,18.5,728.5,562.52,425.13
2016,2,22,13,0,938.0,92.0,1.1,19.0,721.0,608.72,462.28
2016,2,22,13,15,776.5,141.0,1.1,19.0,654.5,608.88,464.89
2016,2,22,13,30,615.0,190.0,1.1,19.0,588.0,589.69,452.54
2016,2,22,13,45,766.0,139.0,1.1,19.0,617.0,676.54,518.74
2016,2,22,14,0,917.0,88.0,1.1,19.0,646.0,756.77,578.66
2016,2,22,14,15,906.5,86.5,1.1,18.5,616.0,781.06,596.53
2016,2,22,14,30,896.0,85.0,1.1,18.0,586.0,801.53,612.58
2016,2,22,14,45,882.0,82.5,1.1,18.0,550.0,822.5,628.0
2016,2,22,15,0,868.0,80.0,1.1,18.0,514.0,831.64,635.42
2016,2,22,15,15,758.5,89.0,1.05,17.5,445.0,769.77,594.52
2016,2,22,15,30,649.0,98.0,1.0,17.0,376.0,707.34,553.12
2016,2,22,15,45,614.5,95.0,0.95,16.5,335.0,684.99,539.53
2016,2,22,16,0,580.0,92.0,0.9,16.0,294.0,659.01,522.36
2016,2,22,16,15,549.5,82.0,0.85,15.0,250.5,625.27,499.65
2016,2,22,16,30,519.0,72.0,0.8,14.0,207.0,588.71,473.5
2016,2,22,16,45,458.0,62.5,0.8,13.5,163.0,523.7,423.46
2016,2,22,17,0,397.0,53.0,0.8,13.0,119.0,456.91,369.1
2016,2,22,17,15,309.0,38.5,0.85,12.5,79.0,362.52,287.99
2016,2,22,17,30,221.0,24.0,0.9,12.0,39.0,259.91,144.97
2016,2,22,17,45,110.5,12.0,0.95,11.5,19.5,98.96,0.0
2016,2,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,13.38,0.0
2016,2,23,7,15,184.0,29.5,0.35,13.0,53.5,22.36,11.29
2016,2,23,7,30,368.0,42.0,0.3,13.0,90.0,34.47,24.42
2016,2,23,7,45,446.0,52.0,0.3,13.5,135.5,42.36,32.0
2016,2,23,8,0,524.0,62.0,0.3,14.0,181.0,50.23,39.28
2016,2,23,8,15,571.5,69.5,0.3,14.0,227.5,55.81,44.4
2016,2,23,8,30,619.0,77.0,0.3,14.0,274.0,61.33,49.32
2016,2,23,8,45,672.5,75.0,0.35,14.5,319.0,60.1,48.06
2016,2,23,9,0,726.0,73.0,0.4,15.0,364.0,64.06,51.34
2016,2,23,9,15,729.5,82.0,0.4,15.5,402.5,70.42,56.65
2016,2,23,9,30,733.0,91.0,0.4,16.0,441.0,76.5,61.65
2016,2,23,9,45,826.5,86.0,0.4,17.0,510.0,74.44,59.44
2016,2,23,10,0,920.0,81.0,0.4,18.0,579.0,80.45,64.21
2016,2,23,10,15,931.5,82.5,0.4,18.0,612.5,82.05,65.42
2016,2,23,10,30,943.0,84.0,0.4,18.0,646.0,83.57,66.57
2016,2,23,10,45,950.5,85.5,0.4,18.5,672.0,112.02,67.7
2016,2,23,11,0,958.0,87.0,0.4,19.0,698.0,174.52,97.69
2016,2,23,11,15,962.5,88.0,0.35,19.0,716.0,236.4,142.04
2016,2,23,11,30,967.0,89.0,0.3,19.0,734.0,297.91,192.5
2016,2,23,11,45,968.0,90.0,0.3,19.5,743.0,357.78,243.59
2016,2,23,12,0,969.0,91.0,0.3,20.0,752.0,416.41,293.47
2016,2,23,12,15,968.5,91.5,0.25,20.0,753.0,472.55,340.55
2016,2,23,12,30,968.0,92.0,0.2,20.0,754.0,526.8,384.7
2016,2,23,12,45,965.0,91.5,0.2,20.5,747.0,576.83,424.01
2016,2,23,13,0,962.0,91.0,0.2,21.0,740.0,624.25,460.08
2016,2,23,13,15,956.5,90.5,0.15,21.0,724.0,667.4,492.32
2016,2,23,13,30,951.0,90.0,0.1,21.0,708.0,707.39,521.53
2016,2,23,13,45,941.5,89.0,0.1,21.0,684.0,740.88,546.26
2016,2,23,14,0,932.0,88.0,0.1,21.0,660.0,770.67,567.91
2016,2,23,14,15,920.5,86.5,0.15,21.0,629.0,794.66,584.81
2016,2,23,14,30,909.0,85.0,0.2,21.0,598.0,814.73,599.44
2016,2,23,14,45,893.5,82.5,0.25,21.5,560.0,826.52,607.77
2016,2,23,15,0,878.0,80.0,0.3,22.0,522.0,842.93,619.4
2016,2,23,15,15,856.0,77.5,0.35,21.0,479.0,841.38,622.94
2016,2,23,15,30,834.0,75.0,0.4,20.0,436.0,835.59,624.0
2016,2,23,15,45,803.5,71.0,0.5,19.5,388.0,816.46,615.82
2016,2,23,16,0,773.0,67.0,0.6,19.0,340.0,793.3,604.49
2016,2,23,16,15,729.0,62.5,0.7,18.0,289.5,753.89,582.01
2016,2,23,16,30,685.0,58.0,0.8,17.0,239.0,710.94,555.21
2016,2,23,16,45,609.5,51.5,0.95,16.5,187.5,644.0,507.84
2016,2,23,17,0,534.0,45.0,1.1,16.0,136.0,568.1,449.69
2016,2,23,17,15,417.0,34.5,1.1,15.5,91.0,451.45,353.26
2016,2,23,17,30,300.0,24.0,1.1,15.0,46.0,329.02,197.71
2016,2,23,17,45,150.0,12.0,1.15,14.5,23.0,131.37,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,9.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,10.0,19.0,14.95,0.0
2016,2,24,7,15,207.5,29.5,0.85,10.5,57.5,22.47,12.12
2016,2,24,7,30,415.0,40.0,0.8,11.0,96.0,33.01,23.41
2016,2,24,7,45,499.5,48.5,0.8,12.0,144.5,39.91,30.03
2016,2,24,8,0,584.0,57.0,0.8,13.0,193.0,46.87,36.44
2016,2,24,8,15,636.5,63.0,0.7,13.5,242.5,51.62,40.75
2016,2,24,8,30,689.0,69.0,0.6,14.0,292.0,56.38,44.92
2016,2,24,8,45,727.0,73.0,0.55,15.0,340.0,64.38,51.73
2016,2,24,9,0,765.0,77.0,0.5,16.0,388.0,67.7,54.29
2016,2,24,9,15,790.0,80.5,0.45,16.5,432.0,70.4,56.38
2016,2,24,9,30,815.0,84.0,0.4,17.0,476.0,73.08,58.42
2016,2,24,9,45,834.0,86.5,0.35,17.5,515.0,74.9,59.7
2016,2,24,10,0,853.0,89.0,0.3,18.0,554.0,76.7,60.96
2016,2,24,10,15,866.0,91.0,0.3,18.5,587.0,78.02,61.81
2016,2,24,10,30,879.0,93.0,0.3,19.0,620.0,79.32,62.67
2016,2,24,10,45,886.5,95.0,0.35,19.5,645.0,117.22,71.45
2016,2,24,11,0,894.0,97.0,0.4,20.0,670.0,176.47,100.87
2016,2,24,11,15,900.0,98.0,0.4,20.0,688.0,235.12,143.23
2016,2,24,11,30,906.0,99.0,0.4,20.0,706.0,293.63,191.37
2016,2,24,11,45,907.0,100.0,0.4,20.5,715.5,350.3,239.75
2016,2,24,12,0,908.0,101.0,0.4,21.0,725.0,405.81,286.98
2016,2,24,12,15,908.5,101.0,0.4,21.0,726.5,458.97,331.96
2016,2,24,12,30,909.0,101.0,0.4,21.0,728.0,510.43,374.4
2016,2,24,12,45,913.0,98.0,0.45,21.0,723.0,559.23,414.15
2016,2,24,13,0,917.0,95.0,0.5,21.0,718.0,606.06,451.47
2016,2,24,13,15,912.5,94.5,0.5,21.0,703.0,647.9,483.77
2016,2,24,13,30,908.0,94.0,0.5,21.0,688.0,686.79,513.23
2016,2,24,13,45,903.0,91.5,0.5,21.0,666.0,720.29,538.42
2016,2,24,14,0,898.0,89.0,0.5,21.0,644.0,750.43,560.73
2016,2,24,14,15,887.0,87.5,0.5,20.5,614.0,773.67,577.91
2016,2,24,14,30,876.0,86.0,0.5,20.0,584.0,793.13,592.79
2016,2,24,14,45,862.0,83.5,0.55,20.0,547.5,813.66,608.33
2016,2,24,15,0,848.0,81.0,0.6,20.0,511.0,822.26,616.06
2016,2,24,15,15,826.5,78.0,0.55,19.5,468.5,819.91,616.13
2016,2,24,15,30,805.0,75.0,0.5,19.0,426.0,813.42,613.6
2016,2,24,15,45,774.0,71.5,0.5,18.5,379.5,794.05,603.19
2016,2,24,16,0,743.0,68.0,0.5,18.0,333.0,770.75,589.84
2016,2,24,16,15,699.5,63.0,0.55,17.0,283.5,730.94,566.1
2016,2,24,16,30,656.0,58.0,0.6,16.0,234.0,695.03,543.57
2016,2,24,16,45,587.5,51.5,0.7,15.0,184.5,626.62,495.66
2016,2,24,17,0,519.0,45.0,0.8,14.0,135.0,556.77,442.78
2016,2,24,17,15,407.5,34.5,0.8,13.5,90.5,444.56,350.32
2016,2,24,17,30,296.0,24.0,0.8,13.0,46.0,329.09,211.74
2016,2,24,17,45,148.0,12.0,0.85,12.5,23.0,130.16,0.0
2016,2,24,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,65.0,7.5,0.85,11.5,10.0,5.9,0.0
2016,2,25,7,0,130.0,15.0,0.8,12.0,20.0,12.16,0.0
2016,2,25,7,15,260.0,29.0,0.7,12.5,58.5,23.72,13.47
2016,2,25,7,30,390.0,43.0,0.6,13.0,97.0,35.27,25.27
2016,2,25,7,45,462.5,53.5,0.5,13.5,143.5,43.55,33.12
2016,2,25,8,0,535.0,64.0,0.4,14.0,190.0,51.76,40.67
2016,2,25,8,15,587.5,71.0,0.35,14.5,239.0,56.99,45.37
2016,2,25,8,30,640.0,78.0,0.3,15.0,288.0,62.21,49.89
2016,2,25,8,45,674.5,83.5,0.25,16.0,334.5,66.05,52.96
2016,2,25,9,0,709.0,89.0,0.2,17.0,381.0,69.86,55.91
2016,2,25,9,15,735.0,93.0,0.15,17.5,424.0,72.44,57.86
2016,2,25,9,30,761.0,97.0,0.1,18.0,467.0,75.01,59.77
2016,2,25,9,45,780.0,100.0,0.1,18.5,505.0,83.08,66.37
2016,2,25,10,0,799.0,103.0,0.1,19.0,543.0,84.92,67.59
2016,2,25,10,15,812.5,105.0,0.1,19.5,575.0,85.96,68.17
2016,2,25,10,30,826.0,107.0,0.1,20.0,607.0,87.01,68.77
2016,2,25,10,45,841.0,106.5,0.1,20.5,633.5,116.98,70.45
2016,2,25,11,0,856.0,106.0,0.1,21.0,660.0,174.08,99.33
2016,2,25,11,15,713.5,162.5,0.1,21.0,632.5,237.73,151.82
2016,2,25,11,30,571.0,219.0,0.1,21.0,605.0,289.7,199.04
2016,2,25,11,45,574.0,221.0,0.15,21.5,613.5,333.17,234.77
2016,2,25,12,0,577.0,223.0,0.2,22.0,622.0,376.28,270.24
2016,2,25,12,15,547.5,235.0,0.2,22.0,615.0,412.94,301.11
2016,2,25,12,30,518.0,247.0,0.2,22.0,608.0,445.98,328.32
2016,2,25,12,45,703.0,174.0,0.25,22.5,658.0,521.4,384.23
2016,2,25,13,0,888.0,101.0,0.3,23.0,708.0,598.26,440.96
2016,2,25,13,15,883.0,100.0,0.3,22.5,693.0,638.23,471.95
2016,2,25,13,30,878.0,99.0,0.3,22.0,678.0,675.25,500.68
2016,2,25,13,45,870.0,98.0,0.35,22.0,655.5,707.14,525.17
2016,2,25,14,0,862.0,97.0,0.4,22.0,633.0,742.5,551.47
2016,2,25,14,15,851.0,95.0,0.4,22.0,604.0,764.99,567.13
2016,2,25,14,30,840.0,93.0,0.4,22.0,575.0,783.67,580.27
2016,2,25,14,45,820.0,92.0,0.45,22.5,538.0,792.36,586.71
2016,2,25,15,0,800.0,91.0,0.5,23.0,501.0,796.86,590.66
2016,2,25,15,15,778.0,88.0,0.55,22.0,459.5,793.27,592.79
2016,2,25,15,30,756.0,85.0,0.6,21.0,418.0,785.62,592.3
2016,2,25,15,45,721.0,81.5,0.65,20.5,372.0,767.96,583.77
2016,2,25,16,0,686.0,78.0,0.7,20.0,326.0,741.61,568.89
2016,2,25,16,15,641.5,72.0,0.75,19.0,277.5,700.2,543.67
2016,2,25,16,30,597.0,66.0,0.8,18.0,229.0,655.84,514.75
2016,2,25,16,45,536.5,57.5,0.85,17.0,181.0,591.72,468.93
2016,2,25,17,0,476.0,49.0,0.9,16.0,133.0,526.04,418.47
2016,2,25,17,15,368.5,37.5,0.9,15.5,90.0,416.04,328.27
2016,2,25,17,30,261.0,26.0,0.9,15.0,47.0,305.14,205.09
2016,2,25,17,45,130.5,13.0,0.95,15.0,23.5,117.02,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,9.5,0.7,13.0,9.5,7.47,0.0
2016,2,26,7,0,0.0,19.0,0.7,13.0,19.0,14.14,0.0
2016,2,26,7,15,118.0,35.0,0.6,13.5,52.0,26.09,15.72
2016,2,26,7,30,236.0,51.0,0.5,14.0,85.0,38.03,27.64
2016,2,26,7,45,281.0,68.0,0.45,14.5,124.5,50.1,38.79
2016,2,26,8,0,326.0,85.0,0.4,15.0,164.0,61.87,49.43
2016,2,26,8,15,357.0,101.0,0.4,15.5,205.5,72.52,58.83
2016,2,26,8,30,388.0,117.0,0.4,16.0,247.0,82.85,67.71
2016,2,26,8,45,419.5,127.0,0.4,16.5,286.0,89.1,72.86
2016,2,26,9,0,451.0,137.0,0.4,17.0,325.0,95.2,77.78
2016,2,26,9,15,534.0,132.0,0.45,17.0,377.5,93.01,75.69
2016,2,26,9,30,617.0,127.0,0.5,17.0,430.0,91.84,74.49
2016,2,26,9,45,642.0,131.5,0.55,17.5,468.5,93.95,75.97
2016,2,26,10,0,667.0,136.0,0.6,18.0,507.0,96.09,77.46
2016,2,26,10,15,741.5,125.5,0.6,18.0,560.0,90.14,72.22
2016,2,26,10,30,816.0,115.0,0.6,18.0,613.0,91.89,73.58
2016,2,26,10,45,824.5,117.5,0.65,18.5,638.0,125.87,77.55
2016,2,26,11,0,833.0,120.0,0.7,19.0,663.0,183.53,108.68
2016,2,26,11,15,700.0,171.0,0.7,19.0,635.5,243.27,159.03
2016,2,26,11,30,567.0,222.0,0.7,19.0,608.0,292.66,204.93
2016,2,26,11,45,464.5,263.5,0.7,19.0,582.5,330.75,240.68
2016,2,26,12,0,362.0,305.0,0.7,19.0,557.0,356.94,265.86
2016,2,26,12,15,337.5,312.0,0.7,19.0,547.5,380.77,286.55
2016,2,26,12,30,313.0,319.0,0.7,19.0,538.0,401.75,304.43
2016,2,26,12,45,356.5,304.0,0.7,19.0,551.5,437.72,332.79
2016,2,26,13,0,400.0,289.0,0.7,19.0,565.0,476.03,362.69
2016,2,26,13,15,456.0,262.0,0.7,19.0,570.0,524.05,399.47
2016,2,26,13,30,512.0,235.0,0.7,19.0,575.0,565.77,431.58
2016,2,26,13,45,423.5,253.0,0.75,19.0,528.0,549.16,420.41
2016,2,26,14,0,335.0,271.0,0.8,19.0,481.0,511.83,394.35
2016,2,26,14,15,381.5,246.0,0.8,18.5,474.5,541.57,419.5
2016,2,26,14,30,428.0,221.0,0.8,18.0,468.0,588.79,456.31
2016,2,26,14,45,435.5,203.5,0.8,18.0,441.5,595.72,462.71
2016,2,26,15,0,443.0,186.0,0.8,18.0,415.0,600.23,467.88
2016,2,26,15,15,358.5,184.0,0.75,17.5,359.5,520.49,410.58
2016,2,26,15,30,274.0,182.0,0.7,17.0,304.0,457.45,364.29
2016,2,26,15,45,348.5,151.0,0.7,17.0,289.0,495.07,396.53
2016,2,26,16,0,423.0,120.0,0.7,17.0,274.0,553.01,441.94
2016,2,26,16,15,502.0,94.0,0.7,16.0,251.5,596.6,476.36
2016,2,26,16,30,581.0,68.0,0.7,15.0,229.0,646.15,513.66
2016,2,26,16,45,519.0,59.5,0.7,14.5,181.5,580.54,463.82
2016,2,26,17,0,457.0,51.0,0.7,14.0,134.0,513.37,410.98
2016,2,26,17,15,349.0,39.5,0.7,13.5,91.0,402.68,320.44
2016,2,26,17,30,241.0,28.0,0.7,13.0,48.0,293.49,205.8
2016,2,26,17,45,120.5,14.0,0.7,13.0,24.0,109.95,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,14.0,0.75,10.5,14.0,11.02,0.0
2016,2,27,7,0,0.0,28.0,0.6,11.0,28.0,19.86,0.0
2016,2,27,7,15,222.5,35.5,0.6,11.5,68.5,26.89,16.87
2016,2,27,7,30,445.0,43.0,0.6,12.0,109.0,35.48,25.71
2016,2,27,7,45,531.0,49.5,0.6,12.5,158.5,40.83,30.92
2016,2,27,8,0,617.0,56.0,0.6,13.0,208.0,46.34,36.04
2016,2,27,8,15,666.0,61.5,0.55,13.5,257.5,50.78,40.03
2016,2,27,8,30,715.0,67.0,0.5,14.0,307.0,59.74,47.9
2016,2,27,8,45,753.0,69.5,0.5,14.5,356.0,62.01,49.7
2016,2,27,9,0,791.0,72.0,0.5,15.0,405.0,64.34,51.52
2016,2,27,9,15,814.0,75.0,0.5,15.5,448.5,66.78,53.4
2016,2,27,9,30,837.0,78.0,0.5,16.0,492.0,69.19,55.23
2016,2,27,9,45,852.5,80.5,0.5,16.5,530.5,71.06,56.58
2016,2,27,10,0,868.0,83.0,0.5,17.0,569.0,80.73,64.64
2016,2,27,10,15,880.0,84.5,0.5,17.0,601.5,82.23,65.75
2016,2,27,10,30,892.0,86.0,0.5,17.0,634.0,83.66,66.83
2016,2,27,10,45,898.5,88.5,0.55,17.5,659.0,122.43,72.01
2016,2,27,11,0,905.0,91.0,0.6,18.0,684.0,182.61,105.01
2016,2,27,11,15,910.0,91.5,0.6,18.0,702.0,241.37,149.28
2016,2,27,11,30,915.0,92.0,0.6,18.0,720.0,299.84,198.61
2016,2,27,11,45,915.5,93.5,0.6,18.5,729.0,357.15,248.3
2016,2,27,12,0,916.0,95.0,0.6,19.0,738.0,413.25,296.58
2016,2,27,12,15,916.5,95.5,0.6,19.0,739.5,467.15,342.59
2016,2,27,12,30,917.0,96.0,0.6,19.0,741.0,519.35,385.99
2016,2,27,12,45,911.5,97.0,0.65,19.0,733.5,566.98,425.23
2016,2,27,13,0,906.0,98.0,0.7,19.0,726.0,611.96,461.51
2016,2,27,13,15,902.0,97.5,0.7,19.0,711.0,653.7,494.03
2016,2,27,13,30,898.0,97.0,0.7,19.0,696.0,692.55,523.73
2016,2,27,13,45,743.0,144.5,0.75,19.0,629.5,679.69,515.59
2016,2,27,14,0,588.0,192.0,0.8,19.0,563.0,637.88,487.1
2016,2,27,14,15,729.5,140.0,0.8,18.5,578.5,729.09,556.39
2016,2,27,14,30,871.0,88.0,0.8,18.0,594.0,800.43,607.25
2016,2,27,14,45,857.0,85.5,0.85,18.0,558.0,820.95,622.27
2016,2,27,15,0,843.0,83.0,0.9,18.0,522.0,829.3,629.89
2016,2,27,15,15,822.5,80.5,0.85,17.5,479.5,828.08,630.88
2016,2,27,15,30,802.0,78.0,0.8,17.0,437.0,822.77,629.24
2016,2,27,15,45,775.5,73.5,0.8,16.5,391.0,805.76,620.36
2016,2,27,16,0,749.0,69.0,0.8,16.0,345.0,784.89,608.58
2016,2,27,16,15,707.5,64.5,0.8,15.5,295.5,747.0,584.16
2016,2,27,16,30,666.0,60.0,0.8,15.0,246.0,712.95,561.28
2016,2,27,16,45,606.0,53.0,0.8,14.5,196.5,650.5,515.71
2016,2,27,17,0,546.0,46.0,0.8,14.0,147.0,586.47,465.93
2016,2,27,17,15,438.5,36.5,0.85,13.5,101.0,477.38,377.99
2016,2,27,17,30,331.0,27.0,0.9,13.0,55.0,371.21,266.31
2016,2,27,17,45,165.5,13.5,0.95,12.5,27.5,146.96,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,59.0,10.5,1.0,9.5,14.0,8.26,0.0
2016,2,28,7,0,118.0,21.0,1.0,10.0,28.0,15.91,0.0
2016,2,28,7,15,226.5,37.0,1.0,10.5,66.5,28.0,18.14
2016,2,28,7,30,335.0,53.0,1.0,11.0,105.0,40.09,29.94
2016,2,28,7,45,407.0,65.0,1.05,11.5,151.0,49.12,38.47
2016,2,28,8,0,479.0,77.0,1.1,12.0,197.0,61.09,49.37
2016,2,28,8,15,556.0,76.0,1.1,12.5,244.0,60.12,48.52
2016,2,28,8,30,633.0,75.0,1.1,13.0,291.0,59.73,48.05
2016,2,28,8,45,555.5,105.5,1.15,13.5,315.0,79.61,65.47
2016,2,28,9,0,478.0,136.0,1.2,14.0,339.0,94.89,78.54
2016,2,28,9,15,419.5,166.0,1.2,14.0,358.0,111.17,92.46
2016,2,28,9,30,361.0,196.0,1.2,14.0,377.0,130.2,108.61
2016,2,28,9,45,379.0,209.0,1.2,14.5,412.0,137.44,114.27
2016,2,28,10,0,397.0,222.0,1.2,15.0,447.0,144.49,119.76
2016,2,28,10,15,300.5,255.0,1.15,15.0,431.0,158.75,131.52
2016,2,28,10,30,204.0,288.0,1.1,15.0,415.0,179.75,148.83
2016,2,28,10,45,150.0,298.0,1.05,15.5,393.5,195.34,150.0
2016,2,28,11,0,96.0,308.0,1.0,16.0,372.0,217.14,166.64
2016,2,28,11,15,142.0,320.0,1.0,16.0,417.5,240.36,182.5
2016,2,28,11,30,188.0,332.0,1.0,16.0,463.0,275.66,208.8
2016,2,28,11,45,307.0,312.0,1.0,16.5,528.0,317.79,238.69
2016,2,28,12,0,426.0,292.0,1.0,17.0,593.0,375.34,281.85
2016,2,28,12,15,321.0,316.5,1.0,17.0,544.0,379.68,289.32
2016,2,28,12,30,216.0,341.0,1.0,17.0,495.0,370.1,284.85
2016,2,28,12,45,267.5,328.5,1.0,17.0,516.5,413.19,318.75
2016,2,28,13,0,319.0,316.0,1.0,17.0,538.0,455.06,351.44
2016,2,28,13,15,340.5,303.0,1.0,17.0,536.0,481.13,372.26
2016,2,28,13,30,362.0,290.0,1.0,17.0,534.0,507.25,393.15
2016,2,28,13,45,336.5,285.5,1.0,17.0,506.0,508.33,394.92
2016,2,28,14,0,311.0,281.0,1.0,17.0,478.0,506.23,394.38
2016,2,28,14,15,289.0,270.5,0.95,17.0,447.5,497.87,388.94
2016,2,28,14,30,267.0,260.0,0.9,17.0,417.0,486.66,381.33
2016,2,28,14,45,287.5,239.5,0.9,17.0,398.5,496.97,391.0
2016,2,28,15,0,308.0,219.0,0.9,17.0,380.0,506.06,399.66
2016,2,28,15,15,356.0,191.0,0.85,16.5,363.0,528.63,419.55
2016,2,28,15,30,404.0,163.0,0.8,16.0,346.0,570.98,453.41
2016,2,28,15,45,217.5,153.0,0.8,16.0,250.5,383.08,309.29
2016,2,28,16,0,31.0,143.0,0.8,16.0,155.0,173.8,139.8
2016,2,28,16,15,23.5,124.0,0.8,15.5,132.5,134.86,108.9
2016,2,28,16,30,16.0,105.0,0.8,15.0,110.0,112.34,90.21
2016,2,28,16,45,8.0,84.5,0.8,15.0,87.0,86.95,68.43
2016,2,28,17,0,0.0,64.0,0.8,15.0,64.0,60.77,45.67
2016,2,28,17,15,0.0,44.0,0.8,14.5,44.0,41.04,28.53
2016,2,28,17,30,0.0,24.0,0.8,14.0,24.0,18.75,8.62
2016,2,28,17,45,0.0,12.0,0.8,14.0,12.0,9.44,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,113.5,10.5,0.85,10.5,17.0,8.26,0.0
2016,2,29,7,0,227.0,21.0,0.9,11.0,34.0,17.21,3.04
2016,2,29,7,15,353.0,32.0,0.85,11.5,77.0,26.33,17.03
2016,2,29,7,30,479.0,43.0,0.8,12.0,120.0,35.56,25.96
2016,2,29,7,45,560.0,50.0,0.8,12.5,170.0,41.37,31.5
2016,2,29,8,0,641.0,57.0,0.8,13.0,220.0,47.28,36.92
2016,2,29,8,15,688.0,62.0,0.75,13.5,270.5,55.59,44.32
2016,2,29,8,30,735.0,67.0,0.7,14.0,321.0,59.95,48.05
2016,2,29,8,45,771.5,69.5,0.7,15.0,370.5,62.24,49.76
2016,2,29,9,0,808.0,72.0,0.7,16.0,420.0,64.59,51.47
2016,2,29,9,15,830.0,75.0,0.65,16.5,464.0,67.04,53.34
2016,2,29,9,30,852.0,78.0,0.6,17.0,508.0,69.44,55.16
2016,2,29,9,45,868.0,80.0,0.55,18.0,547.0,78.65,62.68
2016,2,29,10,0,884.0,82.0,0.5,19.0,586.0,80.64,63.94
2016,2,29,10,15,895.0,84.0,0.5,19.5,618.5,82.42,65.17
2016,2,29,10,30,906.0,86.0,0.5,20.0,651.0,84.12,66.34
2016,2,29,10,45,909.5,89.0,0.5,20.5,675.0,132.5,75.25
2016,2,29,11,0,913.0,92.0,0.5,21.0,699.0,193.43,110.79
2016,2,29,11,15,918.0,92.5,0.45,21.0,716.5,252.83,156.0
2016,2,29,11,30,923.0,93.0,0.4,21.0,734.0,311.92,205.34
2016,2,29,11,45,928.5,91.5,0.4,21.5,744.0,369.16,254.06
2016,2,29,12,0,934.0,90.0,0.4,22.0,754.0,425.55,301.54
2016,2,29,12,15,934.5,90.0,0.35,22.0,755.5,479.93,346.56
2016,2,29,12,30,935.0,90.0,0.3,22.0,757.0,532.55,388.72
2016,2,29,12,45,936.5,88.0,0.3,22.5,750.5,581.98,426.87
2016,2,29,13,0,938.0,86.0,0.3,23.0,744.0,629.18,462.14
2016,2,29,13,15,933.5,85.5,0.35,23.0,729.0,671.63,494.62
2016,2,29,13,30,929.0,85.0,0.4,23.0,714.0,711.05,524.39
2016,2,29,13,45,922.0,84.0,0.45,23.0,691.0,745.03,550.02
2016,2,29,14,0,915.0,83.0,0.5,23.0,668.0,775.53,571.74
2016,2,29,14,15,904.5,81.5,0.5,23.0,637.5,799.2,587.85
2016,2,29,14,30,894.0,80.0,0.5,23.0,607.0,819.02,601.6
2016,2,29,14,45,739.5,115.0,0.5,23.5,533.5,770.04,569.2
2016,2,29,15,0,585.0,150.0,0.5,24.0,460.0,697.64,521.11
2016,2,29,15,15,696.5,113.0,0.5,23.5,452.5,770.47,573.96
2016,2,29,15,30,808.0,76.0,0.5,23.0,445.0,833.77,617.51
2016,2,29,15,45,767.5,75.5,0.5,22.5,396.5,808.9,602.89
2016,2,29,16,0,727.0,75.0,0.5,22.0,348.0,779.85,586.34
2016,2,29,16,15,684.5,70.0,0.55,21.5,298.5,746.59,567.03
2016,2,29,16,30,642.0,65.0,0.6,21.0,249.0,704.5,540.32
2016,2,29,16,45,569.5,59.0,0.7,20.5,198.5,631.63,490.39
2016,2,29,17,0,497.0,53.0,0.8,20.0,148.0,557.12,435.78
2016,2,29,17,15,394.0,42.0,0.8,19.5,103.0,449.26,351.09
2016,2,29,17,30,291.0,31.0,0.8,19.0,58.0,343.8,254.66
2016,2,29,17,45,145.5,15.5,0.8,19.0,29.0,175.39,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,141.0,10.5,0.8,13.0,19.5,8.26,0.0
2016,3,1,7,0,282.0,21.0,0.7,13.0,39.0,17.33,4.77
2016,3,1,7,15,405.5,31.5,0.65,13.5,84.0,26.15,16.86
2016,3,1,7,30,529.0,42.0,0.6,14.0,129.0,35.08,25.38
2016,3,1,7,45,601.0,48.5,0.55,15.0,180.0,40.57,30.5
2016,3,1,8,0,673.0,55.0,0.5,16.0,231.0,49.93,38.83
2016,3,1,8,15,719.0,60.0,0.5,16.0,282.5,54.39,42.8
2016,3,1,8,30,765.0,65.0,0.5,16.0,334.0,58.84,46.67
2016,3,1,8,45,798.0,68.0,0.55,16.5,383.5,61.55,48.84
2016,3,1,9,0,831.0,71.0,0.6,17.0,433.0,64.28,50.98
2016,3,1,9,15,852.5,74.0,0.6,17.5,478.0,66.77,52.87
2016,3,1,9,30,874.0,77.0,0.6,18.0,523.0,76.46,60.95
2016,3,1,9,45,894.5,77.0,0.65,18.5,563.0,77.4,61.45
2016,3,1,10,0,915.0,77.0,0.7,19.0,603.0,78.29,61.94
2016,3,1,10,15,925.5,78.5,0.7,19.0,636.0,79.83,63.1
2016,3,1,10,30,936.0,80.0,0.7,19.0,669.0,81.28,64.21
2016,3,1,10,45,943.5,81.0,0.75,19.0,694.5,133.2,74.2
2016,3,1,11,0,951.0,82.0,0.8,19.0,720.0,195.27,111.51
2016,3,1,11,15,956.0,83.0,0.8,19.0,738.0,257.07,159.69
2016,3,1,11,30,961.0,84.0,0.8,19.0,756.0,318.55,212.12
2016,3,1,11,45,963.5,84.0,0.8,19.5,765.5,377.91,263.63
2016,3,1,12,0,966.0,84.0,0.8,20.0,775.0,436.12,313.54
2016,3,1,12,15,966.5,84.0,0.8,20.0,776.5,492.09,361.06
2016,3,1,12,30,967.0,84.0,0.8,20.0,778.0,546.22,405.76
2016,3,1,12,45,966.0,83.5,0.8,20.0,771.5,597.05,446.67
2016,3,1,13,0,965.0,83.0,0.8,20.0,765.0,645.44,484.58
2016,3,1,13,15,961.0,82.5,0.8,20.0,749.5,689.32,518.27
2016,3,1,13,30,957.0,82.0,0.8,20.0,734.0,730.11,549.0
2016,3,1,13,45,949.5,82.0,0.8,20.0,711.0,765.73,575.52
2016,3,1,14,0,942.0,82.0,0.8,20.0,688.0,797.79,597.59
2016,3,1,14,15,932.5,80.5,0.8,19.5,657.5,823.03,616.2
2016,3,1,14,30,923.0,79.0,0.8,19.0,627.0,844.39,632.44
2016,3,1,14,45,907.0,78.0,0.8,19.0,589.0,857.01,641.89
2016,3,1,15,0,891.0,77.0,0.8,19.0,551.0,865.52,648.87
2016,3,1,15,15,872.0,74.5,0.8,18.5,508.0,865.56,651.63
2016,3,1,15,30,853.0,72.0,0.8,18.0,465.0,871.33,658.43
2016,3,1,15,45,826.0,69.0,0.8,17.5,417.0,855.71,650.78
2016,3,1,16,0,799.0,66.0,0.8,17.0,369.0,836.13,640.44
2016,3,1,16,15,760.0,62.0,0.75,16.0,318.0,800.67,618.9
2016,3,1,16,30,721.0,58.0,0.7,15.0,267.0,761.76,593.87
2016,3,1,16,45,661.5,52.0,0.7,14.5,215.5,698.86,549.5
2016,3,1,17,0,602.0,46.0,0.7,14.0,164.0,633.63,500.43
2016,3,1,17,15,499.5,37.5,0.75,13.5,115.5,536.75,424.05
2016,3,1,17,30,397.0,29.0,0.8,13.0,67.0,433.31,328.33
2016,3,1,17,45,198.5,14.5,0.85,12.5,33.5,220.1,0.0
2016,3,1,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,12.0,0.8,11.5,15.5,9.44,0.0
2016,3,2,7,0,109.0,24.0,0.7,12.0,31.0,18.11,6.59
2016,3,2,7,15,162.5,42.0,0.65,12.5,64.0,31.43,21.63
2016,3,2,7,30,216.0,60.0,0.6,13.0,97.0,44.42,33.78
2016,3,2,7,45,243.5,79.0,0.55,13.5,133.5,57.59,45.83
2016,3,2,8,0,271.0,98.0,0.5,14.0,170.0,70.44,57.32
2016,3,2,8,15,290.5,115.0,0.5,14.5,206.5,81.63,67.08
2016,3,2,8,30,310.0,132.0,0.5,15.0,243.0,92.5,76.34
2016,3,2,8,45,566.5,102.0,0.5,16.0,338.5,76.64,62.04
2016,3,2,9,0,823.0,72.0,0.5,17.0,434.0,64.84,51.41
2016,3,2,9,15,736.0,99.0,0.5,17.0,447.0,75.84,60.81
2016,3,2,9,30,649.0,126.0,0.5,17.0,460.0,90.66,73.36
2016,3,2,9,45,771.5,104.0,0.55,17.5,530.0,84.89,68.05
2016,3,2,10,0,894.0,82.0,0.6,18.0,600.0,80.99,64.44
2016,3,2,10,15,905.0,83.5,0.6,18.0,632.5,82.45,65.56
2016,3,2,10,30,916.0,85.0,0.6,18.0,665.0,83.84,66.61
2016,3,2,10,45,692.5,171.5,0.65,18.5,620.0,158.22,101.07
2016,3,2,11,0,469.0,258.0,0.7,19.0,575.0,227.83,156.76
2016,3,2,11,15,542.5,237.0,0.7,19.0,612.5,267.39,184.2
2016,3,2,11,30,616.0,216.0,0.7,19.0,650.0,315.1,221.1
2016,3,2,11,45,549.0,245.0,0.75,19.5,635.5,355.96,257.81
2016,3,2,12,0,482.0,274.0,0.8,20.0,621.0,390.83,288.68
2016,3,2,12,15,519.5,260.0,0.8,19.5,634.5,433.28,323.55
2016,3,2,12,30,557.0,246.0,0.8,19.0,648.0,477.81,359.72
2016,3,2,12,45,489.5,271.0,0.8,19.0,622.0,498.35,377.2
2016,3,2,13,0,422.0,296.0,0.8,19.0,596.0,511.87,388.68
2016,3,2,13,15,409.5,297.5,0.8,18.5,584.0,525.03,400.71
2016,3,2,13,30,397.0,299.0,0.8,18.0,572.0,544.23,416.68
2016,3,2,13,45,283.5,303.0,0.8,18.0,495.0,491.74,378.49
2016,3,2,14,0,170.0,307.0,0.8,18.0,418.0,414.68,321.51
2016,3,2,14,15,169.0,292.5,0.8,18.0,398.0,413.28,322.13
2016,3,2,14,30,168.0,278.0,0.8,18.0,378.0,410.66,321.22
2016,3,2,14,45,185.5,259.0,0.8,18.0,363.5,417.44,327.93
2016,3,2,15,0,203.0,240.0,0.8,18.0,349.0,423.58,334.18
2016,3,2,15,15,129.5,216.0,0.75,17.5,284.0,343.24,272.77
2016,3,2,15,30,56.0,192.0,0.7,17.0,219.0,239.29,191.31
2016,3,2,15,45,238.0,160.0,0.7,16.5,254.0,412.2,333.61
2016,3,2,16,0,420.0,128.0,0.7,16.0,289.0,568.04,455.16
2016,3,2,16,15,377.5,118.5,0.65,15.5,248.0,524.22,421.43
2016,3,2,16,30,335.0,109.0,0.6,15.0,207.0,478.7,387.53
2016,3,2,16,45,301.5,91.0,0.6,14.5,167.0,429.07,349.74
2016,3,2,17,0,268.0,73.0,0.6,14.0,127.0,378.15,308.86
2016,3,2,17,15,208.0,55.0,0.6,13.5,89.0,303.29,246.02
2016,3,2,17,30,148.0,37.0,0.6,13.0,51.0,208.64,162.08
2016,3,2,17,45,74.0,18.5,0.65,13.0,25.5,104.1,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,12.0,0.5,12.5,12.0,9.44,0.0
2016,3,3,7,0,0.0,24.0,0.4,13.0,24.0,18.12,7.52
2016,3,3,7,15,29.0,44.0,0.3,13.5,49.0,32.55,22.65
2016,3,3,7,30,58.0,64.0,0.2,14.0,74.0,46.37,35.46
2016,3,3,7,45,72.0,85.5,0.15,15.0,102.0,60.81,48.45
2016,3,3,8,0,86.0,107.0,0.1,16.0,130.0,74.91,60.76
2016,3,3,8,15,95.0,128.0,0.1,16.5,158.5,88.32,72.25
2016,3,3,8,30,104.0,149.0,0.1,17.0,187.0,101.37,83.18
2016,3,3,8,45,118.0,170.5,0.1,17.5,219.5,114.41,93.88
2016,3,3,9,0,132.0,192.0,0.1,18.0,252.0,127.09,104.07
2016,3,3,9,15,113.0,210.5,0.1,18.0,265.0,137.2,112.18
2016,3,3,9,30,94.0,229.0,0.1,18.0,278.0,152.17,124.27
2016,3,3,9,45,162.5,247.0,0.15,18.5,339.0,158.07,128.57
2016,3,3,10,0,231.0,265.0,0.2,19.0,400.0,169.09,137.1
