Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,317.5,262.5,0.2,19.0,459.0,162.43,131.3
2016,3,3,10,30,404.0,260.0,0.2,19.0,518.0,162.86,131.45
2016,3,3,10,45,421.5,266.5,0.25,19.0,545.0,192.53,134.98
2016,3,3,11,0,439.0,273.0,0.3,19.0,572.0,233.9,161.64
2016,3,3,11,15,382.5,297.0,0.35,18.5,562.0,276.19,196.81
2016,3,3,11,30,326.0,321.0,0.4,18.0,552.0,307.57,225.02
2016,3,3,11,45,334.0,319.0,0.5,18.0,558.5,337.41,249.98
2016,3,3,12,0,342.0,317.0,0.6,18.0,565.0,367.47,275.23
2016,3,3,12,15,341.5,322.0,0.65,17.5,570.0,399.01,301.77
2016,3,3,12,30,341.0,327.0,0.7,17.0,575.0,430.13,327.66
2016,3,3,12,45,370.0,315.5,0.75,17.0,582.5,463.69,354.54
2016,3,3,13,0,399.0,304.0,0.8,17.0,590.0,498.41,382.13
2016,3,3,13,15,407.0,291.5,0.75,17.0,578.0,519.81,399.03
2016,3,3,13,30,415.0,279.0,0.7,17.0,566.0,551.89,423.24
2016,3,3,13,45,357.0,286.0,0.7,17.0,527.0,529.58,407.76
2016,3,3,14,0,299.0,293.0,0.7,17.0,488.0,514.3,397.21
2016,3,3,14,15,311.5,275.5,0.65,16.5,471.0,525.47,407.51
2016,3,3,14,30,324.0,258.0,0.6,16.0,454.0,535.29,416.59
2016,3,3,14,45,289.0,247.0,0.55,16.0,413.5,510.78,398.91
2016,3,3,15,0,254.0,236.0,0.5,16.0,373.0,483.16,379.07
2016,3,3,15,15,170.5,218.5,0.45,16.0,307.5,382.37,303.23
2016,3,3,15,30,87.0,201.0,0.4,16.0,242.0,277.75,222.06
2016,3,3,15,45,123.0,181.5,0.35,16.0,232.5,315.37,253.92
2016,3,3,16,0,159.0,162.0,0.3,16.0,223.0,332.77,268.94
2016,3,3,16,15,146.5,141.0,0.3,15.5,191.5,302.93,246.44
2016,3,3,16,30,134.0,120.0,0.3,15.0,160.0,271.78,222.59
2016,3,3,16,45,119.0,98.5,0.3,15.0,129.0,236.32,193.92
2016,3,3,17,0,104.0,77.0,0.3,15.0,98.0,199.46,163.11
2016,3,3,17,15,75.0,56.5,0.35,15.0,69.0,150.51,120.95
2016,3,3,17,30,46.0,36.0,0.4,15.0,40.0,99.48,75.06
2016,3,3,17,45,23.0,18.0,0.5,15.0,20.0,47.95,4.73
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,0.65,13.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,0.6,14.0,19.0,14.49,5.38
2016,3,4,7,15,0.0,37.5,0.6,14.0,37.5,28.26,18.95
2016,3,4,7,30,0.0,56.0,0.6,14.0,56.0,41.6,31.28
2016,3,4,7,45,1.0,76.0,0.6,14.5,76.5,55.79,44.12
2016,3,4,8,0,2.0,96.0,0.6,15.0,97.0,69.84,56.59
2016,3,4,8,15,8.0,114.5,0.6,15.0,118.0,82.9,68.06
2016,3,4,8,30,14.0,133.0,0.6,15.0,139.0,95.86,79.24
2016,3,4,8,45,7.0,136.0,0.65,15.5,139.0,98.88,81.49
2016,3,4,9,0,0.0,139.0,0.7,16.0,139.0,101.66,83.49
2016,3,4,9,15,0.0,130.5,0.7,16.0,130.5,96.83,79.09
2016,3,4,9,30,0.0,122.0,0.7,16.0,122.0,91.58,74.37
2016,3,4,9,45,0.0,104.0,0.75,16.5,104.0,79.33,63.52
2016,3,4,10,0,0.0,86.0,0.8,17.0,86.0,66.22,51.99
2016,3,4,10,15,5.5,151.5,0.8,17.0,155.5,112.75,91.63
2016,3,4,10,30,11.0,217.0,0.8,17.0,225.0,155.52,127.22
2016,3,4,10,45,29.0,256.0,0.85,17.5,276.5,175.24,135.68
2016,3,4,11,0,47.0,295.0,0.9,18.0,328.0,206.79,158.91
2016,3,4,11,15,33.0,279.5,0.9,17.5,303.0,202.8,156.47
2016,3,4,11,30,19.0,264.0,0.9,17.0,278.0,199.62,154.9
2016,3,4,11,45,9.5,201.5,0.9,17.0,208.5,155.25,120.26
2016,3,4,12,0,0.0,139.0,0.9,17.0,139.0,106.64,81.72
2016,3,4,12,15,0.0,151.0,0.9,17.0,151.5,116.01,89.37
2016,3,4,12,30,0.0,163.0,0.9,17.0,164.0,125.56,97.03
2016,3,4,12,45,1.5,173.5,0.9,17.0,175.5,134.98,104.59
2016,3,4,13,0,3.0,184.0,0.9,17.0,187.0,144.79,112.48
2016,3,4,13,15,2.5,180.5,0.85,17.0,183.0,142.55,110.72
2016,3,4,13,30,2.0,177.0,0.8,17.0,179.0,140.21,108.95
2016,3,4,13,45,1.0,134.0,0.8,17.0,135.0,105.24,80.93
2016,3,4,14,0,0.0,91.0,0.8,17.0,91.0,70.18,52.52
2016,3,4,14,15,0.0,94.5,0.8,16.5,94.5,72.9,55.02
2016,3,4,14,30,0.0,98.0,0.8,16.0,98.0,75.75,57.6
2016,3,4,14,45,0.0,54.5,0.85,16.0,54.5,41.83,29.53
2016,3,4,15,0,0.0,11.0,0.9,16.0,11.0,8.4,1.46
2016,3,4,15,15,12.5,95.5,0.95,16.0,101.5,85.21,66.6
2016,3,4,15,30,25.0,180.0,1.0,16.0,192.0,178.9,144.04
2016,3,4,15,45,12.5,111.0,1.05,16.0,117.0,101.27,80.02
2016,3,4,16,0,0.0,42.0,1.1,16.0,42.0,32.09,21.7
2016,3,4,16,15,0.0,36.5,1.15,15.5,36.5,27.86,18.23
2016,3,4,16,30,0.0,31.0,1.2,15.0,31.0,23.63,14.67
2016,3,4,16,45,0.0,24.5,1.25,15.0,24.5,18.65,10.36
2016,3,4,17,0,0.0,18.0,1.3,15.0,18.0,13.67,6.03
2016,3,4,17,15,0.0,13.0,1.35,15.0,13.0,9.86,2.65
2016,3,4,17,30,0.0,8.0,1.4,15.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,1.45,15.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.76,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.51,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.0,3.0,2.27,0.0
2016,3,5,8,0,0.0,4.0,1.2,15.0,4.0,3.03,0.0
2016,3,5,8,15,0.0,5.0,1.2,15.0,5.0,3.8,0.0
2016,3,5,8,30,0.0,6.0,1.2,15.0,6.0,4.56,0.0
2016,3,5,8,45,0.0,41.0,1.25,15.5,41.0,31.34,22.31
2016,3,5,9,0,0.0,76.0,1.3,16.0,76.0,58.37,45.97
2016,3,5,9,15,0.0,79.5,1.3,16.0,79.5,61.1,48.18
2016,3,5,9,30,0.0,83.0,1.3,16.0,83.0,63.84,50.42
2016,3,5,9,45,0.0,93.5,1.35,16.0,93.5,71.86,57.24
2016,3,5,10,0,0.0,104.0,1.4,16.0,104.0,79.53,63.71
2016,3,5,10,15,0.0,130.0,1.5,16.5,130.0,97.98,79.25
2016,3,5,10,30,0.0,156.0,1.6,17.0,156.0,115.99,94.22
2016,3,5,10,45,0.0,112.0,1.75,17.5,112.0,85.67,65.05
2016,3,5,11,0,0.0,68.0,1.9,18.0,68.0,52.38,37.65
2016,3,5,11,15,0.0,77.0,2.05,18.0,77.0,59.38,43.38
2016,3,5,11,30,0.0,86.0,2.2,18.0,86.0,66.39,49.07
2016,3,5,11,45,0.0,110.0,2.35,18.0,110.0,84.69,63.95
2016,3,5,12,0,0.0,134.0,2.5,18.0,134.0,102.91,78.68
2016,3,5,12,15,121.5,244.5,2.6,17.5,334.0,245.0,191.4
2016,3,5,12,30,243.0,355.0,2.7,17.0,534.0,400.42,312.27
2016,3,5,12,45,127.5,296.5,2.8,17.0,390.5,312.17,245.16
2016,3,5,13,0,12.0,238.0,2.9,17.0,247.0,192.82,151.15
2016,3,5,13,15,12.0,233.5,2.9,16.5,242.0,191.26,150.63
2016,3,5,13,30,12.0,229.0,2.9,16.0,237.0,189.61,149.81
2016,3,5,13,45,10.5,220.5,2.95,16.0,227.5,183.47,145.09
2016,3,5,14,0,9.0,212.0,3.0,16.0,218.0,177.06,140.16
2016,3,5,14,15,4.5,139.5,3.0,16.0,142.5,113.31,88.47
2016,3,5,14,30,0.0,67.0,3.0,16.0,67.0,51.52,37.48
2016,3,5,14,45,0.0,64.5,3.05,16.0,64.5,49.55,35.96
2016,3,5,15,0,0.0,62.0,3.1,16.0,62.0,47.6,34.42
2016,3,5,15,15,0.0,35.0,3.1,16.0,35.0,26.77,17.0
2016,3,5,15,30,0.0,8.0,3.1,16.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,3.15,16.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,3.2,16.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,3.25,15.5,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,3.3,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.0,3.4,15.0,3.0,2.27,0.0
2016,3,5,17,0,0.0,2.0,3.5,15.0,2.0,1.51,0.0
2016,3,5,17,15,0.0,1.5,3.5,15.0,1.5,1.13,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,18.0,1.3,11.5,25.5,13.61,0.0
2016,3,6,7,0,165.0,36.0,1.3,12.0,51.0,26.98,16.3
2016,3,6,7,15,279.0,51.0,1.3,12.0,95.5,38.29,28.04
2016,3,6,7,30,393.0,66.0,1.3,12.0,140.0,49.66,38.76
2016,3,6,7,45,473.5,74.5,1.3,12.5,190.5,59.28,47.62
2016,3,6,8,0,554.0,83.0,1.3,13.0,241.0,65.58,53.27
2016,3,6,8,15,604.0,90.0,1.35,13.0,292.0,70.38,57.53
2016,3,6,8,30,654.0,97.0,1.4,13.0,343.0,75.17,61.66
2016,3,6,8,45,687.5,102.5,1.45,13.5,391.5,78.58,64.38
2016,3,6,9,0,721.0,108.0,1.5,14.0,440.0,81.96,67.02
2016,3,6,9,15,745.5,112.0,1.5,14.0,484.0,84.11,68.7
2016,3,6,9,30,770.0,116.0,1.5,14.0,528.0,86.25,70.37
2016,3,6,9,45,557.0,184.5,1.5,14.5,493.5,121.53,100.49
2016,3,6,10,0,344.0,253.0,1.5,15.0,459.0,158.62,131.52
2016,3,6,10,15,590.5,188.5,1.5,15.0,565.0,122.69,100.68
2016,3,6,10,30,837.0,124.0,1.5,15.0,671.0,102.74,83.55
2016,3,6,10,45,849.0,124.0,1.5,15.0,696.5,160.32,95.82
2016,3,6,11,0,861.0,124.0,1.5,15.0,722.0,219.08,135.57
2016,3,6,11,15,867.0,125.0,1.5,15.0,739.5,278.14,184.07
2016,3,6,11,30,873.0,126.0,1.5,15.0,757.0,337.18,235.77
2016,3,6,11,45,873.5,127.5,1.5,15.0,766.0,394.47,286.87
2016,3,6,12,0,874.0,129.0,1.5,15.0,775.0,450.65,336.37
2016,3,6,12,15,874.0,129.0,1.5,15.0,776.0,504.06,382.55
2016,3,6,12,30,874.0,129.0,1.5,15.0,777.0,555.76,426.1
2016,3,6,12,45,884.5,122.5,1.5,15.0,772.5,605.71,467.15
2016,3,6,13,0,895.0,116.0,1.5,15.0,768.0,649.78,502.99
2016,3,6,13,15,889.5,115.0,1.55,15.0,752.0,690.02,535.45
2016,3,6,13,30,884.0,114.0,1.6,15.0,736.0,733.67,569.48
2016,3,6,13,45,875.0,113.0,1.65,15.0,712.0,766.1,595.09
2016,3,6,14,0,866.0,112.0,1.7,15.0,688.0,794.9,617.18
2016,3,6,14,15,695.5,159.0,1.75,15.0,608.5,745.23,582.08
2016,3,6,14,30,525.0,206.0,1.8,15.0,529.0,670.07,527.53
2016,3,6,14,45,443.5,214.5,1.85,15.0,475.5,629.86,499.19
2016,3,6,15,0,362.0,223.0,1.9,15.0,422.0,564.9,451.7
2016,3,6,15,15,334.0,208.5,1.9,14.5,382.0,537.62,433.55
2016,3,6,15,30,306.0,194.0,1.9,14.0,342.0,507.63,412.66
2016,3,6,15,45,266.5,178.0,1.9,14.0,297.5,462.95,378.94
2016,3,6,16,0,227.0,162.0,1.9,14.0,253.0,416.14,342.87
2016,3,6,16,15,203.5,144.5,1.85,13.5,218.0,359.95,299.69
2016,3,6,16,30,180.0,127.0,1.8,13.0,183.0,323.78,271.13
2016,3,6,16,45,151.0,106.0,1.75,12.5,147.0,276.37,232.15
2016,3,6,17,0,122.0,85.0,1.7,12.0,111.0,228.04,191.1
2016,3,6,17,15,88.0,63.5,1.7,12.0,79.5,173.32,142.97
2016,3,6,17,30,54.0,42.0,1.7,12.0,48.0,116.85,91.86
2016,3,6,17,45,27.0,21.0,1.7,12.0,24.0,57.55,24.91
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,99.0,16.5,1.15,9.0,25.5,12.56,0.0
2016,3,7,7,0,198.0,33.0,1.1,9.0,51.0,24.99,15.3
2016,3,7,7,15,279.0,48.5,1.1,9.0,92.0,36.56,26.96
2016,3,7,7,30,360.0,64.0,1.1,9.0,133.0,48.02,37.83
2016,3,7,7,45,414.0,76.5,1.15,9.5,179.0,57.06,46.23
2016,3,7,8,0,468.0,89.0,1.2,10.0,225.0,65.96,54.27
2016,3,7,8,15,514.0,95.5,1.25,10.0,270.0,73.03,60.58
2016,3,7,8,30,560.0,102.0,1.3,10.0,315.0,77.09,64.09
2016,3,7,8,45,668.5,95.5,1.4,10.0,382.5,73.27,60.5
2016,3,7,9,0,777.0,89.0,1.5,10.0,450.0,76.04,62.8
2016,3,7,9,15,674.0,124.0,1.5,10.0,459.0,90.32,75.27
2016,3,7,9,30,571.0,159.0,1.5,10.0,468.0,108.08,90.66
2016,3,7,9,45,584.5,167.5,1.55,10.0,503.0,113.2,94.87
2016,3,7,10,0,598.0,176.0,1.6,10.0,538.0,116.8,97.78
2016,3,7,10,15,299.0,105.0,1.6,10.0,286.0,67.97,54.81
2016,3,7,10,30,0.0,34.0,1.6,10.0,34.0,26.1,16.69
2016,3,7,10,45,54.0,183.5,1.6,10.5,221.5,135.62,106.45
2016,3,7,11,0,108.0,333.0,1.6,11.0,409.0,239.32,187.14
2016,3,7,11,15,304.0,301.5,1.6,11.0,521.5,267.75,201.56
2016,3,7,11,30,500.0,270.0,1.6,11.0,634.0,327.85,244.59
2016,3,7,11,45,250.0,209.0,1.65,11.5,391.0,239.7,184.99
2016,3,7,12,0,0.0,148.0,1.7,12.0,148.0,113.46,88.85
2016,3,7,12,15,459.5,126.5,1.75,12.0,468.5,316.39,249.61
2016,3,7,12,30,919.0,105.0,1.8,12.0,789.0,560.17,437.46
2016,3,7,12,45,577.0,229.5,1.9,12.0,657.5,523.65,412.2
2016,3,7,13,0,235.0,354.0,2.0,12.0,526.0,437.99,347.18
2016,3,7,13,15,415.0,289.5,2.05,12.0,586.0,540.02,429.15
2016,3,7,13,30,595.0,225.0,2.1,12.0,646.0,635.79,504.88
2016,3,7,13,45,355.5,271.0,2.15,12.0,520.5,519.69,415.71
2016,3,7,14,0,116.0,317.0,2.2,12.0,395.0,369.96,297.25
2016,3,7,14,15,163.0,302.0,2.2,12.0,406.0,420.37,339.33
2016,3,7,14,30,210.0,287.0,2.2,12.0,417.0,456.89,369.7
2016,3,7,14,45,173.5,270.0,2.25,12.0,373.5,421.21,342.15
2016,3,7,15,0,137.0,253.0,2.3,12.0,330.0,382.56,312.17
2016,3,7,15,15,182.5,230.5,2.25,11.5,324.0,408.19,335.78
2016,3,7,15,30,228.0,208.0,2.2,11.0,318.0,433.6,359.02
2016,3,7,15,45,114.0,129.0,2.2,11.0,184.0,242.39,203.04
2016,3,7,16,0,0.0,50.0,2.2,11.0,50.0,38.26,27.41
2016,3,7,16,15,0.0,43.0,2.15,11.0,43.0,32.85,22.92
2016,3,7,16,30,0.0,36.0,2.1,11.0,36.0,27.47,18.28
2016,3,7,16,45,212.0,54.0,2.1,11.0,100.0,294.32,252.7
2016,3,7,17,0,424.0,72.0,2.1,11.0,164.0,520.1,434.61
2016,3,7,17,15,326.5,58.5,2.05,10.5,117.5,414.87,345.15
2016,3,7,17,30,229.0,45.0,2.0,10.0,71.0,312.68,254.5
2016,3,7,17,45,114.5,22.5,2.0,10.0,35.5,169.68,95.23
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,153.0,17.0,1.1,9.0,32.0,13.78,0.0
2016,3,8,7,0,306.0,34.0,1.1,10.0,64.0,27.94,18.02
2016,3,8,7,15,413.5,44.5,1.1,10.5,111.5,36.45,26.77
2016,3,8,7,30,521.0,55.0,1.1,11.0,159.0,45.03,34.89
2016,3,8,7,45,584.5,62.5,1.1,11.5,210.5,50.89,40.35
2016,3,8,8,0,648.0,70.0,1.1,12.0,262.0,56.76,45.62
2016,3,8,8,15,690.0,75.5,1.05,12.0,313.0,60.87,49.26
2016,3,8,8,30,732.0,81.0,1.0,12.0,364.0,64.95,52.79
2016,3,8,8,45,759.0,85.5,1.0,12.5,412.0,73.63,60.22
2016,3,8,9,0,786.0,90.0,1.0,13.0,460.0,76.87,62.75
2016,3,8,9,15,806.0,93.5,0.95,13.5,503.5,79.19,64.46
2016,3,8,9,30,826.0,97.0,0.9,14.0,547.0,81.46,66.12
2016,3,8,9,45,830.0,104.0,0.9,14.5,583.0,85.62,69.41
2016,3,8,10,0,834.0,111.0,0.9,15.0,619.0,89.58,72.51
2016,3,8,10,15,614.5,193.0,0.9,15.0,578.0,125.34,102.89
2016,3,8,10,30,395.0,275.0,0.9,15.0,537.0,176.68,134.89
2016,3,8,10,45,451.5,264.5,0.9,15.0,574.5,202.77,142.67
2016,3,8,11,0,508.0,254.0,0.9,15.0,612.0,242.79,168.69
2016,3,8,11,15,459.0,282.0,0.95,15.0,611.0,288.55,207.71
2016,3,8,11,30,410.0,310.0,1.0,15.0,610.0,331.62,245.5
2016,3,8,11,45,476.0,286.5,1.05,15.0,639.0,371.25,277.53
2016,3,8,12,0,542.0,263.0,1.1,15.0,668.0,418.57,316.16
2016,3,8,12,15,477.5,291.0,1.05,14.5,648.0,448.67,343.16
2016,3,8,12,30,413.0,319.0,1.0,14.0,628.0,467.55,360.5
2016,3,8,12,45,260.5,337.0,0.95,14.0,531.5,426.83,331.56
2016,3,8,13,0,108.0,355.0,0.9,14.0,435.0,354.0,276.67
2016,3,8,13,15,187.5,344.5,0.95,14.0,479.5,419.15,328.52
2016,3,8,13,30,267.0,334.0,1.0,14.0,524.0,494.14,386.3
2016,3,8,13,45,139.5,281.5,1.05,14.0,380.5,358.02,283.01
2016,3,8,14,0,12.0,229.0,1.1,14.0,237.0,193.94,153.29
2016,3,8,14,15,71.5,259.5,1.15,13.5,304.5,287.9,231.04
2016,3,8,14,30,131.0,290.0,1.2,13.0,372.0,394.88,316.32
2016,3,8,14,45,123.5,271.5,1.3,13.0,345.5,380.35,305.49
2016,3,8,15,0,116.0,253.0,1.4,13.0,319.0,364.28,294.19
2016,3,8,15,15,78.0,224.5,1.35,13.0,267.5,287.57,233.64
2016,3,8,15,30,40.0,196.0,1.3,13.0,216.0,227.94,185.43
2016,3,8,15,45,20.0,122.5,1.3,13.0,132.5,130.75,105.78
2016,3,8,16,0,0.0,49.0,1.3,13.0,49.0,37.49,26.57
2016,3,8,16,15,0.0,42.5,1.2,12.5,42.5,32.47,22.46
2016,3,8,16,30,0.0,36.0,1.1,12.0,36.0,27.47,18.22
2016,3,8,16,45,0.0,29.5,1.05,11.5,29.5,22.48,13.92
2016,3,8,17,0,0.0,23.0,1.0,11.0,23.0,17.5,9.55
2016,3,8,17,15,0.0,16.5,0.95,11.0,16.5,12.53,5.12
2016,3,8,17,30,0.0,10.0,0.9,11.0,10.0,7.58,0.68
2016,3,8,17,45,0.0,5.0,0.85,11.0,5.0,3.78,0.0
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.5,1.05,10.5,4.5,3.4,0.0
2016,3,9,7,0,0.0,9.0,1.1,11.0,9.0,6.82,0.17
2016,3,9,7,15,0.0,16.0,1.05,11.5,16.0,12.15,5.17
2016,3,9,7,30,0.0,23.0,1.0,12.0,23.0,17.5,10.13
2016,3,9,7,45,0.0,30.5,1.0,12.5,30.5,23.24,15.39
2016,3,9,8,0,0.0,38.0,1.0,13.0,38.0,29.0,20.58
2016,3,9,8,15,0.0,46.0,0.95,13.0,46.0,35.16,26.09
2016,3,9,8,30,0.0,54.0,0.9,13.0,54.0,41.34,31.56
2016,3,9,8,45,4.0,109.5,0.85,13.5,111.5,82.03,67.39
2016,3,9,9,0,8.0,165.0,0.8,14.0,169.0,118.83,98.94
2016,3,9,9,15,4.0,164.5,0.8,14.0,166.5,119.44,99.06
2016,3,9,9,30,0.0,164.0,0.8,14.0,164.0,119.8,99.09
2016,3,9,9,45,25.0,212.5,0.8,14.5,228.0,151.49,125.58
2016,3,9,10,0,50.0,261.0,0.8,15.0,292.0,170.8,141.14
2016,3,9,10,15,62.0,282.0,0.75,15.0,322.5,182.43,150.41
2016,3,9,10,30,74.0,303.0,0.7,15.0,353.0,196.67,153.67
2016,3,9,10,45,75.0,315.0,0.7,15.5,367.0,214.27,165.06
2016,3,9,11,0,76.0,327.0,0.7,16.0,381.0,232.22,177.99
2016,3,9,11,15,165.5,339.5,0.7,16.5,460.5,266.08,200.29
2016,3,9,11,30,255.0,352.0,0.7,17.0,540.0,314.55,234.92
2016,3,9,11,45,227.5,360.5,0.7,17.5,530.0,337.2,253.89
2016,3,9,12,0,200.0,369.0,0.7,18.0,520.0,353.5,267.64
2016,3,9,12,15,210.0,368.5,0.7,18.0,527.0,377.75,286.98
2016,3,9,12,30,220.0,368.0,0.7,18.0,534.0,402.55,306.54
2016,3,9,12,45,283.5,350.5,0.75,18.0,562.5,451.48,344.15
2016,3,9,13,0,347.0,333.0,0.8,18.0,591.0,499.92,381.31
2016,3,9,13,15,379.5,316.0,0.75,18.0,592.5,532.21,405.79
2016,3,9,13,30,412.0,299.0,0.7,18.0,594.0,565.08,430.62
2016,3,9,13,45,385.5,295.5,0.7,18.5,565.0,567.29,432.2
2016,3,9,14,0,359.0,292.0,0.7,19.0,536.0,566.12,431.51
2016,3,9,14,15,269.0,292.5,0.7,18.5,470.5,514.64,395.08
2016,3,9,14,30,179.0,293.0,0.7,18.0,405.0,438.39,339.95
2016,3,9,14,45,114.5,265.0,0.7,18.0,335.5,365.72,285.94
2016,3,9,15,0,50.0,237.0,0.7,18.0,266.0,268.36,211.12
2016,3,9,15,15,57.0,222.0,0.65,17.5,252.0,265.62,210.83
2016,3,9,15,30,64.0,207.0,0.6,17.0,238.0,262.82,209.92
2016,3,9,15,45,57.5,186.0,0.6,17.0,212.0,239.92,192.43
2016,3,9,16,0,51.0,165.0,0.6,17.0,186.0,216.16,174.1
2016,3,9,16,15,44.0,144.5,0.55,16.5,161.0,191.84,155.16
2016,3,9,16,30,37.0,124.0,0.5,16.0,136.0,166.86,135.24
2016,3,9,16,45,29.0,103.0,0.5,15.5,111.0,139.52,112.84
2016,3,9,17,0,21.0,82.0,0.5,15.0,86.0,111.33,89.1
2016,3,9,17,15,10.5,60.5,0.5,14.5,62.5,67.91,51.98
2016,3,9,17,30,0.0,39.0,0.5,14.0,39.0,36.03,24.16
2016,3,9,17,45,0.0,22.0,0.5,14.0,22.0,18.04,6.34
2016,3,9,18,0,0.0,5.0,0.5,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.5,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,45,166.5,17.5,1.1,12.5,35.5,14.13,0.59
2016,3,10,7,0,333.0,35.0,1.1,13.0,71.0,28.75,18.91
2016,3,10,7,15,433.0,45.0,1.1,13.5,118.5,36.85,26.9
2016,3,10,7,30,533.0,55.0,1.1,14.0,166.0,45.01,34.52
2016,3,10,7,45,597.0,61.0,1.1,14.5,217.5,49.78,38.9
2016,3,10,8,0,661.0,67.0,1.1,15.0,269.0,54.63,43.18
2016,3,10,8,15,701.0,72.0,1.1,15.5,320.0,58.45,46.41
2016,3,10,8,30,741.0,77.0,1.1,16.0,371.0,67.33,54.0
2016,3,10,8,45,767.0,81.5,1.15,16.5,419.0,70.7,56.66
2016,3,10,9,0,793.0,86.0,1.2,17.0,467.0,74.01,59.24
2016,3,10,9,15,602.0,149.0,1.2,17.0,453.5,104.76,85.54
2016,3,10,9,30,411.0,212.0,1.2,17.0,440.0,134.2,110.27
2016,3,10,9,45,632.0,156.0,1.25,17.5,534.0,106.03,85.86
2016,3,10,10,0,853.0,100.0,1.3,18.0,628.0,82.74,65.76
2016,3,10,10,15,583.0,200.5,1.3,18.0,569.5,127.92,103.9
2016,3,10,10,30,313.0,301.0,1.3,18.0,511.0,189.06,142.68
2016,3,10,10,45,304.5,315.0,1.3,18.0,526.0,223.99,162.83
2016,3,10,11,0,296.0,329.0,1.3,18.0,541.0,258.43,188.21
2016,3,10,11,15,217.0,346.0,1.25,18.0,503.0,282.76,210.8
2016,3,10,11,30,138.0,363.0,1.2,18.0,465.0,291.39,221.15
2016,3,10,11,45,138.5,366.0,1.2,18.5,470.0,310.55,236.36
2016,3,10,12,0,139.0,369.0,1.2,19.0,475.0,329.61,251.31
2016,3,10,12,15,105.0,360.0,1.15,19.0,440.0,321.51,246.27
2016,3,10,12,30,71.0,351.0,1.1,19.0,405.0,309.22,237.65
2016,3,10,12,45,160.0,354.5,1.1,19.0,474.5,379.05,291.25
2016,3,10,13,0,249.0,358.0,1.1,19.0,544.0,452.72,346.96
2016,3,10,13,15,141.5,327.0,1.05,18.5,432.5,375.33,289.59
2016,3,10,13,30,34.0,296.0,1.0,18.0,321.0,273.25,211.95
2016,3,10,13,45,112.5,310.5,0.95,18.0,388.5,365.83,284.91
2016,3,10,14,0,191.0,325.0,0.9,18.0,456.0,452.59,350.91
2016,3,10,14,15,204.5,308.5,0.85,18.0,443.0,461.85,358.11
2016,3,10,14,30,218.0,292.0,0.8,18.0,430.0,470.47,365.57
2016,3,10,14,45,178.5,275.5,0.75,18.0,384.0,432.6,337.48
2016,3,10,15,0,139.0,259.0,0.7,18.0,338.0,391.66,307.02
2016,3,10,15,15,218.0,231.0,0.65,17.5,344.5,441.63,348.71
2016,3,10,15,30,297.0,203.0,0.6,17.0,351.0,513.24,404.87
2016,3,10,15,45,148.5,116.5,0.6,17.0,190.5,279.3,225.54
2016,3,10,16,0,0.0,30.0,0.6,17.0,30.0,22.89,13.67
2016,3,10,16,15,0.0,26.0,0.6,16.5,26.0,19.82,11.3
2016,3,10,16,30,0.0,22.0,0.6,16.0,22.0,16.75,8.73
2016,3,10,16,45,0.0,18.0,0.6,15.5,18.0,13.68,6.12
2016,3,10,17,0,0.0,14.0,0.6,15.0,14.0,10.63,3.47
2016,3,10,17,15,0.0,10.0,0.65,14.5,10.0,7.58,0.8
2016,3,10,17,30,0.0,6.0,0.7,14.0,6.0,4.54,0.0
2016,3,10,17,45,0.0,3.0,0.75,14.0,3.0,2.27,0.0
2016,3,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,1.95,13.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,2.0,13.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,5.0,2.05,13.0,5.0,3.78,0.0
2016,3,11,7,30,0.0,7.0,2.1,13.0,7.0,5.3,0.0
2016,3,11,7,45,0.0,9.0,2.2,13.0,9.0,6.83,0.51
2016,3,11,8,0,0.0,11.0,2.3,13.0,11.0,8.36,1.9
2016,3,11,8,15,0.0,13.0,2.35,13.0,13.0,9.89,3.28
2016,3,11,8,30,0.0,15.0,2.4,13.0,15.0,11.42,4.64
2016,3,11,8,45,0.0,22.5,2.5,13.0,22.5,17.16,9.77
2016,3,11,9,0,0.0,30.0,2.6,13.0,30.0,22.92,14.88
2016,3,11,9,15,0.0,21.0,2.6,13.0,21.0,16.04,8.68
2016,3,11,9,30,0.0,12.0,2.6,13.0,12.0,9.17,2.52
2016,3,11,9,45,3.5,106.0,2.65,13.5,108.5,81.04,65.76
2016,3,11,10,0,7.0,200.0,2.7,14.0,205.0,144.39,120.02
2016,3,11,10,15,53.5,259.0,2.75,14.0,295.5,170.94,142.25
2016,3,11,10,30,100.0,318.0,2.8,14.0,386.0,206.82,162.8
2016,3,11,10,45,64.0,301.0,2.9,14.0,345.5,206.96,161.89
2016,3,11,11,0,28.0,284.0,3.0,14.0,305.0,200.39,157.79
2016,3,11,11,15,199.0,307.5,2.85,14.0,456.0,257.29,196.44
2016,3,11,11,30,370.0,331.0,2.7,14.0,607.0,338.04,255.84
2016,3,11,11,45,197.5,313.0,2.6,14.0,461.0,297.98,231.21
2016,3,11,12,0,25.0,295.0,2.5,14.0,315.0,231.96,183.06
2016,3,11,12,15,209.0,314.0,2.45,14.0,474.0,340.2,267.69
2016,3,11,12,30,393.0,333.0,2.4,14.0,633.0,472.75,370.27
2016,3,11,12,45,231.5,340.0,2.35,14.0,516.0,409.14,322.48
2016,3,11,13,0,70.0,347.0,2.3,14.0,399.0,325.17,257.16
2016,3,11,13,15,35.0,226.5,2.35,14.0,252.5,208.78,165.89
2016,3,11,13,30,0.0,106.0,2.4,14.0,106.0,82.07,62.68
2016,3,11,13,45,34.5,208.0,2.5,14.0,232.0,200.71,160.77
2016,3,11,14,0,69.0,310.0,2.6,14.0,358.0,327.44,262.39
2016,3,11,14,15,125.5,304.0,2.55,13.5,386.0,393.69,316.37
2016,3,11,14,30,182.0,298.0,2.5,13.0,414.0,447.02,360.45
2016,3,11,14,45,91.0,202.0,2.45,13.0,260.0,278.64,226.73
2016,3,11,15,0,0.0,106.0,2.4,13.0,106.0,82.61,64.02
2016,3,11,15,15,8.5,144.0,2.35,12.5,148.5,124.54,100.05
2016,3,11,15,30,17.0,182.0,2.3,12.0,191.0,172.11,140.41
2016,3,11,15,45,10.0,161.5,2.3,12.0,166.5,148.68,120.94
2016,3,11,16,0,3.0,141.0,2.3,12.0,142.0,124.76,100.96
2016,3,11,16,15,1.5,123.0,2.25,11.5,123.5,108.35,87.49
2016,3,11,16,30,0.0,105.0,2.2,11.0,105.0,91.68,73.54
2016,3,11,16,45,0.0,85.0,2.2,11.0,85.0,73.72,58.16
2016,3,11,17,0,0.0,65.0,2.2,11.0,65.0,55.15,42.04
2016,3,11,17,15,0.0,47.5,2.2,10.5,47.5,38.94,27.82
2016,3,11,17,30,0.0,30.0,2.2,10.0,30.0,22.92,13.68
2016,3,11,17,45,0.0,17.0,2.2,10.0,17.0,12.95,3.79
2016,3,11,18,0,0.0,4.0,2.2,10.0,4.0,3.15,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,6,45,4.0,20.0,0.95,9.5,20.5,15.29,4.44
2016,3,12,7,0,8.0,40.0,1.0,10.0,41.0,29.74,20.35
2016,3,12,7,15,27.5,63.0,1.05,10.0,68.5,45.67,35.3
2016,3,12,7,30,47.0,86.0,1.1,10.0,96.0,61.3,49.8
2016,3,12,7,45,64.5,109.0,1.2,10.5,127.0,76.66,63.7
2016,3,12,8,0,82.0,132.0,1.3,11.0,158.0,91.77,77.08
2016,3,12,8,15,99.0,151.5,1.35,11.0,188.5,102.66,86.61
2016,3,12,8,30,116.0,171.0,1.4,11.0,219.0,114.72,97.01
2016,3,12,8,45,58.0,145.0,1.45,11.5,169.0,103.27,86.47
2016,3,12,9,0,0.0,119.0,1.5,12.0,119.0,89.13,73.67
2016,3,12,9,15,0.0,142.5,1.55,12.0,142.5,105.41,87.72
2016,3,12,9,30,0.0,166.0,1.6,12.0,166.0,121.37,101.32
2016,3,12,9,45,43.0,225.5,1.65,12.5,253.0,151.76,126.97
2016,3,12,10,0,86.0,285.0,1.7,13.0,340.0,184.05,153.79
2016,3,12,10,15,47.0,249.5,1.7,13.0,280.0,165.92,138.05
2016,3,12,10,30,8.0,214.0,1.7,13.0,220.0,155.27,123.0
2016,3,12,10,45,9.5,224.5,1.75,13.5,231.5,164.53,129.9
2016,3,12,11,0,11.0,235.0,1.8,14.0,243.0,174.09,137.09
2016,3,12,11,15,5.5,192.5,1.8,14.0,196.5,145.62,114.24
2016,3,12,11,30,0.0,150.0,1.8,14.0,150.0,114.33,89.02
2016,3,12,11,45,13.5,225.5,1.85,14.0,236.0,174.81,137.71
2016,3,12,12,0,27.0,301.0,1.9,14.0,322.0,236.69,186.75
2016,3,12,12,15,23.5,292.5,1.9,14.0,311.5,233.32,184.1
2016,3,12,12,30,20.0,284.0,1.9,14.0,301.0,228.53,180.51
2016,3,12,12,45,44.5,316.0,1.95,14.0,350.5,276.72,218.96
2016,3,12,13,0,69.0,348.0,2.0,14.0,400.0,325.66,257.65
2016,3,12,13,15,72.5,342.5,2.0,14.0,396.5,332.72,263.5
2016,3,12,13,30,76.0,337.0,2.0,14.0,393.0,339.77,269.56
2016,3,12,13,45,67.0,320.5,2.0,14.0,369.0,327.24,260.2
2016,3,12,14,0,58.0,304.0,2.0,14.0,345.0,313.13,249.59
2016,3,12,14,15,67.0,295.5,1.95,14.0,340.5,320.27,256.06
2016,3,12,14,30,76.0,287.0,1.9,14.0,336.0,327.81,262.82
2016,3,12,14,45,38.0,217.5,1.9,14.0,242.0,230.27,185.13
2016,3,12,15,0,0.0,148.0,1.9,14.0,148.0,119.05,93.93
2016,3,12,15,15,0.0,128.0,1.85,14.0,128.0,102.25,80.45
2016,3,12,15,30,0.0,108.0,1.8,14.0,108.0,85.27,66.53
2016,3,12,15,45,0.0,57.0,1.75,14.0,57.0,43.68,31.63
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,4.56,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,3.8,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.04,0.0
2016,3,12,16,45,0.0,3.5,1.6,13.0,3.5,2.65,0.0
2016,3,12,17,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,3,12,17,15,0.0,2.0,1.55,12.5,2.0,1.51,0.0
2016,3,12,17,30,0.0,1.0,1.5,12.0,1.0,0.76,0.0
2016,3,12,17,45,0.0,0.5,1.5,12.0,0.5,0.38,0.0
2016,3,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.0,1.3,13.0,1.0,0.0,0.0
2016,3,13,6,30,0.0,2.0,1.3,13.0,2.0,1.57,0.0
2016,3,13,6,45,0.0,11.0,1.35,13.5,11.0,8.35,0.27
2016,3,13,7,0,0.0,20.0,1.4,14.0,20.0,15.22,7.54
2016,3,13,7,15,0.0,32.5,1.4,14.0,32.5,24.8,16.36
2016,3,13,7,30,0.0,45.0,1.4,14.0,45.0,34.41,25.17
2016,3,13,7,45,0.0,58.5,1.45,14.0,58.5,44.8,34.57
2016,3,13,8,0,0.0,72.0,1.5,14.0,72.0,54.78,43.48
2016,3,13,8,15,0.0,86.0,1.5,14.0,86.0,65.03,52.5
2016,3,13,8,30,0.0,100.0,1.5,14.0,100.0,75.2,61.32
2016,3,13,8,45,0.0,88.5,1.55,14.5,88.5,67.64,54.36
2016,3,13,9,0,0.0,77.0,1.6,15.0,77.0,59.16,46.66
2016,3,13,9,15,0.0,93.5,1.6,15.0,93.5,71.71,57.49
2016,3,13,9,30,0.0,110.0,1.6,15.0,110.0,83.64,67.66
2016,3,13,9,45,0.0,111.0,1.6,15.0,111.0,84.55,68.25
2016,3,13,10,0,0.0,112.0,1.6,15.0,112.0,85.41,68.84
2016,3,13,10,15,3.5,159.5,1.6,15.0,162.0,118.55,97.08
2016,3,13,10,30,7.0,207.0,1.6,15.0,212.0,150.91,118.61
2016,3,13,10,45,11.5,231.5,1.65,15.0,240.0,169.51,133.01
2016,3,13,11,0,16.0,256.0,1.7,15.0,268.0,189.08,148.23
2016,3,13,11,15,23.5,280.5,1.7,15.0,298.0,210.4,164.75
2016,3,13,11,30,31.0,305.0,1.7,15.0,328.0,228.2,178.57
2016,3,13,11,45,31.0,309.0,1.7,15.0,333.0,237.62,186.12
2016,3,13,12,0,31.0,313.0,1.7,15.0,338.0,247.09,193.74
2016,3,13,12,15,15.5,212.5,1.7,15.0,225.0,170.0,133.09
2016,3,13,12,30,0.0,112.0,1.7,15.0,112.0,86.56,65.89
2016,3,13,12,45,4.5,170.0,1.75,15.0,173.5,134.2,104.87
2016,3,13,13,0,9.0,228.0,1.8,15.0,235.0,183.47,144.52
2016,3,13,13,15,4.5,191.0,1.75,15.0,194.5,152.39,119.51
2016,3,13,13,30,0.0,154.0,1.7,15.0,154.0,120.29,93.62
2016,3,13,13,45,0.0,95.5,1.65,15.0,95.5,73.79,55.72
2016,3,13,14,0,0.0,37.0,1.6,15.0,37.0,28.43,18.19
2016,3,13,14,15,0.0,99.0,1.55,15.0,99.0,76.54,58.3
2016,3,13,14,30,0.0,161.0,1.5,15.0,161.0,128.38,100.96
2016,3,13,14,45,14.0,193.0,1.5,15.0,201.0,170.3,135.71
2016,3,13,15,0,28.0,225.0,1.5,15.0,241.0,234.99,188.47
2016,3,13,15,15,16.0,196.0,1.45,14.5,205.0,180.87,145.03
2016,3,13,15,30,4.0,167.0,1.4,14.0,169.0,144.51,115.61
2016,3,13,15,45,2.0,131.0,1.4,14.0,132.0,109.87,87.27
2016,3,13,16,0,0.0,95.0,1.4,14.0,95.0,75.32,58.51
2016,3,13,16,15,0.0,82.5,1.35,14.0,82.5,64.85,49.85
2016,3,13,16,30,0.0,70.0,1.3,14.0,70.0,54.28,40.96
2016,3,13,16,45,0.0,57.5,1.3,14.0,57.5,44.05,32.24
2016,3,13,17,0,0.0,45.0,1.3,14.0,45.0,34.41,23.9
2016,3,13,17,15,0.0,33.5,1.25,14.0,33.5,25.56,16.14
2016,3,13,17,30,0.0,22.0,1.2,14.0,22.0,16.75,8.36
2016,3,13,17,45,0.0,13.0,1.2,14.0,13.0,9.87,1.81
2016,3,13,18,0,0.0,4.0,1.2,14.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,1.15,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
