Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,94.0,13.5,1.05,9.5,20.5,10.62,0.0
2016,3,24,6,30,188.0,27.0,1.1,10.0,41.0,20.57,9.98
2016,3,24,6,45,301.0,40.5,1.15,11.0,85.0,32.81,23.16
2016,3,24,7,0,414.0,54.0,1.2,12.0,129.0,43.65,33.34
2016,3,24,7,15,487.0,63.5,1.2,12.5,179.5,50.91,40.12
2016,3,24,7,30,560.0,73.0,1.2,13.0,230.0,58.13,46.64
2016,3,24,7,45,604.5,80.5,1.25,13.5,281.5,63.43,51.26
2016,3,24,8,0,649.0,88.0,1.3,14.0,333.0,68.65,55.66
2016,3,24,8,15,684.0,93.5,1.25,14.5,384.0,72.22,58.52
2016,3,24,8,30,719.0,99.0,1.2,15.0,435.0,75.73,61.28
2016,3,24,8,45,738.5,105.0,1.2,15.5,481.5,79.15,63.93
2016,3,24,9,0,758.0,111.0,1.2,16.0,528.0,82.43,66.43
2016,3,24,9,15,777.0,115.0,1.15,16.0,572.0,91.42,73.96
2016,3,24,9,30,796.0,119.0,1.1,16.0,616.0,93.4,75.43
2016,3,24,9,45,790.0,132.0,1.1,16.5,649.5,100.34,81.0
2016,3,24,10,0,784.0,145.0,1.1,17.0,683.0,98.3,78.92
2016,3,24,10,15,795.5,147.0,1.1,17.0,714.0,114.71,92.64
2016,3,24,10,30,807.0,149.0,1.1,17.0,745.0,171.38,104.23
2016,3,24,10,45,818.0,149.0,1.15,17.5,769.5,228.12,142.2
2016,3,24,11,0,829.0,149.0,1.2,18.0,794.0,285.93,188.45
2016,3,24,11,15,834.5,150.0,1.2,18.0,810.5,343.68,238.01
2016,3,24,11,30,840.0,151.0,1.2,18.0,827.0,401.37,287.97
2016,3,24,11,45,849.5,147.5,1.2,18.5,836.5,457.12,335.06
2016,3,24,12,0,859.0,144.0,1.2,19.0,846.0,512.52,380.57
2016,3,24,12,15,859.5,144.0,1.2,19.0,846.5,565.41,423.59
2016,3,24,12,30,860.0,144.0,1.2,19.0,847.0,616.63,464.08
2016,3,24,12,45,878.0,133.0,1.25,19.0,844.0,662.01,500.08
2016,3,24,13,0,896.0,122.0,1.3,19.0,841.0,710.93,537.74
2016,3,24,13,15,892.0,121.5,1.3,19.0,824.5,751.84,568.3
2016,3,24,13,30,888.0,121.0,1.3,19.0,808.0,789.8,596.26
2016,3,24,13,45,884.0,118.0,1.35,19.0,784.5,822.33,619.2
2016,3,24,14,0,880.0,115.0,1.4,19.0,761.0,851.48,639.97
2016,3,24,14,15,870.0,113.0,1.4,18.5,729.0,883.39,663.3
2016,3,24,14,30,860.0,111.0,1.4,18.0,697.0,901.7,677.64
2016,3,24,14,45,849.5,107.5,1.45,18.0,659.5,913.94,687.7
2016,3,24,15,0,839.0,104.0,1.5,18.0,622.0,922.15,695.33
2016,3,24,15,15,821.0,101.0,1.5,17.5,578.0,919.89,696.8
2016,3,24,15,30,803.0,98.0,1.5,17.0,534.0,913.53,695.77
2016,3,24,15,45,763.5,99.0,1.5,17.0,483.5,887.1,679.89
2016,3,24,16,0,724.0,100.0,1.5,17.0,433.0,864.55,666.75
2016,3,24,16,15,688.5,94.5,1.5,16.5,381.5,827.54,644.41
2016,3,24,16,30,653.0,89.0,1.5,16.0,330.0,787.4,619.21
2016,3,24,16,45,596.0,83.0,1.5,15.5,276.5,723.21,575.43
2016,3,24,17,0,539.0,77.0,1.5,15.0,223.0,656.87,528.02
2016,3,24,17,15,464.5,66.0,1.45,14.5,172.5,567.13,459.6
2016,3,24,17,30,390.0,55.0,1.4,14.0,122.0,477.43,387.38
2016,3,24,17,45,283.5,40.0,1.4,13.5,79.5,355.74,284.74
2016,3,24,18,0,177.0,25.0,1.4,13.0,37.0,231.68,135.41
2016,3,24,18,15,88.5,12.5,1.35,12.5,18.5,83.47,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,12.0,1.1,9.5,12.0,9.44,0.0
2016,3,25,6,30,0.0,24.0,1.1,10.0,24.0,18.26,8.81
2016,3,25,6,45,9.0,44.5,1.1,10.5,46.5,33.06,23.53
2016,3,25,7,0,18.0,65.0,1.1,11.0,69.0,47.34,36.83
2016,3,25,7,15,28.0,87.0,1.1,11.5,94.5,62.33,50.53
2016,3,25,7,30,38.0,109.0,1.1,12.0,120.0,77.06,63.72
2016,3,25,7,45,46.0,130.5,1.15,12.5,146.0,91.23,76.11
2016,3,25,8,0,54.0,152.0,1.2,13.0,172.0,105.14,88.02
2016,3,25,8,15,78.0,177.5,1.2,13.5,211.5,121.21,101.56
2016,3,25,8,30,102.0,203.0,1.2,14.0,251.0,136.95,114.59
2016,3,25,8,45,450.0,154.0,1.3,14.5,399.0,103.1,84.85
2016,3,25,9,0,798.0,105.0,1.4,15.0,547.0,86.08,69.8
2016,3,25,9,15,815.0,108.0,1.4,15.5,590.0,87.58,70.78
2016,3,25,9,30,832.0,111.0,1.4,16.0,633.0,89.04,71.7
2016,3,25,9,45,847.0,112.0,1.4,16.5,671.0,89.15,71.48
2016,3,25,10,0,862.0,113.0,1.4,17.0,709.0,89.3,71.3
2016,3,25,10,15,871.5,115.0,1.35,17.0,740.0,101.65,68.88
2016,3,25,10,30,881.0,117.0,1.3,17.0,771.0,170.31,100.04
2016,3,25,10,45,887.5,118.0,1.3,17.5,794.5,229.72,140.55
2016,3,25,11,0,894.0,119.0,1.3,18.0,818.0,289.45,189.02
2016,3,25,11,15,898.0,119.5,1.25,18.0,833.5,348.25,239.98
2016,3,25,11,30,902.0,120.0,1.2,18.0,849.0,406.6,290.88
2016,3,25,11,45,905.0,120.0,1.2,18.0,857.0,463.55,340.02
2016,3,25,12,0,908.0,120.0,1.2,18.0,865.0,519.46,387.04
2016,3,25,12,15,907.5,119.5,1.2,18.0,864.5,571.92,430.14
2016,3,25,12,30,907.0,119.0,1.2,18.0,864.0,622.49,470.5
2016,3,25,12,45,914.0,114.0,1.2,18.5,857.5,671.92,507.97
2016,3,25,13,0,921.0,109.0,1.2,19.0,851.0,719.42,542.95
2016,3,25,13,15,916.5,108.0,1.2,19.0,834.0,760.14,573.26
2016,3,25,13,30,912.0,107.0,1.2,19.0,817.0,797.76,600.26
2016,3,25,13,45,909.0,104.0,1.25,19.0,793.0,831.39,623.85
2016,3,25,14,0,906.0,101.0,1.3,19.0,769.0,861.64,645.25
2016,3,25,14,15,896.5,99.5,1.3,18.5,737.0,884.37,662.32
2016,3,25,14,30,887.0,98.0,1.3,18.0,705.0,903.26,677.1
2016,3,25,14,45,876.0,95.0,1.35,18.0,667.0,915.28,686.99
2016,3,25,15,0,865.0,92.0,1.4,18.0,629.0,923.32,694.52
2016,3,25,15,15,848.0,89.5,1.45,17.5,585.0,933.75,705.21
2016,3,25,15,30,831.0,87.0,1.5,17.0,541.0,929.02,705.89
2016,3,25,15,45,807.5,84.0,1.55,17.0,492.5,913.44,698.17
2016,3,25,16,0,784.0,81.0,1.6,17.0,444.0,894.0,687.83
2016,3,25,16,15,752.0,77.0,1.6,16.5,392.0,861.41,668.79
2016,3,25,16,30,720.0,73.0,1.6,16.0,340.0,825.47,646.85
2016,3,25,16,45,664.5,69.0,1.6,15.5,286.0,771.59,610.98
2016,3,25,17,0,609.0,65.0,1.6,15.0,232.0,709.37,567.17
2016,3,25,17,15,536.0,57.0,1.55,14.0,180.5,624.03,503.8
2016,3,25,17,30,463.0,49.0,1.5,13.0,129.0,538.78,436.35
2016,3,25,17,45,326.5,37.5,1.5,12.5,84.0,394.08,316.39
2016,3,25,18,0,190.0,26.0,1.5,12.0,39.0,246.55,154.76
2016,3,25,18,15,95.0,13.0,1.45,11.5,19.5,89.4,0.0
2016,3,25,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,6,15,160.0,13.0,0.9,10.5,27.0,10.23,0.0
2016,3,26,6,30,320.0,26.0,0.9,11.0,54.0,21.44,11.77
2016,3,26,6,45,430.5,35.5,0.9,11.5,101.0,29.37,20.28
2016,3,26,7,0,541.0,45.0,0.9,12.0,148.0,37.41,27.9
2016,3,26,7,15,605.0,51.0,0.95,12.5,200.0,42.43,32.6
2016,3,26,7,30,669.0,57.0,1.0,13.0,252.0,51.4,40.65
2016,3,26,7,45,712.0,61.5,1.1,14.0,305.0,55.37,43.99
2016,3,26,8,0,755.0,66.0,1.2,15.0,358.0,59.35,47.22
2016,3,26,8,15,783.5,69.5,1.15,15.0,409.0,62.31,49.68
2016,3,26,8,30,812.0,73.0,1.1,15.0,460.0,65.23,52.07
2016,3,26,8,45,832.0,76.0,1.1,15.5,507.5,75.0,60.28
2016,3,26,9,0,852.0,79.0,1.1,16.0,555.0,77.85,62.42
2016,3,26,9,15,867.0,81.0,1.1,16.5,598.5,79.82,63.81
2016,3,26,9,30,882.0,83.0,1.1,17.0,642.0,81.68,65.09
2016,3,26,9,45,891.5,86.0,1.1,17.5,679.0,83.87,66.67
2016,3,26,10,0,901.0,89.0,1.1,18.0,716.0,85.93,68.13
2016,3,26,10,15,909.5,90.5,1.1,18.0,746.5,102.19,66.28
2016,3,26,10,30,918.0,92.0,1.1,18.0,777.0,163.12,91.73
2016,3,26,10,45,919.0,95.5,1.1,18.5,799.5,224.8,134.67
2016,3,26,11,0,920.0,99.0,1.1,19.0,822.0,286.22,184.87
2016,3,26,11,15,923.5,99.5,1.05,19.0,837.5,345.89,236.5
2016,3,26,11,30,927.0,100.0,1.0,19.0,853.0,405.01,287.86
2016,3,26,11,45,928.0,100.5,1.0,19.0,860.5,462.34,337.1
2016,3,26,12,0,929.0,101.0,1.0,19.0,868.0,518.37,383.96
2016,3,26,12,15,928.5,101.0,1.0,19.0,867.0,571.72,427.37
2016,3,26,12,30,928.0,101.0,1.0,19.0,866.0,623.15,467.99
2016,3,26,12,45,922.0,102.5,1.05,19.5,856.0,670.28,503.87
2016,3,26,13,0,916.0,104.0,1.1,20.0,846.0,714.64,536.77
2016,3,26,13,15,911.0,103.0,1.1,20.0,828.5,754.54,566.33
2016,3,26,13,30,906.0,102.0,1.1,20.0,811.0,791.3,592.33
2016,3,26,13,45,896.5,102.0,1.1,20.0,785.5,822.2,613.3
2016,3,26,14,0,887.0,102.0,1.1,20.0,760.0,849.48,631.93
2016,3,26,14,15,877.5,100.5,1.1,19.5,728.0,871.55,648.44
2016,3,26,14,30,868.0,99.0,1.1,19.0,696.0,889.84,662.67
2016,3,26,14,45,845.5,100.5,1.1,19.0,656.0,906.87,675.04
2016,3,26,15,0,823.0,102.0,1.1,19.0,616.0,909.27,677.95
2016,3,26,15,15,805.0,99.5,1.1,18.5,572.5,907.06,679.47
2016,3,26,15,30,787.0,97.0,1.1,18.0,529.0,900.85,678.53
2016,3,26,15,45,754.0,96.0,1.1,18.0,479.5,878.0,665.28
2016,3,26,16,0,721.0,95.0,1.1,18.0,430.0,858.32,654.28
2016,3,26,16,15,548.0,112.0,1.1,17.5,350.0,714.81,557.7
2016,3,26,16,30,375.0,129.0,1.1,17.0,270.0,560.74,448.16
2016,3,26,16,45,332.0,115.5,1.1,16.5,226.0,504.55,408.38
2016,3,26,17,0,289.0,102.0,1.1,16.0,182.0,425.44,348.62
2016,3,26,17,15,247.5,83.0,1.1,15.5,141.5,362.76,298.9
2016,3,26,17,30,206.0,64.0,1.1,15.0,101.0,299.91,246.47
2016,3,26,17,45,136.5,45.0,1.15,14.5,66.0,212.11,170.55
2016,3,26,18,0,67.0,26.0,1.2,14.0,31.0,120.44,76.76
2016,3,26,18,15,33.5,13.0,1.15,13.5,15.5,38.19,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,16.0,1.0,12.0,27.0,12.23,0.0
2016,3,27,6,30,240.0,32.0,1.0,12.0,54.0,24.45,14.55
2016,3,27,6,45,352.5,43.5,1.05,12.5,100.0,35.32,25.47
2016,3,27,7,0,465.0,55.0,1.1,13.0,146.0,44.6,34.19
2016,3,27,7,15,534.0,63.0,1.05,13.0,197.5,50.76,39.98
2016,3,27,7,30,603.0,71.0,1.0,13.0,249.0,56.93,45.59
2016,3,27,7,45,656.5,75.5,0.95,13.5,303.5,60.35,48.5
2016,3,27,8,0,710.0,80.0,0.9,14.0,358.0,63.84,51.37
2016,3,27,8,15,742.0,84.0,0.9,14.5,409.5,72.1,58.36
2016,3,27,8,30,774.0,88.0,0.9,15.0,461.0,75.03,60.59
2016,3,27,8,45,795.5,92.5,0.9,15.5,509.5,78.02,62.87
2016,3,27,9,0,817.0,97.0,0.9,16.0,558.0,80.91,65.03
2016,3,27,9,15,834.5,100.0,0.9,16.0,601.5,82.62,66.3
2016,3,27,9,30,852.0,103.0,0.9,16.0,645.0,84.26,67.52
2016,3,27,9,45,862.0,106.5,0.95,16.5,682.5,85.94,68.66
2016,3,27,10,0,872.0,110.0,1.0,17.0,720.0,96.85,77.64
2016,3,27,10,15,881.5,111.5,1.05,17.0,751.0,116.0,75.9
2016,3,27,10,30,891.0,113.0,1.1,17.0,782.0,175.78,102.49
2016,3,27,10,45,896.0,115.0,1.2,17.0,805.5,235.99,145.23
2016,3,27,11,0,901.0,117.0,1.3,17.0,829.0,296.38,195.36
2016,3,27,11,15,905.5,118.0,1.35,17.0,845.5,355.94,247.45
2016,3,27,11,30,910.0,119.0,1.4,17.0,862.0,415.13,299.53
2016,3,27,11,45,910.0,120.5,1.45,17.0,869.5,472.21,349.26
2016,3,27,12,0,910.0,122.0,1.5,17.0,877.0,527.99,396.71
2016,3,27,12,15,910.5,122.0,1.5,17.0,877.0,581.4,440.76
2016,3,27,12,30,911.0,122.0,1.5,17.0,877.0,633.04,482.16
2016,3,27,12,45,919.5,116.5,1.55,17.0,871.0,683.25,521.82
2016,3,27,13,0,928.0,111.0,1.6,17.0,865.0,731.61,559.28
2016,3,27,13,15,925.0,110.0,1.6,16.5,849.0,773.62,592.08
2016,3,27,13,30,922.0,109.0,1.6,16.0,833.0,812.63,621.46
2016,3,27,13,45,914.5,109.0,1.65,16.0,808.5,845.86,645.15
2016,3,27,14,0,907.0,109.0,1.7,16.0,784.0,875.55,666.53
2016,3,27,14,15,899.0,107.0,1.7,16.0,752.5,899.16,683.33
2016,3,27,14,30,891.0,105.0,1.7,16.0,721.0,918.98,697.72
2016,3,27,14,45,874.0,105.5,1.75,16.0,682.0,940.84,714.34
2016,3,27,15,0,857.0,106.0,1.8,16.0,643.0,947.72,721.0
2016,3,27,15,15,840.0,103.0,1.8,15.5,598.5,946.38,723.2
2016,3,27,15,30,823.0,100.0,1.8,15.0,554.0,940.9,722.83
2016,3,27,15,45,798.5,96.5,1.85,14.5,505.0,923.53,715.05
2016,3,27,16,0,774.0,93.0,1.9,14.0,456.0,902.19,704.49
2016,3,27,16,15,733.0,81.5,1.85,13.5,393.5,851.57,671.83
2016,3,27,16,30,692.0,70.0,1.8,13.0,331.0,797.33,635.89
2016,3,27,16,45,635.5,73.0,1.8,13.0,285.0,751.63,604.21
2016,3,27,17,0,579.0,76.0,1.8,13.0,239.0,697.04,564.2
2016,3,27,17,15,503.0,67.0,1.7,12.5,186.5,607.13,495.32
2016,3,27,17,30,427.0,58.0,1.6,12.0,134.0,516.81,422.51
2016,3,27,17,45,286.5,44.5,1.55,11.5,88.0,366.01,297.44
2016,3,27,18,0,146.0,31.0,1.5,11.0,42.0,222.4,152.57
2016,3,27,18,15,73.0,15.5,1.5,11.0,21.0,73.21,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,152.0,16.5,2.15,9.0,31.0,13.37,0.0
2016,3,28,6,30,304.0,33.0,2.2,9.0,62.0,27.11,17.3
2016,3,28,6,45,424.5,43.0,2.3,9.5,112.0,35.3,25.82
2016,3,28,7,0,545.0,53.0,2.4,10.0,162.0,43.65,33.77
2016,3,28,7,15,611.5,59.5,2.4,10.0,216.0,48.87,38.76
2016,3,28,7,30,678.0,66.0,2.4,10.0,270.0,54.16,43.62
2016,3,28,7,45,726.0,70.5,2.45,10.5,325.5,62.52,51.02
2016,3,28,8,0,774.0,75.0,2.5,11.0,381.0,66.39,54.25
2016,3,28,8,15,802.5,78.5,2.5,11.0,434.0,69.16,56.55
2016,3,28,8,30,831.0,82.0,2.5,11.0,487.0,71.91,58.8
2016,3,28,8,45,852.5,85.0,2.5,11.5,536.0,74.1,60.43
2016,3,28,9,0,874.0,88.0,2.5,12.0,585.0,76.24,61.99
2016,3,28,9,15,889.5,90.0,2.45,12.0,629.0,86.0,70.36
2016,3,28,9,30,905.0,92.0,2.4,12.0,673.0,87.77,71.7
2016,3,28,9,45,915.5,94.5,2.4,12.5,711.0,89.57,72.95
2016,3,28,10,0,926.0,97.0,2.4,13.0,749.0,91.25,74.1
2016,3,28,10,15,934.0,98.5,2.4,13.0,780.5,114.96,73.51
2016,3,28,10,30,942.0,100.0,2.4,13.0,812.0,177.52,103.19
2016,3,28,10,45,946.5,101.5,2.45,13.0,835.5,240.16,149.35
2016,3,28,11,0,951.0,103.0,2.5,13.0,859.0,302.86,203.03
2016,3,28,11,15,954.0,104.0,2.5,13.0,874.5,364.6,258.66
2016,3,28,11,30,957.0,105.0,2.5,13.0,890.0,425.72,314.01
2016,3,28,11,45,957.0,106.0,2.5,13.0,897.5,484.75,366.84
2016,3,28,12,0,957.0,107.0,2.5,13.0,905.0,542.35,417.12
2016,3,28,12,15,956.5,107.0,2.5,13.0,904.0,597.27,463.88
2016,3,28,12,30,956.0,107.0,2.5,13.0,903.0,650.21,507.75
2016,3,28,12,45,935.0,117.0,2.5,13.0,888.5,696.29,545.11
2016,3,28,13,0,914.0,127.0,2.5,13.0,874.0,738.45,578.53
2016,3,28,13,15,909.0,126.0,2.45,13.0,856.0,778.86,609.86
2016,3,28,13,30,904.0,125.0,2.4,13.0,838.0,816.13,637.83
2016,3,28,13,45,623.0,229.5,2.4,13.0,714.0,743.29,582.21
2016,3,28,14,0,342.0,334.0,2.4,13.0,590.0,614.87,484.42
2016,3,28,14,15,606.5,225.5,2.35,13.0,656.0,782.45,614.98
2016,3,28,14,30,871.0,117.0,2.3,13.0,722.0,927.4,719.16
2016,3,28,14,45,858.5,114.0,2.3,13.0,682.5,938.36,726.7
2016,3,28,15,0,846.0,111.0,2.3,13.0,643.0,945.18,732.98
2016,3,28,15,15,827.0,107.5,2.25,12.5,598.0,941.15,732.8
2016,3,28,15,30,808.0,104.0,2.2,12.0,553.0,932.93,729.94
2016,3,28,15,45,783.0,100.0,2.2,12.0,503.5,914.26,719.05
2016,3,28,16,0,758.0,96.0,2.2,12.0,454.0,898.81,710.5
2016,3,28,16,15,723.0,91.0,2.1,11.5,401.0,862.35,687.0
2016,3,28,16,30,688.0,86.0,2.0,11.0,348.0,822.74,660.8
2016,3,28,16,45,641.0,79.0,1.95,11.0,294.5,766.14,620.4
2016,3,28,17,0,594.0,72.0,1.9,11.0,241.0,707.46,576.85
2016,3,28,17,15,519.5,63.5,1.8,10.5,188.5,619.5,509.15
2016,3,28,17,30,445.0,55.0,1.7,10.0,136.0,531.41,437.72
2016,3,28,17,45,330.0,42.0,1.6,9.5,91.0,403.46,329.97
2016,3,28,18,0,215.0,29.0,1.5,9.0,46.0,279.32,200.15
2016,3,28,18,15,107.5,14.5,1.45,9.0,23.0,101.4,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,130.5,18.5,0.8,9.0,31.5,14.12,0.0
2016,3,29,6,30,261.0,37.0,0.8,9.0,63.0,28.17,18.52
2016,3,29,6,45,373.5,48.5,0.85,9.5,111.0,39.38,29.57
2016,3,29,7,0,486.0,60.0,0.9,10.0,159.0,48.6,38.3
2016,3,29,7,15,553.5,67.5,0.85,10.5,212.0,54.28,43.6
2016,3,29,7,30,621.0,75.0,0.8,11.0,265.0,60.0,48.72
2016,3,29,7,45,680.5,77.5,0.8,11.5,321.0,62.03,50.37
2016,3,29,8,0,740.0,80.0,0.8,12.0,377.0,69.53,56.81
2016,3,29,8,15,770.5,84.0,0.75,12.5,429.0,72.52,59.15
2016,3,29,8,30,801.0,88.0,0.7,13.0,481.0,75.47,61.41
2016,3,29,8,45,828.5,89.0,0.65,13.5,531.0,76.24,61.75
2016,3,29,9,0,856.0,90.0,0.6,14.0,581.0,77.07,62.15
2016,3,29,9,15,872.0,92.5,0.55,14.0,625.0,87.07,70.61
2016,3,29,9,30,888.0,95.0,0.5,14.0,669.0,89.08,72.11
2016,3,29,9,45,901.5,96.5,0.5,14.5,707.5,90.31,72.85
2016,3,29,10,0,915.0,98.0,0.5,15.0,746.0,91.46,73.52
2016,3,29,10,15,924.0,99.5,0.5,15.0,777.5,118.44,73.78
2016,3,29,10,30,933.0,101.0,0.5,15.0,809.0,180.5,103.81
2016,3,29,10,45,939.0,102.0,0.5,15.5,833.0,242.54,148.52
2016,3,29,11,0,945.0,103.0,0.5,16.0,857.0,304.8,199.82
2016,3,29,11,15,949.0,103.5,0.5,16.0,873.0,366.1,252.86
2016,3,29,11,30,953.0,104.0,0.5,16.0,889.0,426.88,305.35
2016,3,29,11,45,954.0,104.5,0.55,16.0,896.5,485.65,355.59
2016,3,29,12,0,955.0,105.0,0.6,16.0,904.0,543.08,403.42
2016,3,29,12,15,954.5,105.0,0.6,16.0,903.0,597.77,447.31
2016,3,29,12,30,954.0,105.0,0.6,16.0,902.0,650.47,488.31
2016,3,29,12,45,951.0,105.0,0.65,16.0,892.5,699.39,526.06
2016,3,29,13,0,948.0,105.0,0.7,16.0,883.0,745.66,561.08
2016,3,29,13,15,943.5,104.0,0.7,16.0,865.0,787.11,591.34
2016,3,29,13,30,939.0,103.0,0.7,16.0,847.0,825.37,617.52
2016,3,29,13,45,930.0,103.0,0.75,16.0,821.0,857.65,640.0
2016,3,29,14,0,921.0,103.0,0.8,16.0,795.0,886.24,660.18
2016,3,29,14,15,911.5,101.5,0.8,15.5,762.0,909.09,677.08
2016,3,29,14,30,902.0,100.0,0.8,15.0,729.0,928.05,691.66
2016,3,29,14,45,885.0,99.5,0.85,15.0,689.0,937.31,699.85
2016,3,29,15,0,868.0,99.0,0.9,15.0,649.0,954.09,713.31
2016,3,29,15,15,850.5,96.5,0.9,15.0,604.0,952.67,713.95
2016,3,29,15,30,833.0,94.0,0.9,15.0,559.0,947.14,712.29
2016,3,29,15,45,807.5,91.0,0.9,15.0,509.0,929.19,702.58
2016,3,29,16,0,782.0,88.0,0.9,15.0,459.0,907.32,690.36
2016,3,29,16,15,749.5,83.5,0.9,14.5,406.5,873.08,670.83
2016,3,29,16,30,717.0,79.0,0.9,14.0,354.0,842.77,653.52
2016,3,29,16,45,672.0,73.0,0.95,13.5,300.5,789.09,619.59
2016,3,29,17,0,627.0,67.0,1.0,13.0,247.0,733.34,582.41
2016,3,29,17,15,557.0,59.0,1.0,12.0,194.0,649.81,522.37
2016,3,29,17,30,487.0,51.0,1.0,11.0,141.0,566.26,458.23
2016,3,29,17,45,375.5,39.5,1.05,10.5,95.5,442.25,357.05
2016,3,29,18,0,264.0,28.0,1.1,10.0,50.0,323.92,235.55
2016,3,29,18,15,132.0,14.0,1.1,9.5,25.0,121.67,0.0
2016,3,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,147.0,18.0,0.65,8.5,33.5,13.81,0.0
2016,3,30,6,30,294.0,36.0,0.6,9.0,67.0,29.41,19.83
2016,3,30,6,45,391.0,47.5,0.6,9.5,114.5,38.59,28.95
2016,3,30,7,0,488.0,59.0,0.6,10.0,162.0,47.74,37.59
2016,3,30,7,15,553.5,67.0,0.6,10.5,214.5,53.82,43.22
2016,3,30,7,30,619.0,75.0,0.6,11.0,267.0,59.9,48.64
2016,3,30,7,45,665.5,80.0,0.65,11.5,320.5,63.51,51.69
2016,3,30,8,0,712.0,85.0,0.7,12.0,374.0,67.15,54.68
2016,3,30,8,15,742.5,89.5,0.7,12.5,426.0,70.14,57.03
2016,3,30,8,30,773.0,94.0,0.7,13.0,478.0,79.06,64.54
2016,3,30,8,45,796.5,97.5,0.7,13.5,526.0,81.25,66.1
2016,3,30,9,0,820.0,101.0,0.7,14.0,574.0,83.4,67.61
2016,3,30,9,15,836.5,103.5,0.75,14.0,617.5,84.65,68.5
2016,3,30,9,30,853.0,106.0,0.8,14.0,661.0,85.86,69.36
2016,3,30,9,45,866.5,107.5,0.85,14.5,699.0,86.33,69.47
2016,3,30,10,0,880.0,109.0,0.9,15.0,737.0,96.42,77.81
2016,3,30,10,15,889.0,111.0,0.9,15.0,767.5,126.12,79.04
2016,3,30,10,30,898.0,113.0,0.9,15.0,798.0,186.53,109.73
2016,3,30,10,45,904.5,113.5,0.95,15.5,821.5,246.45,153.73
2016,3,30,11,0,911.0,114.0,1.0,16.0,845.0,306.65,204.01
2016,3,30,11,15,914.5,115.0,1.0,16.0,860.5,366.31,256.21
2016,3,30,11,30,918.0,116.0,1.0,16.0,876.0,425.46,307.9
2016,3,30,11,45,919.5,116.5,1.05,16.0,883.5,482.68,357.33
2016,3,30,12,0,921.0,117.0,1.1,16.0,891.0,538.7,404.51
2016,3,30,12,15,920.5,117.0,1.1,16.0,890.0,591.84,447.84
2016,3,30,12,30,920.0,117.0,1.1,16.0,889.0,643.07,488.41
2016,3,30,12,45,920.0,115.0,1.1,16.5,880.0,690.88,524.41
2016,3,30,13,0,920.0,113.0,1.1,17.0,871.0,736.28,557.62
2016,3,30,13,15,915.5,112.5,1.1,16.5,853.5,777.12,588.92
2016,3,30,13,30,911.0,112.0,1.1,16.0,836.0,814.88,616.61
2016,3,30,13,45,904.0,110.5,1.15,16.0,811.0,846.47,638.91
2016,3,30,14,0,897.0,109.0,1.2,16.0,786.0,874.49,658.94
2016,3,30,14,15,887.5,107.5,1.2,16.0,753.5,896.7,674.49
2016,3,30,14,30,878.0,106.0,1.2,16.0,721.0,915.08,687.68
2016,3,30,14,45,864.5,104.0,1.25,16.0,682.0,936.9,704.14
2016,3,30,15,0,851.0,102.0,1.3,16.0,643.0,943.62,710.73
2016,3,30,15,15,833.5,99.0,1.3,15.5,598.5,941.27,712.2
2016,3,30,15,30,816.0,96.0,1.3,15.0,554.0,934.85,711.21
2016,3,30,15,45,792.0,92.5,1.35,15.0,505.0,917.52,702.46
2016,3,30,16,0,768.0,89.0,1.4,15.0,456.0,896.33,691.1
2016,3,30,16,15,735.5,84.5,1.4,14.5,404.0,861.96,670.94
2016,3,30,16,30,703.0,80.0,1.4,14.0,352.0,831.69,653.18
2016,3,30,16,45,656.5,74.0,1.45,13.5,298.5,776.53,617.21
2016,3,30,17,0,610.0,68.0,1.5,13.0,245.0,719.39,578.03
2016,3,30,17,15,540.5,60.0,1.45,12.5,193.0,636.41,515.95
2016,3,30,17,30,471.0,52.0,1.4,12.0,141.0,553.45,450.29
2016,3,30,17,45,358.0,40.5,1.35,11.5,95.5,428.2,347.1
2016,3,30,18,0,245.0,29.0,1.3,11.0,50.0,308.56,228.83
2016,3,30,18,15,122.5,14.5,1.25,10.5,25.0,114.24,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,11.5,0.6,10.0,11.5,8.74,0.0
2016,3,31,6,30,0.0,23.0,0.6,10.0,23.0,17.53,9.62
2016,3,31,6,45,0.0,39.0,0.6,10.5,39.0,29.82,21.09
2016,3,31,7,0,0.0,55.0,0.6,11.0,55.0,41.61,31.98
2016,3,31,7,15,0.0,72.5,0.6,11.0,72.5,54.32,43.6
2016,3,31,7,30,0.0,90.0,0.6,11.0,90.0,66.91,54.92
2016,3,31,7,45,0.0,108.0,0.6,11.5,108.0,79.72,66.1
2016,3,31,8,0,0.0,126.0,0.6,12.0,126.0,92.41,76.96
2016,3,31,8,15,6.0,151.0,0.6,12.5,154.0,109.54,91.48
2016,3,31,8,30,12.0,176.0,0.6,13.0,182.0,126.42,105.52
2016,3,31,8,45,62.0,219.0,0.6,13.5,254.5,147.16,122.62
2016,3,31,9,0,112.0,262.0,0.6,14.0,327.0,171.64,142.56
2016,3,31,9,15,487.5,182.5,0.6,14.5,497.5,116.7,95.48
2016,3,31,9,30,863.0,103.0,0.6,15.0,668.0,84.17,67.51
2016,3,31,9,45,879.5,103.0,0.65,15.5,706.5,93.32,75.11
2016,3,31,10,0,896.0,103.0,0.7,16.0,745.0,93.6,75.03
2016,3,31,10,15,904.5,104.5,0.7,16.0,776.0,126.84,77.29
2016,3,31,10,30,913.0,106.0,0.7,16.0,807.0,187.69,109.01
2016,3,31,10,45,921.5,105.5,0.75,16.5,831.0,248.11,153.53
2016,3,31,11,0,930.0,105.0,0.8,17.0,855.0,308.98,204.21
2016,3,31,11,15,933.5,105.5,0.8,17.0,870.5,369.17,256.61
2016,3,31,11,30,937.0,106.0,0.8,17.0,886.0,428.81,308.34
2016,3,31,11,45,940.5,105.5,0.85,17.5,894.0,486.94,357.4
2016,3,31,12,0,944.0,105.0,0.9,18.0,902.0,543.98,404.1
2016,3,31,12,15,944.0,105.0,0.95,18.0,901.0,598.2,448.04
2016,3,31,12,30,944.0,105.0,1.0,18.0,900.0,650.52,489.33
2016,3,31,12,45,945.5,102.0,1.05,18.0,891.5,699.14,526.99
2016,3,31,13,0,947.0,99.0,1.1,18.0,883.0,745.34,562.12
2016,3,31,13,15,943.0,98.5,1.15,17.5,865.5,787.18,594.59
2016,3,31,13,30,939.0,98.0,1.2,17.0,848.0,825.9,622.86
2016,3,31,13,45,932.5,97.0,1.25,17.0,822.5,858.85,645.98
2016,3,31,14,0,926.0,96.0,1.3,17.0,797.0,888.22,666.81
2016,3,31,14,15,917.5,94.5,1.35,16.5,765.0,911.64,685.11
2016,3,31,14,30,909.0,93.0,1.4,16.0,733.0,931.2,701.12
2016,3,31,14,45,897.0,91.0,1.45,16.0,694.0,943.09,710.98
2016,3,31,15,0,885.0,89.0,1.5,16.0,655.0,950.96,718.45
2016,3,31,15,15,869.0,86.5,1.5,15.5,610.5,950.43,721.16
2016,3,31,15,30,853.0,84.0,1.5,15.0,566.0,945.94,721.47
2016,3,31,15,45,830.5,81.5,1.55,15.0,517.0,943.07,722.45
2016,3,31,16,0,808.0,79.0,1.6,15.0,468.0,924.63,712.82
2016,3,31,16,15,778.5,75.5,1.55,14.5,416.0,894.37,694.98
2016,3,31,16,30,749.0,72.0,1.5,14.0,364.0,860.75,674.41
2016,3,31,16,45,703.0,67.5,1.5,13.5,309.5,806.75,639.08
2016,3,31,17,0,657.0,63.0,1.5,13.0,255.0,758.26,606.14
2016,3,31,17,15,591.5,56.0,1.4,12.5,202.5,679.65,547.52
2016,3,31,17,30,526.0,49.0,1.3,12.0,150.0,600.95,485.47
2016,3,31,17,45,415.5,39.0,1.25,11.5,103.0,478.52,385.64
2016,3,31,18,0,305.0,29.0,1.2,11.0,56.0,361.19,270.64
2016,3,31,18,15,152.5,14.5,1.15,10.5,28.0,139.6,0.0
2016,3,31,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,0.9,10.0,38.5,14.89,3.77
2016,4,1,6,30,339.0,37.0,0.9,10.0,77.0,30.31,20.82
2016,4,1,6,45,434.0,47.5,0.9,10.5,125.5,38.74,29.06
2016,4,1,7,0,529.0,58.0,0.9,11.0,174.0,47.19,36.99
2016,4,1,7,15,589.0,65.5,0.9,11.5,227.0,52.96,42.28
2016,4,1,7,30,649.0,73.0,0.9,12.0,280.0,58.71,47.37
2016,4,1,7,45,332.5,111.5,0.9,12.5,218.5,77.91,64.26
2016,4,1,8,0,16.0,150.0,0.9,13.0,157.0,107.92,90.26
2016,4,1,8,15,406.0,119.5,0.9,13.0,324.0,82.67,67.82
2016,4,1,8,30,796.0,89.0,0.9,13.0,491.0,75.88,61.69
2016,4,1,8,45,819.0,91.0,0.9,13.5,539.5,77.19,62.53
2016,4,1,9,0,842.0,93.0,0.9,14.0,588.0,78.5,63.35
2016,4,1,9,15,857.5,95.5,0.9,14.5,631.0,79.92,64.26
2016,4,1,9,30,873.0,98.0,0.9,15.0,674.0,90.39,72.96
2016,4,1,9,45,885.0,99.5,0.9,15.5,711.0,91.49,73.55
2016,4,1,10,0,897.0,101.0,0.9,16.0,748.0,92.49,74.1
2016,4,1,10,15,905.5,102.5,0.85,16.0,778.5,129.12,77.59
2016,4,1,10,30,914.0,104.0,0.8,16.0,809.0,189.96,110.4
2016,4,1,10,45,920.0,104.5,0.8,16.5,832.5,250.48,155.6
2016,4,1,11,0,926.0,105.0,0.8,17.0,856.0,311.2,206.36
2016,4,1,11,15,929.5,105.5,0.75,17.0,871.5,371.1,258.37
2016,4,1,11,30,933.0,106.0,0.7,17.0,887.0,430.44,309.48
2016,4,1,11,45,935.0,106.0,0.7,17.5,894.0,488.0,357.59
2016,4,1,12,0,937.0,106.0,0.7,18.0,901.0,544.33,403.1
2016,4,1,12,15,937.0,106.0,0.7,18.0,900.0,598.14,445.93
2016,4,1,12,30,937.0,106.0,0.7,18.0,899.0,650.05,486.0
2016,4,1,12,45,936.5,104.5,0.7,18.0,890.0,698.26,522.33
2016,4,1,13,0,936.0,103.0,0.7,18.0,881.0,744.01,555.99
2016,4,1,13,15,932.0,102.5,0.7,18.0,863.5,785.41,585.88
2016,4,1,13,30,928.0,102.0,0.7,18.0,846.0,823.73,611.52
2016,4,1,13,45,922.0,100.5,0.7,18.0,821.0,856.22,633.08
2016,4,1,14,0,916.0,99.0,0.7,18.0,796.0,885.16,652.37
2016,4,1,14,15,907.0,97.5,0.7,18.0,763.5,907.84,667.69
2016,4,1,14,30,898.0,96.0,0.7,18.0,731.0,926.66,680.71
2016,4,1,14,45,886.0,94.0,0.75,18.0,692.0,938.29,690.33
2016,4,1,15,0,874.0,92.0,0.8,18.0,653.0,945.93,697.68
2016,4,1,15,15,858.0,89.5,0.8,17.5,608.5,945.22,700.18
2016,4,1,15,30,842.0,87.0,0.8,17.0,564.0,952.47,708.16
2016,4,1,15,45,819.5,84.0,0.85,17.0,515.5,937.07,701.07
2016,4,1,16,0,797.0,81.0,0.9,17.0,467.0,917.84,691.71
2016,4,1,16,15,767.5,77.0,0.95,16.0,415.0,886.83,676.77
2016,4,1,16,30,738.0,73.0,1.0,15.0,363.0,852.49,658.97
2016,4,1,16,45,694.0,68.0,1.05,14.5,309.0,799.75,626.01
2016,4,1,17,0,650.0,63.0,1.1,14.0,255.0,752.42,595.21
2016,4,1,17,15,586.0,56.0,1.1,13.5,203.0,675.19,539.47
2016,4,1,17,30,522.0,49.0,1.1,13.0,151.0,597.87,480.12
2016,4,1,17,45,414.5,39.0,1.15,12.5,104.0,478.04,383.95
2016,4,1,18,0,307.0,29.0,1.2,12.0,57.0,363.21,274.76
2016,4,1,18,15,153.5,14.5,1.2,11.5,28.5,181.23,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.5,20.0,0.6,9.0,40.0,16.06,5.66
2016,4,2,6,30,329.0,40.0,0.6,9.0,80.0,32.67,23.14
2016,4,2,6,45,405.0,53.0,0.6,9.5,127.0,42.89,32.98
2016,4,2,7,0,481.0,66.0,0.6,10.0,174.0,52.93,42.35
2016,4,2,7,15,280.5,99.0,0.55,10.5,166.0,71.29,58.93
2016,4,2,7,30,80.0,132.0,0.5,11.0,158.0,92.14,77.33
2016,4,2,7,45,89.0,153.5,0.5,12.0,187.0,106.16,89.15
2016,4,2,8,0,98.0,175.0,0.5,13.0,216.0,119.92,100.46
2016,4,2,8,15,412.0,144.0,0.4,13.5,349.5,97.59,80.53
2016,4,2,8,30,726.0,113.0,0.3,14.0,483.0,84.06,68.43
2016,4,2,8,45,736.0,122.5,0.25,15.0,528.5,89.1,72.31
2016,4,2,9,0,746.0,132.0,0.2,16.0,574.0,93.82,75.8
2016,4,2,9,15,764.0,136.0,0.15,16.5,616.5,95.19,76.55
2016,4,2,9,30,782.0,140.0,0.1,17.0,659.0,96.49,77.26
2016,4,2,9,45,790.0,145.5,0.1,18.0,694.5,106.89,85.47
2016,4,2,10,0,798.0,151.0,0.1,19.0,730.0,108.77,86.46
2016,4,2,10,15,808.0,153.5,0.15,19.0,760.0,146.18,90.83
2016,4,2,10,30,818.0,156.0,0.2,19.0,790.0,203.9,122.73
2016,4,2,10,45,721.0,209.0,0.3,19.5,780.0,266.4,173.11
2016,4,2,11,0,624.0,262.0,0.4,20.0,770.0,326.09,224.51
2016,4,2,11,15,734.0,210.0,0.45,20.0,818.5,374.0,261.57
2016,4,2,11,30,844.0,158.0,0.5,20.0,867.0,434.03,309.22
2016,4,2,11,45,676.0,242.5,0.55,20.5,813.5,473.54,344.67
2016,4,2,12,0,508.0,327.0,0.6,21.0,760.0,498.39,366.44
2016,4,2,12,15,527.5,320.5,0.6,21.0,769.5,543.18,400.59
2016,4,2,12,30,547.0,314.0,0.6,21.0,779.0,588.52,434.25
2016,4,2,12,45,717.0,221.5,0.65,21.0,824.0,664.77,490.94
2016,4,2,13,0,887.0,129.0,0.7,21.0,869.0,734.8,543.29
2016,4,2,13,15,882.5,128.0,0.75,20.5,851.5,774.03,572.84
2016,4,2,13,30,878.0,127.0,0.8,20.0,834.0,810.23,599.68
2016,4,2,13,45,742.0,184.5,0.85,20.0,769.5,808.14,598.21
2016,4,2,14,0,606.0,242.0,0.9,20.0,705.0,778.73,578.13
2016,4,2,14,15,717.0,185.0,0.9,20.0,710.5,849.9,629.88
2016,4,2,14,30,828.0,128.0,0.9,20.0,716.0,910.98,670.0
2016,4,2,14,45,802.0,130.5,0.9,20.0,675.0,913.89,672.39
2016,4,2,15,0,776.0,133.0,0.9,20.0,634.0,919.55,677.56
2016,4,2,15,15,756.5,129.0,0.9,19.5,590.0,913.68,676.65
2016,4,2,15,30,737.0,125.0,0.9,19.0,546.0,903.86,673.43
2016,4,2,15,45,702.5,115.0,0.9,18.5,488.0,868.22,653.16
2016,4,2,16,0,668.0,105.0,0.9,18.0,430.0,828.66,630.21
2016,4,2,16,15,641.0,98.0,0.85,17.5,382.0,796.96,611.36
2016,4,2,16,30,614.0,91.0,0.8,17.0,334.0,762.34,589.89
2016,4,2,16,45,540.0,92.5,0.8,16.5,283.5,689.77,541.35
2016,4,2,17,0,466.0,94.0,0.8,16.0,233.0,608.68,484.71
2016,4,2,17,15,405.5,81.0,0.75,15.0,184.5,531.51,428.35
2016,4,2,17,30,345.0,68.0,0.7,14.0,136.0,455.14,369.14
2016,4,2,17,45,246.5,52.0,0.7,13.5,93.0,341.59,276.28
2016,4,2,18,0,148.0,36.0,0.7,13.0,50.0,233.32,177.51
2016,4,2,18,15,74.0,18.0,0.7,12.5,25.0,103.59,0.0
2016,4,2,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
