Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,0.6,10.0,11.0,7.87,0.0
2016,4,3,6,15,168.0,27.0,0.6,10.0,46.0,20.5,9.7
2016,4,3,6,30,294.0,44.0,0.6,10.0,81.0,33.42,23.8
2016,4,3,6,45,383.5,56.5,0.6,10.5,129.5,45.47,35.19
2016,4,3,7,0,473.0,69.0,0.6,11.0,178.0,55.12,44.16
2016,4,3,7,15,236.5,66.0,0.6,11.5,120.5,47.85,37.71
2016,4,3,7,30,0.0,63.0,0.6,12.0,63.0,48.29,38.04
2016,4,3,7,45,0.0,75.0,0.6,13.0,75.0,57.45,45.97
2016,4,3,8,0,0.0,87.0,0.6,14.0,87.0,66.33,53.46
2016,4,3,8,15,0.0,96.0,0.55,14.5,96.0,73.05,59.04
2016,4,3,8,30,0.0,105.0,0.5,15.0,105.0,79.72,64.49
2016,4,3,8,45,0.0,129.5,0.5,15.5,129.5,97.03,79.03
2016,4,3,9,0,0.0,154.0,0.5,16.0,154.0,113.99,93.02
2016,4,3,9,15,0.0,159.0,0.5,16.5,159.0,117.79,95.72
2016,4,3,9,30,0.0,164.0,0.5,17.0,164.0,121.52,98.41
2016,4,3,9,45,5.0,196.5,0.55,17.5,200.5,143.45,116.28
2016,4,3,10,0,10.0,229.0,0.6,18.0,237.0,164.78,133.33
2016,4,3,10,15,52.0,300.0,0.6,18.0,341.0,199.75,152.95
2016,4,3,10,30,94.0,371.0,0.6,18.0,445.0,251.94,190.13
2016,4,3,10,45,395.0,299.5,0.6,18.5,621.5,258.8,181.97
2016,4,3,11,0,696.0,228.0,0.6,19.0,798.0,325.85,223.71
2016,4,3,11,15,783.5,187.5,0.6,19.0,840.0,377.76,265.07
2016,4,3,11,30,871.0,147.0,0.6,19.0,882.0,439.4,314.72
2016,4,3,11,45,867.0,151.0,0.65,19.0,887.5,496.19,362.07
2016,4,3,12,0,863.0,155.0,0.7,19.0,893.0,551.45,406.94
2016,4,3,12,15,577.0,282.5,0.7,19.0,776.0,544.34,405.26
2016,4,3,12,30,291.0,410.0,0.7,19.0,659.0,504.79,377.62
2016,4,3,12,45,574.5,282.0,0.75,19.0,765.5,620.92,464.99
2016,4,3,13,0,858.0,154.0,0.8,19.0,872.0,746.15,556.15
2016,4,3,13,15,853.0,153.0,0.85,19.0,854.5,785.54,584.1
2016,4,3,13,30,848.0,152.0,0.9,19.0,837.0,821.83,610.61
2016,4,3,13,45,843.5,148.0,0.95,19.0,812.5,852.45,632.21
2016,4,3,14,0,839.0,144.0,1.0,19.0,788.0,879.58,651.32
2016,4,3,14,15,828.5,141.5,1.0,18.5,755.5,899.33,666.17
2016,4,3,14,30,818.0,139.0,1.0,18.0,723.0,915.15,678.73
2016,4,3,14,45,815.0,131.0,1.05,18.0,686.0,928.31,689.38
2016,4,3,15,0,812.0,123.0,1.1,18.0,649.0,937.61,697.73
2016,4,3,15,15,794.0,119.0,1.1,17.5,604.5,932.94,697.6
2016,4,3,15,30,776.0,115.0,1.1,17.0,560.0,924.17,695.09
2016,4,3,15,45,765.0,106.5,1.15,16.5,513.5,920.45,696.92
2016,4,3,16,0,754.0,98.0,1.2,16.0,467.0,905.86,691.41
2016,4,3,16,15,722.5,93.0,1.2,15.5,415.0,872.08,671.97
2016,4,3,16,30,691.0,88.0,1.2,15.0,363.0,835.19,650.01
2016,4,3,16,45,650.5,81.0,1.3,14.5,310.5,784.1,618.35
2016,4,3,17,0,610.0,74.0,1.4,14.0,258.0,730.85,583.28
2016,4,3,17,15,544.0,65.5,1.3,13.0,205.5,649.79,524.16
2016,4,3,17,30,478.0,57.0,1.2,12.0,153.0,568.5,461.43
2016,4,3,17,45,368.5,45.5,1.2,11.5,106.0,445.1,361.62
2016,4,3,18,0,259.0,34.0,1.2,11.0,59.0,325.54,253.23
2016,4,3,18,15,129.5,17.0,1.15,10.5,29.5,163.25,0.0
2016,4,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,1.15,11.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,4,4,6,15,96.0,28.5,1.2,12.0,41.0,21.46,11.01
2016,4,4,6,30,192.0,46.0,1.2,12.0,71.0,34.25,24.37
2016,4,4,6,45,245.0,64.5,1.25,12.5,112.0,47.41,36.64
2016,4,4,7,0,298.0,83.0,1.3,13.0,153.0,60.25,48.37
2016,4,4,7,15,353.0,94.0,1.25,13.5,197.5,67.85,55.18
2016,4,4,7,30,408.0,105.0,1.2,14.0,242.0,75.33,61.67
2016,4,4,7,45,553.5,93.0,1.2,14.5,311.5,70.51,57.16
2016,4,4,8,0,699.0,81.0,1.2,15.0,381.0,63.92,51.09
2016,4,4,8,15,746.5,89.0,1.2,15.0,445.0,75.28,60.87
2016,4,4,8,30,794.0,97.0,1.2,15.0,509.0,81.22,65.81
2016,4,4,8,45,819.5,99.5,1.2,15.5,559.0,82.73,66.76
2016,4,4,9,0,845.0,102.0,1.2,16.0,609.0,84.23,67.72
2016,4,4,9,15,861.5,105.0,1.2,16.0,653.5,85.79,68.85
2016,4,4,9,30,878.0,108.0,1.2,16.0,698.0,87.27,69.94
2016,4,4,9,45,890.0,110.0,1.25,16.5,736.0,97.36,78.23
2016,4,4,10,0,902.0,112.0,1.3,17.0,774.0,98.46,78.84
2016,4,4,10,15,910.5,113.5,1.3,17.0,805.0,145.44,86.24
2016,4,4,10,30,919.0,115.0,1.3,17.0,836.0,206.74,122.21
2016,4,4,10,45,924.5,117.0,1.35,17.5,859.5,268.48,169.74
2016,4,4,11,0,930.0,119.0,1.4,18.0,883.0,330.42,222.11
2016,4,4,11,15,934.0,119.5,1.4,18.0,898.5,390.9,275.0
2016,4,4,11,30,938.0,120.0,1.4,18.0,914.0,450.88,327.08
2016,4,4,11,45,939.5,120.5,1.4,18.0,921.5,509.03,376.59
2016,4,4,12,0,941.0,121.0,1.4,18.0,929.0,565.94,423.67
2016,4,4,12,15,941.0,121.0,1.4,18.0,928.0,620.18,467.32
2016,4,4,12,30,941.0,121.0,1.4,18.0,927.0,672.53,508.25
2016,4,4,12,45,942.0,119.0,1.4,18.0,918.0,721.8,545.87
2016,4,4,13,0,943.0,117.0,1.4,18.0,909.0,768.69,580.87
2016,4,4,13,15,939.0,116.0,1.4,18.0,891.5,810.15,611.34
2016,4,4,13,30,935.0,115.0,1.4,18.0,874.0,848.47,637.54
2016,4,4,13,45,929.0,113.5,1.4,18.0,848.5,881.39,659.89
2016,4,4,14,0,923.0,112.0,1.4,18.0,823.0,910.73,679.89
2016,4,4,14,15,913.5,110.5,1.4,18.0,789.5,933.31,695.53
2016,4,4,14,30,904.0,109.0,1.4,18.0,756.0,951.98,708.78
2016,4,4,14,45,889.0,107.5,1.45,18.0,715.5,961.6,717.06
2016,4,4,15,0,874.0,106.0,1.5,18.0,675.0,979.39,731.04
2016,4,4,15,15,856.5,103.0,1.55,17.5,629.0,976.92,733.14
2016,4,4,15,30,839.0,100.0,1.6,17.0,583.0,970.26,732.88
2016,4,4,15,45,810.5,98.0,1.65,16.5,532.0,949.9,723.53
2016,4,4,16,0,782.0,96.0,1.7,16.0,481.0,925.54,711.46
2016,4,4,16,15,749.0,91.5,1.7,15.5,427.5,897.46,695.93
2016,4,4,16,30,716.0,87.0,1.7,15.0,374.0,859.52,673.04
2016,4,4,16,45,662.0,82.5,1.7,14.5,318.5,798.22,632.6
2016,4,4,17,0,608.0,78.0,1.7,14.0,263.0,734.83,588.93
2016,4,4,17,15,537.5,69.5,1.6,13.5,209.5,649.22,525.34
2016,4,4,17,30,467.0,61.0,1.5,13.0,156.0,563.3,458.14
2016,4,4,17,45,351.5,49.0,1.4,12.5,108.5,433.58,352.8
2016,4,4,18,0,236.0,37.0,1.3,12.0,61.0,310.83,243.18
2016,4,4,18,15,118.0,18.5,1.2,11.5,30.5,157.94,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,69.5,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,139.0,14.0,0.9,10.0,18.0,11.02,0.0
2016,4,5,6,15,291.5,26.0,0.85,10.5,58.0,21.35,11.56
2016,4,5,6,30,444.0,38.0,0.8,11.0,98.0,31.49,22.17
2016,4,5,6,45,524.0,47.0,0.8,12.0,149.0,38.85,29.17
2016,4,5,7,0,604.0,56.0,0.8,13.0,200.0,46.21,35.91
2016,4,5,7,15,658.5,62.0,0.7,13.5,254.5,51.04,40.26
2016,4,5,7,30,713.0,68.0,0.6,14.0,309.0,60.45,48.52
2016,4,5,7,45,748.0,73.0,0.55,14.5,363.5,64.51,51.87
2016,4,5,8,0,783.0,78.0,0.5,15.0,418.0,68.49,55.09
2016,4,5,8,15,809.5,81.5,0.5,15.5,470.0,71.16,57.11
2016,4,5,8,30,836.0,85.0,0.5,16.0,522.0,73.78,59.06
2016,4,5,8,45,857.0,87.0,0.55,16.5,571.0,75.21,59.97
2016,4,5,9,0,878.0,89.0,0.6,17.0,620.0,85.08,68.12
2016,4,5,9,15,892.0,91.5,0.6,17.5,663.5,87.11,69.49
2016,4,5,9,30,906.0,94.0,0.6,18.0,707.0,89.0,70.77
2016,4,5,9,45,916.0,96.0,0.65,19.0,744.0,90.36,71.47
2016,4,5,10,0,926.0,98.0,0.7,20.0,781.0,91.6,72.08
2016,4,5,10,15,933.5,99.5,0.7,20.5,811.5,142.81,80.95
2016,4,5,10,30,941.0,101.0,0.7,21.0,842.0,205.04,117.41
2016,4,5,10,45,946.0,102.0,0.75,21.5,865.0,267.07,164.59
2016,4,5,11,0,951.0,103.0,0.8,22.0,888.0,329.17,216.18
2016,4,5,11,15,954.0,103.5,0.8,22.0,903.0,390.12,268.31
2016,4,5,11,30,957.0,104.0,0.8,22.0,918.0,450.41,319.34
2016,4,5,11,45,958.5,104.0,0.85,22.0,924.5,508.8,367.99
2016,4,5,12,0,960.0,104.0,0.9,22.0,931.0,565.86,414.25
2016,4,5,12,15,959.5,104.0,0.9,22.0,929.5,620.26,456.79
2016,4,5,12,30,959.0,104.0,0.9,22.0,928.0,672.66,496.54
2016,4,5,12,45,955.5,104.0,0.95,22.5,918.0,720.88,531.81
2016,4,5,13,0,952.0,104.0,1.0,23.0,908.0,766.37,564.26
2016,4,5,13,15,948.0,103.5,1.0,23.0,890.0,808.15,593.63
2016,4,5,13,30,944.0,103.0,1.0,23.0,872.0,846.78,618.97
2016,4,5,13,45,938.5,101.5,1.0,23.0,846.5,879.93,640.68
2016,4,5,14,0,933.0,100.0,1.0,23.0,821.0,909.5,660.13
2016,4,5,14,15,924.5,98.5,0.95,23.0,788.0,932.76,674.75
2016,4,5,14,30,916.0,97.0,0.9,23.0,755.0,952.12,686.99
2016,4,5,14,45,904.0,95.0,0.9,23.0,715.5,963.76,695.46
2016,4,5,15,0,892.0,93.0,0.9,23.0,676.0,971.34,701.66
2016,4,5,15,15,876.5,90.5,0.9,22.5,631.0,970.97,704.44
2016,4,5,15,30,861.0,88.0,0.9,22.0,586.0,978.71,712.65
2016,4,5,15,45,839.0,85.0,0.9,22.0,536.5,963.5,704.93
2016,4,5,16,0,817.0,82.0,0.9,22.0,487.0,944.4,695.06
2016,4,5,16,15,787.5,78.5,0.85,21.0,434.0,913.56,679.11
2016,4,5,16,30,758.0,75.0,0.8,20.0,381.0,879.35,660.56
2016,4,5,16,45,715.5,70.0,0.8,19.5,326.5,827.42,628.91
2016,4,5,17,0,673.0,65.0,0.8,19.0,272.0,780.78,599.5
2016,4,5,17,15,610.0,58.0,0.8,18.0,218.0,703.52,547.37
2016,4,5,17,30,547.0,51.0,0.8,17.0,164.0,626.08,491.55
2016,4,5,17,45,444.0,41.5,0.8,16.0,115.5,509.57,402.08
2016,4,5,18,0,341.0,32.0,0.8,15.0,67.0,397.3,304.88
2016,4,5,18,15,170.5,16.0,0.75,14.5,33.5,204.17,25.83
2016,4,5,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,56.5,7.5,0.95,13.5,9.5,5.9,0.0
2016,4,6,6,0,113.0,15.0,1.0,14.0,19.0,11.47,0.0
2016,4,6,6,15,258.0,28.5,1.0,14.5,59.0,23.24,13.22
2016,4,6,6,30,403.0,42.0,1.0,15.0,99.0,34.45,24.39
2016,4,6,6,45,488.0,51.5,1.0,16.0,150.0,42.05,31.5
2016,4,6,7,0,573.0,61.0,1.0,17.0,201.0,49.67,38.35
2016,4,6,7,15,629.0,68.0,0.95,17.5,255.5,55.06,43.1
2016,4,6,7,30,685.0,75.0,0.9,18.0,310.0,60.42,47.68
2016,4,6,7,45,721.0,80.5,0.9,19.0,364.0,64.37,50.79
2016,4,6,8,0,757.0,86.0,0.9,20.0,418.0,73.85,58.56
2016,4,6,8,15,784.0,90.0,0.9,20.5,470.0,76.64,60.61
2016,4,6,8,30,811.0,94.0,0.9,21.0,522.0,79.36,62.59
2016,4,6,8,45,829.0,98.0,0.9,21.5,569.5,81.79,64.3
2016,4,6,9,0,847.0,102.0,0.9,22.0,617.0,84.11,65.92
2016,4,6,9,15,861.5,104.5,0.85,22.5,660.0,85.28,66.57
2016,4,6,9,30,876.0,107.0,0.8,23.0,703.0,95.49,74.73
2016,4,6,9,45,883.0,111.0,0.75,24.0,739.5,97.6,75.96
2016,4,6,10,0,890.0,115.0,0.7,25.0,776.0,99.54,77.06
2016,4,6,10,15,897.5,117.0,0.65,25.5,805.5,152.65,86.85
2016,4,6,10,30,905.0,119.0,0.6,26.0,835.0,213.27,122.4
2016,4,6,10,45,906.0,122.5,0.6,26.5,856.5,274.05,167.94
2016,4,6,11,0,907.0,126.0,0.6,27.0,878.0,334.55,216.98
2016,4,6,11,15,909.5,126.5,0.55,27.0,892.0,393.21,265.59
2016,4,6,11,30,912.0,127.0,0.5,27.0,906.0,451.22,312.97
2016,4,6,11,45,671.5,244.0,0.45,27.5,820.5,481.31,340.71
2016,4,6,12,0,431.0,361.0,0.4,28.0,735.0,489.8,349.54
2016,4,6,12,15,669.0,246.0,0.4,28.0,824.0,574.11,409.97
2016,4,6,12,30,907.0,131.0,0.4,28.0,913.0,664.83,474.28
2016,4,6,12,45,705.5,228.0,0.4,28.5,832.5,670.95,476.89
2016,4,6,13,0,504.0,325.0,0.4,29.0,752.0,648.5,460.38
2016,4,6,13,15,481.0,324.5,0.4,28.5,725.0,663.96,472.89
2016,4,6,13,30,458.0,324.0,0.4,28.0,698.0,675.72,482.34
2016,4,6,13,45,449.0,317.5,0.4,28.0,675.0,690.13,492.75
2016,4,6,14,0,440.0,311.0,0.4,28.0,652.0,701.69,501.22
2016,4,6,14,15,428.5,303.0,0.4,28.0,623.5,706.83,505.54
2016,4,6,14,30,417.0,295.0,0.4,28.0,595.0,708.98,508.03
2016,4,6,14,45,466.0,258.5,0.4,28.5,577.5,736.93,527.97
2016,4,6,15,0,515.0,222.0,0.4,29.0,560.0,762.29,545.93
2016,4,6,15,15,493.0,213.5,0.4,29.0,519.5,746.24,536.64
2016,4,6,15,30,471.0,205.0,0.4,29.0,479.0,727.08,525.86
2016,4,6,15,45,554.5,161.0,0.4,29.0,457.0,768.64,556.67
2016,4,6,16,0,638.0,117.0,0.4,29.0,435.0,818.09,589.71
2016,4,6,16,15,586.0,114.5,0.45,28.0,382.0,766.62,560.62
2016,4,6,16,30,534.0,112.0,0.5,27.0,329.0,712.17,529.69
2016,4,6,16,45,478.0,107.0,0.6,26.0,281.0,640.31,485.79
2016,4,6,17,0,422.0,102.0,0.7,25.0,233.0,578.8,446.69
2016,4,6,17,15,371.0,87.0,0.8,24.0,186.0,508.28,398.1
2016,4,6,17,30,320.0,72.0,0.9,23.0,139.0,438.07,346.34
2016,4,6,17,45,242.5,55.0,1.0,22.0,97.5,341.82,270.29
2016,4,6,18,0,165.0,38.0,1.1,21.0,56.0,248.95,190.32
2016,4,6,18,15,82.5,19.0,1.05,20.0,28.0,113.58,25.72
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,13.5,6.5,5.11,0.0
2016,4,7,6,0,0.0,13.0,0.8,14.0,13.0,9.9,0.0
2016,4,7,6,15,29.0,33.0,0.8,14.0,37.5,24.74,14.83
2016,4,7,6,30,58.0,53.0,0.8,14.0,62.0,38.82,28.4
2016,4,7,6,45,81.5,76.0,0.8,14.5,93.5,54.49,42.72
2016,4,7,7,0,105.0,99.0,0.8,15.0,125.0,69.81,56.48
2016,4,7,7,15,127.0,119.5,0.85,15.0,158.5,83.4,68.53
2016,4,7,7,30,149.0,140.0,0.9,15.0,192.0,96.72,80.1
2016,4,7,7,45,139.0,164.0,0.95,15.5,218.5,111.06,92.18
2016,4,7,8,0,129.0,188.0,1.0,16.0,245.0,124.89,103.58
2016,4,7,8,15,174.5,209.5,1.0,16.0,296.5,138.09,114.46
2016,4,7,8,30,220.0,231.0,1.0,16.0,348.0,151.02,125.0
2016,4,7,8,45,155.5,252.5,1.0,16.5,339.0,160.96,132.68
2016,4,7,9,0,91.0,274.0,1.0,17.0,330.0,178.19,146.34
2016,4,7,9,15,169.5,294.5,0.95,17.0,407.5,182.37,149.3
2016,4,7,9,30,248.0,315.0,0.9,17.0,485.0,183.62,149.92
2016,4,7,9,45,252.5,332.5,0.9,17.5,513.5,190.33,154.8
2016,4,7,10,0,257.0,350.0,0.9,18.0,542.0,196.69,159.36
2016,4,7,10,15,243.5,368.0,0.9,18.0,555.5,240.77,178.25
2016,4,7,10,30,230.0,386.0,0.9,18.0,569.0,271.75,199.56
2016,4,7,10,45,258.5,392.0,0.9,18.0,603.0,294.46,215.56
2016,4,7,11,0,287.0,398.0,0.9,18.0,637.0,332.28,244.45
2016,4,7,11,15,352.0,381.0,0.85,18.0,679.5,372.19,274.42
2016,4,7,11,30,417.0,364.0,0.8,18.0,722.0,414.63,307.01
2016,4,7,11,45,429.5,355.5,0.8,18.0,726.5,450.79,336.09
2016,4,7,12,0,442.0,347.0,0.8,18.0,731.0,487.33,365.02
2016,4,7,12,15,455.5,347.0,0.8,18.0,742.0,530.58,398.11
2016,4,7,12,30,469.0,347.0,0.8,18.0,753.0,574.28,430.82
2016,4,7,12,45,369.0,380.0,0.85,18.5,697.5,562.59,422.51
2016,4,7,13,0,269.0,413.0,0.9,19.0,642.0,547.46,411.26
2016,4,7,13,15,250.5,407.5,0.9,18.5,617.0,552.61,416.58
2016,4,7,13,30,232.0,402.0,0.9,18.0,592.0,540.87,409.79
2016,4,7,13,45,162.5,385.5,0.9,18.0,517.0,486.41,370.41
2016,4,7,14,0,93.0,369.0,0.9,18.0,442.0,407.54,312.56
2016,4,7,14,15,69.5,339.0,0.9,18.0,392.5,367.0,283.21
2016,4,7,14,30,46.0,309.0,0.9,18.0,343.0,323.58,250.85
2016,4,7,14,45,62.5,302.5,0.9,18.0,346.0,339.9,264.7
2016,4,7,15,0,79.0,296.0,0.9,18.0,349.0,357.1,278.9
2016,4,7,15,15,100.0,279.5,0.9,17.5,341.5,368.09,289.3
2016,4,7,15,30,121.0,263.0,0.9,17.0,334.0,402.2,317.13
2016,4,7,15,45,108.0,239.0,0.9,17.0,298.5,346.99,275.87
2016,4,7,16,0,95.0,215.0,0.9,17.0,263.0,313.64,251.13
2016,4,7,16,15,72.0,188.5,0.85,16.5,222.5,265.96,214.39
2016,4,7,16,30,49.0,162.0,0.8,16.0,182.0,217.2,175.9
2016,4,7,16,45,40.0,140.5,0.8,16.0,155.5,188.38,152.98
2016,4,7,17,0,31.0,119.0,0.8,16.0,129.0,159.05,129.01
2016,4,7,17,15,21.0,96.5,0.75,15.5,103.0,126.59,102.0
2016,4,7,17,30,11.0,74.0,0.7,15.0,77.0,80.81,63.21
2016,4,7,17,45,5.5,52.5,0.7,15.0,54.0,54.43,40.26
2016,4,7,18,0,0.0,31.0,0.7,15.0,31.0,26.07,15.49
2016,4,7,18,15,0.0,15.5,0.65,14.5,15.5,11.82,0.0
2016,4,7,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.6,12.5,4.5,3.54,0.0
2016,4,8,6,0,0.0,9.0,0.5,13.0,9.0,6.83,0.0
2016,4,8,6,15,0.0,26.0,0.5,13.5,26.0,19.86,11.06
2016,4,8,6,30,0.0,43.0,0.5,14.0,43.0,32.37,22.86
2016,4,8,6,45,0.0,64.0,0.5,14.5,64.0,47.38,36.52
2016,4,8,7,0,0.0,85.0,0.5,15.0,85.0,62.21,49.82
2016,4,8,7,15,7.0,105.5,0.5,15.0,108.0,76.69,62.63
2016,4,8,7,30,14.0,126.0,0.5,15.0,131.0,91.08,75.12
2016,4,8,7,45,7.0,109.5,0.5,15.5,112.0,81.53,66.43
2016,4,8,8,0,0.0,93.0,0.5,16.0,93.0,70.74,56.73
2016,4,8,8,15,130.0,160.5,0.45,16.0,230.0,110.82,91.12
2016,4,8,8,30,260.0,228.0,0.4,16.0,367.0,144.75,119.39
2016,4,8,8,45,130.0,167.0,0.4,16.0,236.5,114.98,93.75
2016,4,8,9,0,0.0,106.0,0.4,16.0,106.0,81.05,64.72
2016,4,8,9,15,71.0,215.5,0.4,16.0,264.5,148.01,121.22
2016,4,8,9,30,142.0,325.0,0.4,16.0,423.0,195.67,159.91
2016,4,8,9,45,122.0,340.0,0.4,16.0,427.5,201.72,164.2
2016,4,8,10,0,102.0,355.0,0.4,16.0,432.0,221.21,179.62
2016,4,8,10,15,91.0,365.0,0.4,16.0,436.0,238.99,181.96
2016,4,8,10,30,80.0,375.0,0.4,16.0,440.0,255.48,193.81
2016,4,8,10,45,175.5,389.5,0.45,16.0,535.5,286.44,213.39
2016,4,8,11,0,271.0,404.0,0.5,16.0,631.0,332.39,245.67
2016,4,8,11,15,311.0,400.5,0.5,16.0,665.0,371.34,275.42
2016,4,8,11,30,351.0,397.0,0.5,16.0,699.0,414.51,308.68
2016,4,8,11,45,232.0,415.0,0.5,16.0,615.0,406.39,305.98
2016,4,8,12,0,113.0,433.0,0.5,16.0,531.0,380.76,288.93
2016,4,8,12,15,183.5,431.0,0.5,16.0,590.5,435.38,330.09
2016,4,8,12,30,254.0,429.0,0.5,16.0,650.0,501.45,378.6
2016,4,8,12,45,277.0,418.0,0.55,16.0,657.0,533.03,402.27
2016,4,8,13,0,300.0,407.0,0.6,16.0,664.0,565.26,426.7
2016,4,8,13,15,193.0,400.0,0.6,16.0,564.0,491.73,373.56
2016,4,8,13,30,86.0,393.0,0.6,16.0,464.0,403.55,308.75
2016,4,8,13,45,85.5,380.5,0.65,16.0,449.5,402.03,309.31
2016,4,8,14,0,85.0,368.0,0.7,16.0,435.0,399.78,308.58
2016,4,8,14,15,187.0,350.5,0.7,16.0,489.0,502.83,387.69
2016,4,8,14,30,289.0,333.0,0.7,16.0,543.0,613.05,468.79
2016,4,8,14,45,161.0,298.5,0.7,16.0,414.5,450.01,348.8
2016,4,8,15,0,33.0,264.0,0.7,16.0,286.0,278.0,217.52
2016,4,8,15,15,16.5,192.0,0.65,16.0,203.0,174.8,137.69
2016,4,8,15,30,0.0,120.0,0.6,16.0,120.0,94.78,73.07
2016,4,8,15,45,0.0,120.5,0.6,16.0,120.5,95.94,74.48
2016,4,8,16,0,0.0,121.0,0.6,16.0,121.0,97.52,76.03
2016,4,8,16,15,0.0,104.0,0.55,15.5,104.0,82.98,64.36
2016,4,8,16,30,0.0,87.0,0.5,15.0,87.0,68.32,52.43
2016,4,8,16,45,0.0,74.5,0.5,15.0,74.5,57.76,43.7
2016,4,8,17,0,0.0,62.0,0.5,15.0,62.0,47.52,35.08
2016,4,8,17,15,0.0,49.5,0.45,14.5,49.5,37.87,26.9
2016,4,8,17,30,0.0,37.0,0.4,14.0,37.0,28.25,18.6
2016,4,8,17,45,0.0,26.0,0.4,14.0,26.0,19.81,11.16
2016,4,8,18,0,0.0,15.0,0.4,14.0,15.0,11.39,3.69
2016,4,8,18,15,0.0,7.5,0.4,13.5,7.5,5.68,0.0
2016,4,8,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,0.4,12.5,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,0.4,13.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,13.5,0.4,13.0,13.5,10.25,3.08
2016,4,9,6,30,0.0,22.0,0.4,13.0,22.0,16.74,9.22
2016,4,9,6,45,0.0,33.0,0.4,13.5,33.0,25.17,16.96
2016,4,9,7,0,0.0,44.0,0.4,14.0,44.0,33.62,24.63
2016,4,9,7,15,0.0,55.5,0.4,14.0,55.5,42.49,32.6
2016,4,9,7,30,0.0,67.0,0.4,14.0,67.0,51.38,40.46
2016,4,9,7,45,0.0,37.5,0.45,14.5,37.5,28.64,20.03
2016,4,9,8,0,0.0,8.0,0.5,15.0,8.0,6.09,0.0
2016,4,9,8,15,0.0,78.0,0.5,15.0,78.0,59.94,47.47
2016,4,9,8,30,0.0,148.0,0.5,15.0,148.0,109.2,89.82
2016,4,9,8,45,33.5,209.0,0.5,15.5,230.0,142.15,117.11
2016,4,9,9,0,67.0,270.0,0.5,16.0,312.0,175.9,144.53
2016,4,9,9,15,48.5,271.5,0.5,16.0,303.0,177.27,145.1
2016,4,9,9,30,30.0,273.0,0.5,16.0,294.0,178.28,145.58
2016,4,9,9,45,126.5,316.5,0.5,16.0,411.5,191.43,156.04
2016,4,9,10,0,223.0,360.0,0.5,16.0,529.0,214.61,174.53
2016,4,9,10,15,140.5,361.0,0.5,16.0,469.0,230.04,173.5
2016,4,9,10,30,58.0,362.0,0.5,16.0,409.0,245.8,187.64
2016,4,9,10,45,72.0,382.0,0.5,16.0,441.5,270.3,205.56
2016,4,9,11,0,86.0,402.0,0.5,16.0,474.0,297.29,225.64
2016,4,9,11,15,124.0,418.5,0.5,16.0,524.5,326.28,246.82
2016,4,9,11,30,162.0,435.0,0.5,16.0,575.0,368.79,278.47
2016,4,9,11,45,199.0,435.0,0.5,16.5,608.5,405.32,305.26
2016,4,9,12,0,236.0,435.0,0.5,17.0,642.0,445.62,334.79
2016,4,9,12,15,306.5,414.0,0.5,17.0,682.0,495.45,371.82
2016,4,9,12,30,377.0,393.0,0.5,17.0,722.0,550.65,412.49
2016,4,9,12,45,347.0,398.5,0.5,17.0,699.0,564.91,423.07
2016,4,9,13,0,317.0,404.0,0.5,17.0,676.0,575.72,431.29
2016,4,9,13,15,274.5,404.5,0.5,16.5,636.5,569.54,428.06
2016,4,9,13,30,232.0,405.0,0.5,16.0,597.0,544.73,411.79
2016,4,9,13,45,242.0,390.0,0.5,16.0,585.0,557.31,422.25
2016,4,9,14,0,252.0,375.0,0.5,16.0,573.0,587.01,444.07
2016,4,9,14,15,329.0,339.0,0.5,16.0,586.5,638.27,482.73
2016,4,9,14,30,406.0,303.0,0.5,16.0,600.0,690.36,521.42
2016,4,9,14,45,213.5,274.5,0.55,16.0,430.0,496.21,382.01
2016,4,9,15,0,21.0,246.0,0.6,16.0,260.0,227.16,177.25
2016,4,9,15,15,86.5,257.0,0.6,15.5,308.5,329.22,261.32
2016,4,9,15,30,152.0,268.0,0.6,15.0,357.0,438.61,346.58
2016,4,9,15,45,125.0,243.0,0.6,15.0,312.5,391.58,310.58
2016,4,9,16,0,98.0,218.0,0.6,15.0,268.0,319.84,256.46
2016,4,9,16,15,60.0,185.5,0.6,15.0,215.0,249.31,201.19
2016,4,9,16,30,22.0,153.0,0.6,15.0,162.0,158.96,127.95
2016,4,9,16,45,16.0,133.0,0.6,15.0,139.0,136.11,109.66
2016,4,9,17,0,10.0,113.0,0.6,15.0,116.0,113.05,90.52
2016,4,9,17,15,5.0,92.0,0.55,14.5,93.5,89.38,70.64
2016,4,9,17,30,0.0,71.0,0.5,14.0,71.0,65.13,49.85
2016,4,9,17,45,0.0,50.5,0.5,14.0,50.5,45.22,32.57
2016,4,9,18,0,0.0,30.0,0.5,14.0,30.0,23.58,13.71
2016,4,9,18,15,0.0,15.0,0.5,13.5,15.0,11.42,0.38
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,7.5,0.7,12.5,7.5,5.9,0.0
2016,4,10,6,0,0.0,15.0,0.7,13.0,15.0,11.43,0.0
2016,4,10,6,15,4.5,34.5,0.7,13.0,35.5,25.87,16.5
2016,4,10,6,30,9.0,54.0,0.7,13.0,56.0,39.9,29.69
2016,4,10,6,45,21.0,75.5,0.75,13.0,81.0,54.58,43.2
2016,4,10,7,0,33.0,97.0,0.8,13.0,106.0,69.2,56.44
2016,4,10,7,15,42.5,119.0,0.8,13.0,133.0,83.84,69.45
2016,4,10,7,30,52.0,141.0,0.8,13.0,160.0,98.22,81.99
2016,4,10,7,45,26.0,126.0,0.8,13.5,135.5,90.42,74.75
2016,4,10,8,0,0.0,111.0,0.8,14.0,111.0,83.25,68.12
2016,4,10,8,15,0.0,115.0,0.8,14.0,115.0,86.52,70.75
2016,4,10,8,30,0.0,119.0,0.8,14.0,119.0,89.71,73.27
2016,4,10,8,45,0.0,110.5,0.85,14.0,110.5,84.09,68.16
2016,4,10,9,0,0.0,102.0,0.9,14.0,102.0,78.22,62.9
2016,4,10,9,15,0.0,76.5,0.9,14.0,76.5,58.93,46.03
2016,4,10,9,30,0.0,51.0,0.9,14.0,51.0,39.24,28.8
2016,4,10,9,45,0.0,67.0,0.95,14.0,67.0,51.66,39.55
2016,4,10,10,0,0.0,83.0,1.0,14.0,83.0,64.12,50.23
2016,4,10,10,15,0.0,86.5,1.0,14.0,86.5,66.89,50.07
2016,4,10,10,30,0.0,90.0,1.0,14.0,90.0,69.64,52.25
2016,4,10,10,45,0.0,95.5,1.05,14.5,95.5,73.77,55.46
2016,4,10,11,0,0.0,101.0,1.1,15.0,101.0,77.94,58.68
2016,4,10,11,15,0.0,120.5,1.1,15.0,120.5,92.66,70.61
2016,4,10,11,30,0.0,140.0,1.1,15.0,140.0,107.47,82.53
2016,4,10,11,45,0.0,135.0,1.15,15.0,135.0,103.95,79.63
2016,4,10,12,0,0.0,130.0,1.2,15.0,130.0,100.37,76.73
2016,4,10,12,15,0.0,121.0,1.2,15.0,121.0,93.64,71.29
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,86.82,65.77
2016,4,10,12,45,2.5,146.0,1.3,15.0,148.5,115.04,88.73
2016,4,10,13,0,5.0,180.0,1.4,15.0,185.0,143.94,112.05
2016,4,10,13,15,3.5,170.5,1.4,14.5,174.5,135.95,105.83
2016,4,10,13,30,2.0,161.0,1.4,14.0,164.0,127.69,99.45
2016,4,10,13,45,5.0,189.0,1.45,14.0,194.0,153.43,120.48
2016,4,10,14,0,8.0,217.0,1.5,14.0,224.0,180.29,142.27
2016,4,10,14,15,4.0,187.0,1.5,14.0,190.5,152.59,120.03
2016,4,10,14,30,0.0,157.0,1.5,14.0,157.0,124.37,97.28
2016,4,10,14,45,0.0,125.0,1.5,14.0,125.0,97.96,75.92
2016,4,10,15,0,0.0,93.0,1.5,14.0,93.0,71.75,54.47
2016,4,10,15,15,0.0,79.0,1.45,13.5,79.0,60.83,45.65
2016,4,10,15,30,0.0,65.0,1.4,13.0,65.0,49.95,36.74
2016,4,10,15,45,0.0,65.0,1.4,13.0,65.0,49.91,36.84
2016,4,10,16,0,0.0,65.0,1.4,13.0,65.0,49.88,36.95
2016,4,10,16,15,0.0,52.0,1.3,13.0,52.0,39.82,28.51
2016,4,10,16,30,0.0,39.0,1.2,13.0,39.0,29.8,20.03
2016,4,10,16,45,0.0,33.5,1.15,13.0,33.5,25.56,16.45
2016,4,10,17,0,0.0,28.0,1.1,13.0,28.0,21.33,12.84
2016,4,10,17,15,0.0,22.5,1.0,12.5,22.5,17.12,9.21
2016,4,10,17,30,0.0,17.0,0.9,12.0,17.0,12.91,5.53
2016,4,10,17,45,0.0,12.0,0.85,12.0,12.0,9.1,2.14
2016,4,10,18,0,0.0,7.0,0.8,12.0,7.0,5.3,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.0,3.5,2.64,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,35.5,12.0,0.65,11.0,14.0,9.44,0.0
2016,4,11,6,0,71.0,24.0,0.6,11.0,28.0,18.06,4.61
2016,4,11,6,15,166.0,43.0,0.55,11.5,66.5,32.01,22.05
2016,4,11,6,30,261.0,62.0,0.5,12.0,105.0,45.85,35.14
2016,4,11,6,45,199.5,85.0,0.5,12.5,124.5,60.89,48.93
2016,4,11,7,0,138.0,108.0,0.5,13.0,144.0,75.94,62.42
2016,4,11,7,15,167.5,126.5,0.5,13.0,181.0,88.47,73.49
2016,4,11,7,30,197.0,145.0,0.5,13.0,218.0,100.77,84.14
2016,4,11,7,45,405.0,134.0,0.5,13.5,312.0,92.48,76.46
2016,4,11,8,0,613.0,123.0,0.5,14.0,406.0,90.09,74.01
2016,4,11,8,15,642.5,129.0,0.5,14.0,455.0,92.94,76.24
2016,4,11,8,30,672.0,135.0,0.5,14.0,504.0,95.7,78.36
2016,4,11,8,45,697.5,138.5,0.55,14.5,550.5,96.69,78.81
2016,4,11,9,0,723.0,142.0,0.6,15.0,597.0,97.68,79.28
2016,4,11,9,15,740.0,145.5,0.6,15.0,638.0,98.4,79.68
2016,4,11,9,30,757.0,149.0,0.6,15.0,679.0,99.07,80.06
2016,4,11,9,45,796.5,137.5,0.6,15.5,720.5,100.3,80.76
2016,4,11,10,0,836.0,126.0,0.6,16.0,762.0,102.48,71.32
2016,4,11,10,15,844.5,127.5,0.6,16.0,791.0,159.86,93.41
2016,4,11,10,30,853.0,129.0,0.6,16.0,820.0,225.25,138.24
2016,4,11,10,45,857.5,131.0,0.65,16.5,841.5,282.6,184.21
2016,4,11,11,0,862.0,133.0,0.7,17.0,863.0,340.06,233.13
2016,4,11,11,15,866.0,134.0,0.7,17.0,877.5,396.67,282.09
2016,4,11,11,30,870.0,135.0,0.7,17.0,892.0,452.89,329.96
2016,4,11,11,45,873.5,134.0,0.75,17.0,899.0,506.97,375.35
2016,4,11,12,0,877.0,133.0,0.8,17.0,906.0,560.07,418.75
2016,4,11,12,15,876.5,133.0,0.8,17.0,904.0,610.42,458.46
2016,4,11,12,30,876.0,133.0,0.8,17.0,902.0,658.97,495.67
2016,4,11,12,45,865.0,137.5,0.8,17.0,890.0,701.99,527.88
2016,4,11,13,0,854.0,142.0,0.8,17.0,878.0,742.07,557.25
2016,4,11,13,15,849.0,141.0,0.8,17.0,860.5,788.9,590.37
2016,4,11,13,30,844.0,140.0,0.8,17.0,843.0,824.0,614.56
2016,4,11,13,45,839.0,137.5,0.8,17.0,818.0,854.42,634.94
2016,4,11,14,0,834.0,135.0,0.8,17.0,793.0,881.43,653.12
2016,4,11,14,15,532.0,241.0,0.8,17.0,655.0,745.08,559.56
2016,4,11,14,30,230.0,347.0,0.8,17.0,517.0,553.37,421.64
2016,4,11,14,45,209.0,329.5,0.8,17.0,478.0,528.96,406.84
2016,4,11,15,0,188.0,312.0,0.8,17.0,439.0,502.25,388.44
2016,4,11,15,15,107.5,270.0,0.8,16.5,341.5,387.19,303.25
2016,4,11,15,30,27.0,228.0,0.8,16.0,244.0,223.19,176.45
2016,4,11,15,45,13.5,191.5,0.8,16.0,199.5,176.92,140.42
2016,4,11,16,0,0.0,155.0,0.8,16.0,155.0,130.02,102.45
2016,4,11,16,15,0.0,122.5,0.75,16.0,122.5,100.41,78.58
2016,4,11,16,30,0.0,90.0,0.7,16.0,90.0,70.93,54.35
2016,4,11,16,45,0.0,77.5,0.7,16.0,77.5,60.4,45.71
2016,4,11,17,0,0.0,65.0,0.7,16.0,65.0,49.84,36.89
2016,4,11,17,15,0.0,52.5,0.65,15.0,52.5,40.18,28.82
2016,4,11,17,30,0.0,40.0,0.6,14.0,40.0,30.56,20.59
2016,4,11,17,45,0.0,29.0,0.55,13.5,29.0,22.11,13.18
2016,4,11,18,0,0.0,18.0,0.5,13.0,18.0,13.69,5.72
2016,4,11,18,15,0.0,9.0,0.55,12.5,9.0,6.82,0.0
2016,4,11,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,12.5,1.0,10.5,16.0,9.83,0.0
2016,4,12,6,0,108.0,25.0,1.0,11.0,32.0,18.83,6.55
2016,4,12,6,15,208.5,42.0,1.05,11.0,71.5,31.51,21.78
2016,4,12,6,30,309.0,59.0,1.1,11.0,111.0,44.13,33.78
2016,4,12,6,45,389.5,70.0,1.15,11.5,160.0,52.42,41.57
2016,4,12,7,0,470.0,81.0,1.2,12.0,209.0,60.7,49.11
2016,4,12,7,15,295.0,115.5,1.2,12.0,202.0,82.09,68.2
2016,4,12,7,30,120.0,150.0,1.2,12.0,195.0,102.41,86.03
2016,4,12,7,45,108.0,173.0,1.2,12.5,218.0,115.93,97.42
2016,4,12,8,0,96.0,196.0,1.2,13.0,241.0,132.85,111.56
2016,4,12,8,15,399.0,160.0,1.2,13.0,376.5,105.67,87.61
2016,4,12,8,30,702.0,124.0,1.2,13.0,512.0,89.22,73.08
2016,4,12,8,45,720.5,129.5,1.2,13.5,557.5,91.56,74.77
2016,4,12,9,0,739.0,135.0,1.2,14.0,603.0,93.77,76.3
2016,4,12,9,15,755.5,138.5,1.2,14.0,644.0,94.63,76.84
2016,4,12,9,30,772.0,142.0,1.2,14.0,685.0,103.78,84.49
2016,4,12,9,45,473.0,256.0,1.2,14.5,594.0,148.21,121.74
2016,4,12,10,0,174.0,370.0,1.2,15.0,503.0,220.33,171.0
2016,4,12,10,15,343.0,334.5,1.2,15.0,609.5,228.23,165.81
2016,4,12,10,30,512.0,299.0,1.2,15.0,716.0,258.02,179.33
2016,4,12,10,45,677.5,222.5,1.25,15.0,789.0,288.89,198.24
2016,4,12,11,0,843.0,146.0,1.3,15.0,862.0,341.73,238.57
2016,4,12,11,15,847.0,147.0,1.35,14.5,876.5,399.01,289.55
2016,4,12,11,30,851.0,148.0,1.4,14.0,891.0,456.0,339.78
2016,4,12,11,45,664.0,250.5,1.45,14.0,833.0,494.28,375.35
2016,4,12,12,0,477.0,353.0,1.5,14.0,775.0,516.55,395.63
2016,4,12,12,15,298.0,395.5,1.5,14.0,659.0,480.02,370.33
2016,4,12,12,30,119.0,438.0,1.5,14.0,543.0,422.69,327.36
2016,4,12,12,45,313.0,385.5,1.55,14.0,657.0,534.7,414.66
2016,4,12,13,0,507.0,333.0,1.6,14.0,771.0,665.49,512.91
2016,4,12,13,15,636.5,261.5,1.55,14.0,800.0,739.2,567.75
2016,4,12,13,30,766.0,190.0,1.5,14.0,829.0,815.19,623.97
2016,4,12,13,45,766.0,183.0,1.5,14.5,806.0,844.6,644.03
2016,4,12,14,0,766.0,176.0,1.5,15.0,783.0,870.79,661.5
2016,4,12,14,15,591.5,238.0,1.5,15.0,695.5,803.01,613.26
2016,4,12,14,30,417.0,300.0,1.5,15.0,608.0,719.1,552.64
2016,4,12,14,45,495.5,252.5,1.55,15.0,600.0,764.26,589.68
2016,4,12,15,0,574.0,205.0,1.6,15.0,592.0,806.51,623.42
2016,4,12,15,15,631.0,177.0,1.6,14.5,576.0,856.93,661.49
2016,4,12,15,30,688.0,149.0,1.6,14.0,560.0,895.36,690.5
2016,4,12,15,45,619.5,148.5,1.65,14.0,495.5,835.33,650.89
2016,4,12,16,0,551.0,148.0,1.7,14.0,431.0,760.79,601.02
2016,4,12,16,15,530.5,135.0,1.7,13.5,384.5,728.53,581.37
2016,4,12,16,30,510.0,122.0,1.7,13.0,338.0,693.71,558.88
2016,4,12,16,45,443.0,121.0,1.7,13.0,290.0,626.7,510.43
2016,4,12,17,0,376.0,120.0,1.7,13.0,242.0,559.34,459.63
2016,4,12,17,15,325.5,103.5,1.6,12.5,196.0,488.14,404.44
2016,4,12,17,30,275.0,87.0,1.5,12.0,150.0,397.15,331.57
2016,4,12,17,45,204.0,68.0,1.4,12.0,108.0,306.22,254.35
2016,4,12,18,0,133.0,49.0,1.3,12.0,66.0,217.92,176.32
2016,4,12,18,15,66.5,28.0,1.25,11.5,36.5,124.34,77.78
2016,4,12,18,30,0.0,7.0,1.2,11.0,7.0,5.51,0.0
2016,4,12,18,45,0.0,3.5,1.2,11.0,3.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,14.0,0.9,10.5,16.5,11.02,0.0
2016,4,13,6,0,73.0,28.0,0.9,11.0,33.0,20.91,9.11
2016,4,13,6,15,168.5,48.0,0.9,11.5,73.0,35.47,25.29
2016,4,13,6,30,264.0,68.0,0.9,12.0,113.0,49.99,38.89
2016,4,13,6,45,363.5,78.0,0.95,12.5,164.5,57.58,46.03
2016,4,13,7,0,463.0,88.0,1.0,13.0,216.0,65.27,52.98
2016,4,13,7,15,559.5,81.0,0.95,13.0,268.0,63.24,51.19
2016,4,13,7,30,656.0,74.0,0.9,13.0,320.0,58.96,47.29
2016,4,13,7,45,671.5,91.5,0.9,13.5,375.5,70.64,57.38
2016,4,13,8,0,687.0,109.0,0.9,14.0,431.0,81.75,66.79
2016,4,13,8,15,715.0,114.0,0.9,14.5,481.5,84.37,68.68
2016,4,13,8,30,743.0,119.0,0.9,15.0,532.0,86.91,70.51
2016,4,13,8,45,765.0,122.5,0.9,15.5,579.5,88.3,71.33
2016,4,13,9,0,787.0,126.0,0.9,16.0,627.0,97.25,78.63
