Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,802.5,129.0,0.85,16.0,669.0,98.09,79.11
2016,4,13,9,30,818.0,132.0,0.8,16.0,711.0,98.88,79.58
2016,4,13,9,45,841.5,128.5,0.8,16.5,750.0,96.07,76.87
2016,4,13,10,0,865.0,125.0,0.8,17.0,789.0,108.96,72.04
2016,4,13,10,15,873.0,126.5,0.8,17.0,818.0,176.19,103.75
2016,4,13,10,30,881.0,128.0,0.8,17.0,847.0,234.93,144.12
2016,4,13,10,45,883.0,131.0,0.8,17.5,868.5,293.81,191.75
2016,4,13,11,0,885.0,134.0,0.8,18.0,890.0,352.52,241.69
2016,4,13,11,15,888.5,135.0,0.8,18.0,904.0,410.19,291.4
2016,4,13,11,30,892.0,136.0,0.8,18.0,918.0,467.39,339.87
2016,4,13,11,45,894.0,135.5,0.85,18.0,924.0,522.22,385.64
2016,4,13,12,0,896.0,135.0,0.9,18.0,930.0,575.92,429.26
2016,4,13,12,15,895.5,135.0,0.9,18.0,928.0,627.16,469.4
2016,4,13,12,30,895.0,135.0,0.9,18.0,926.0,676.57,507.01
2016,4,13,12,45,895.0,133.0,0.95,18.0,916.5,722.72,541.95
2016,4,13,13,0,895.0,131.0,1.0,18.0,907.0,766.52,574.56
2016,4,13,13,15,891.0,130.0,1.0,18.0,889.0,805.56,602.52
2016,4,13,13,30,887.0,129.0,1.0,18.0,871.0,841.6,626.65
2016,4,13,13,45,874.0,131.0,1.05,18.0,844.0,869.67,646.24
2016,4,13,14,0,861.0,133.0,1.1,18.0,817.0,906.2,671.56
2016,4,13,14,15,851.5,131.0,1.1,17.5,785.0,926.75,686.84
2016,4,13,14,30,842.0,129.0,1.1,17.0,753.0,943.43,699.97
2016,4,13,14,45,824.0,128.5,1.15,17.0,713.0,949.76,706.13
2016,4,13,15,0,806.0,128.0,1.2,17.0,673.0,951.92,709.89
2016,4,13,15,15,789.0,124.5,1.2,16.5,629.0,947.74,710.19
2016,4,13,15,30,772.0,121.0,1.2,16.0,585.0,939.57,708.07
2016,4,13,15,45,548.0,163.0,1.2,16.0,478.5,769.68,594.3
2016,4,13,16,0,324.0,205.0,1.2,16.0,372.0,576.76,455.36
2016,4,13,16,15,300.5,190.0,1.2,15.5,332.5,541.62,433.18
2016,4,13,16,30,277.0,175.0,1.2,15.0,293.0,505.25,407.94
2016,4,13,16,45,425.5,132.0,1.2,14.5,285.5,623.8,503.32
2016,4,13,17,0,574.0,89.0,1.2,14.0,278.0,721.14,575.86
2016,4,13,17,15,512.5,80.0,1.15,13.5,226.0,642.82,517.55
2016,4,13,17,30,451.0,71.0,1.1,13.0,174.0,563.87,457.7
2016,4,13,17,45,352.0,58.5,1.05,12.5,126.0,445.61,363.8
2016,4,13,18,0,253.0,46.0,1.0,12.0,78.0,337.2,272.28
2016,4,13,18,15,139.0,28.0,1.0,11.5,44.0,206.68,137.77
2016,4,13,18,30,25.0,10.0,1.0,11.0,10.0,28.39,0.0
2016,4,13,18,45,12.5,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,14.5,1.15,10.5,20.5,11.41,0.0
2016,4,14,6,0,165.0,29.0,1.2,11.0,41.0,21.93,10.74
2016,4,14,6,15,285.5,43.0,1.25,11.0,85.0,32.67,22.99
2016,4,14,6,30,406.0,57.0,1.3,11.0,129.0,46.07,35.6
2016,4,14,6,45,479.5,68.0,1.4,11.5,181.5,54.4,43.4
2016,4,14,7,0,553.0,79.0,1.5,12.0,234.0,62.64,50.86
2016,4,14,7,15,606.0,86.0,1.5,12.0,288.5,67.5,55.2
2016,4,14,7,30,659.0,93.0,1.5,12.0,343.0,72.35,59.39
2016,4,14,7,45,568.0,122.0,1.55,12.5,360.0,89.94,74.65
2016,4,14,8,0,477.0,151.0,1.6,13.0,377.0,102.97,85.64
2016,4,14,8,15,609.5,128.0,1.6,13.0,449.0,91.05,74.92
2016,4,14,8,30,742.0,105.0,1.6,13.0,521.0,84.61,69.07
2016,4,14,8,45,771.5,118.0,1.65,13.5,582.5,92.87,75.9
2016,4,14,9,0,801.0,131.0,1.7,14.0,644.0,100.73,82.3
2016,4,14,9,15,815.5,134.0,1.7,14.0,685.5,101.45,82.69
2016,4,14,9,30,830.0,137.0,1.7,14.0,727.0,102.11,83.06
2016,4,14,9,45,853.5,133.0,1.7,14.5,766.0,98.91,79.98
2016,4,14,10,0,877.0,129.0,1.7,15.0,805.0,114.72,75.38
2016,4,14,10,15,884.0,130.5,1.7,15.0,833.5,182.32,108.8
2016,4,14,10,30,891.0,132.0,1.7,15.0,862.0,241.58,150.77
2016,4,14,10,45,889.0,137.0,1.75,15.5,881.5,301.24,200.34
2016,4,14,11,0,887.0,142.0,1.8,16.0,901.0,360.3,251.9
2016,4,14,11,15,889.5,143.0,1.8,16.0,914.5,417.83,302.75
2016,4,14,11,30,892.0,144.0,1.8,16.0,928.0,474.79,352.33
2016,4,14,11,45,874.5,155.5,1.8,16.0,929.0,530.92,400.04
2016,4,14,12,0,857.0,167.0,1.8,16.0,930.0,584.22,443.97
2016,4,14,12,15,856.5,166.5,1.85,16.0,927.5,635.4,485.3
2016,4,14,12,30,856.0,166.0,1.9,16.0,925.0,684.78,524.24
2016,4,14,12,45,876.0,151.5,2.0,16.0,920.5,734.38,563.14
2016,4,14,13,0,896.0,137.0,2.1,16.0,916.0,774.02,594.68
2016,4,14,13,15,891.5,136.0,2.1,16.0,898.0,812.82,623.76
2016,4,14,13,30,887.0,135.0,2.1,16.0,880.0,848.58,648.77
2016,4,14,13,45,870.5,138.5,2.15,16.0,852.0,886.9,675.97
2016,4,14,14,0,854.0,142.0,2.2,16.0,824.0,910.62,693.19
2016,4,14,14,15,844.5,140.0,2.2,15.5,791.5,931.09,709.28
2016,4,14,14,30,835.0,138.0,2.2,15.0,759.0,947.69,722.94
2016,4,14,14,45,814.0,139.0,2.2,15.0,718.0,952.56,727.51
2016,4,14,15,0,793.0,140.0,2.2,15.0,677.0,953.11,729.45
2016,4,14,15,15,774.5,136.0,2.2,14.5,632.5,955.15,734.01
2016,4,14,15,30,756.0,132.0,2.2,14.0,588.0,945.41,730.63
2016,4,14,15,45,742.0,123.5,2.2,14.0,540.5,930.99,722.88
2016,4,14,16,0,728.0,115.0,2.2,14.0,493.0,912.88,712.63
2016,4,14,16,15,696.5,109.5,2.15,13.5,441.0,877.44,690.89
2016,4,14,16,30,665.0,104.0,2.1,13.0,389.0,838.92,666.64
2016,4,14,16,45,625.0,96.5,2.1,13.0,336.0,786.77,630.99
2016,4,14,17,0,585.0,89.0,2.1,13.0,283.0,732.43,592.54
2016,4,14,17,15,522.5,80.0,2.0,12.5,230.5,652.92,533.62
2016,4,14,17,30,460.0,71.0,1.9,12.0,178.0,572.86,471.49
2016,4,14,17,45,362.5,59.0,1.85,12.0,129.5,455.83,376.24
2016,4,14,18,0,265.0,47.0,1.8,12.0,81.0,349.1,284.5
2016,4,14,18,15,132.5,29.5,1.75,11.5,46.5,205.61,142.35
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,9.44,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,45,106.5,14.5,1.2,8.5,23.0,11.41,0.0
2016,4,15,6,0,213.0,29.0,1.2,9.0,46.0,22.12,11.7
2016,4,15,6,15,329.5,42.0,1.2,9.5,91.0,34.17,24.56
2016,4,15,6,30,446.0,55.0,1.2,10.0,136.0,44.66,34.55
2016,4,15,6,45,524.0,63.0,1.3,10.5,189.0,50.84,40.4
2016,4,15,7,0,602.0,71.0,1.4,11.0,242.0,57.08,46.08
2016,4,15,7,15,651.5,77.5,1.45,11.5,297.0,61.85,50.25
2016,4,15,7,30,701.0,84.0,1.5,12.0,352.0,66.59,54.26
2016,4,15,7,45,732.0,90.0,1.55,12.5,406.0,70.59,57.53
2016,4,15,8,0,763.0,96.0,1.6,13.0,460.0,80.65,66.08
2016,4,15,8,15,788.5,100.0,1.6,13.5,512.0,83.15,67.89
2016,4,15,8,30,814.0,104.0,1.6,14.0,564.0,85.57,69.63
2016,4,15,8,45,828.5,109.5,1.6,14.5,611.0,88.61,71.9
2016,4,15,9,0,843.0,115.0,1.6,15.0,658.0,91.46,73.99
2016,4,15,9,15,857.5,117.5,1.55,15.0,700.5,92.27,74.49
2016,4,15,9,30,872.0,120.0,1.5,15.0,743.0,93.03,74.95
2016,4,15,9,45,886.0,120.5,1.45,15.5,780.5,102.19,82.44
2016,4,15,10,0,900.0,121.0,1.4,16.0,818.0,123.89,80.43
2016,4,15,10,15,907.5,122.5,1.35,16.0,847.5,183.64,107.83
2016,4,15,10,30,915.0,124.0,1.3,16.0,877.0,244.2,150.92
2016,4,15,10,45,921.0,124.0,1.3,16.5,899.0,304.15,200.26
2016,4,15,11,0,927.0,124.0,1.3,17.0,921.0,364.26,252.08
2016,4,15,11,15,930.0,125.0,1.35,17.0,935.5,423.84,304.31
2016,4,15,11,30,933.0,126.0,1.4,17.0,950.0,482.84,355.22
2016,4,15,11,45,937.5,124.0,1.45,17.5,956.5,539.71,402.51
2016,4,15,12,0,942.0,122.0,1.5,18.0,963.0,595.55,447.48
2016,4,15,12,15,941.0,122.0,1.5,18.0,960.5,648.37,489.38
2016,4,15,12,30,940.0,122.0,1.5,18.0,958.0,699.21,528.59
2016,4,15,12,45,941.5,119.0,1.55,18.0,948.5,747.13,565.21
2016,4,15,13,0,943.0,116.0,1.6,18.0,939.0,792.64,599.39
2016,4,15,13,15,938.5,115.0,1.65,18.0,920.0,832.66,628.23
2016,4,15,13,30,934.0,114.0,1.7,18.0,901.0,869.49,653.86
2016,4,15,13,45,931.5,110.5,1.75,18.0,875.5,902.32,676.81
2016,4,15,14,0,929.0,107.0,1.8,18.0,850.0,931.65,697.52
2016,4,15,14,15,919.5,105.5,1.8,18.0,816.0,953.09,712.51
2016,4,15,14,30,910.0,104.0,1.8,18.0,782.0,970.62,725.11
2016,4,15,14,45,898.5,101.5,1.8,18.0,742.0,981.23,733.36
2016,4,15,15,0,887.0,99.0,1.8,18.0,702.0,987.83,739.21
2016,4,15,15,15,871.0,96.5,1.75,17.5,656.5,986.04,740.48
2016,4,15,15,30,855.0,94.0,1.7,17.0,611.0,992.97,747.8
2016,4,15,15,45,832.0,91.5,1.65,17.0,560.5,976.39,738.13
2016,4,15,16,0,809.0,89.0,1.6,17.0,510.0,955.99,726.23
2016,4,15,16,15,780.5,85.0,1.55,16.5,457.5,924.57,708.17
2016,4,15,16,30,752.0,81.0,1.5,16.0,405.0,889.84,687.58
2016,4,15,16,45,712.0,76.0,1.45,16.0,350.5,846.35,659.05
2016,4,15,17,0,672.0,71.0,1.4,16.0,296.0,794.55,623.69
2016,4,15,17,15,616.0,64.0,1.3,15.5,242.5,722.86,572.97
2016,4,15,17,30,560.0,57.0,1.2,15.0,189.0,650.72,519.29
2016,4,15,17,45,475.0,47.5,1.2,14.5,139.5,548.81,440.53
2016,4,15,18,0,390.0,38.0,1.2,14.0,90.0,449.78,358.49
2016,4,15,18,15,248.0,25.0,1.2,13.5,52.5,301.64,213.32
2016,4,15,18,30,106.0,12.0,1.2,13.0,15.0,96.57,0.0
2016,4,15,18,45,53.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,127.0,14.5,0.7,10.5,25.0,11.41,0.0
2016,4,16,6,0,254.0,29.0,0.6,11.0,50.0,23.73,13.39
2016,4,16,6,15,363.5,41.0,0.5,11.5,95.5,33.47,23.86
2016,4,16,6,30,473.0,53.0,0.4,12.0,141.0,43.2,33.06
2016,4,16,6,45,544.0,61.0,0.35,12.5,194.0,49.44,38.89
2016,4,16,7,0,615.0,69.0,0.3,13.0,247.0,55.69,44.51
2016,4,16,7,15,661.5,75.5,0.25,13.5,301.5,60.5,48.67
2016,4,16,7,30,708.0,82.0,0.2,14.0,356.0,65.25,52.64
2016,4,16,7,45,740.5,87.0,0.15,15.0,409.5,68.67,55.23
2016,4,16,8,0,773.0,92.0,0.1,16.0,463.0,77.9,62.79
2016,4,16,8,15,797.0,95.5,0.15,16.5,514.5,80.13,64.33
2016,4,16,8,30,821.0,99.0,0.2,17.0,566.0,82.29,65.84
2016,4,16,8,45,839.0,102.5,0.3,18.0,613.5,84.23,67.02
2016,4,16,9,0,857.0,106.0,0.4,19.0,661.0,86.06,68.12
2016,4,16,9,15,870.5,108.0,0.4,19.5,703.0,86.75,68.37
2016,4,16,9,30,884.0,110.0,0.4,20.0,745.0,97.04,76.66
2016,4,16,9,45,897.0,110.5,0.45,20.5,782.0,97.29,76.54
2016,4,16,10,0,910.0,111.0,0.5,21.0,819.0,122.13,75.5
2016,4,16,10,15,917.5,112.5,0.5,21.0,848.5,182.23,103.27
2016,4,16,10,30,925.0,114.0,0.5,21.0,878.0,243.14,145.86
2016,4,16,10,45,927.0,117.0,0.55,21.5,899.5,304.2,195.0
2016,4,16,11,0,929.0,120.0,0.6,22.0,921.0,365.04,246.04
2016,4,16,11,15,931.5,120.5,0.6,22.0,934.5,424.07,295.94
2016,4,16,11,30,934.0,121.0,0.6,22.0,948.0,482.42,344.29
2016,4,16,11,45,936.0,120.5,0.65,22.5,954.5,538.96,389.55
2016,4,16,12,0,938.0,120.0,0.7,23.0,961.0,594.27,432.39
2016,4,16,12,15,937.5,119.5,0.7,23.0,958.0,646.66,472.13
2016,4,16,12,30,937.0,119.0,0.7,23.0,955.0,697.09,509.28
2016,4,16,12,45,939.5,115.5,0.75,23.0,945.5,744.95,544.39
2016,4,16,13,0,942.0,112.0,0.8,23.0,936.0,790.46,577.22
2016,4,16,13,15,938.0,111.0,0.8,23.0,917.5,830.59,604.02
2016,4,16,13,30,934.0,110.0,0.8,23.0,899.0,867.58,627.89
2016,4,16,13,45,926.0,109.5,0.85,23.0,872.5,898.37,648.63
2016,4,16,14,0,918.0,109.0,0.9,23.0,846.0,925.53,667.21
2016,4,16,14,15,909.5,107.5,0.9,22.5,813.0,947.52,683.08
2016,4,16,14,30,901.0,106.0,0.9,22.0,780.0,965.69,696.75
2016,4,16,14,45,888.0,104.5,0.9,22.0,740.0,975.73,704.2
2016,4,16,15,0,875.0,103.0,0.9,22.0,700.0,981.79,709.44
2016,4,16,15,15,859.5,100.0,0.9,21.5,655.0,992.56,719.25
2016,4,16,15,30,844.0,97.0,0.9,21.0,610.0,986.68,718.68
2016,4,16,15,45,824.5,93.5,0.9,21.0,561.0,972.25,711.66
2016,4,16,16,0,805.0,90.0,0.9,21.0,512.0,954.04,702.37
2016,4,16,16,15,778.0,86.0,0.9,20.5,459.5,924.06,686.71
2016,4,16,16,30,751.0,82.0,0.9,20.0,407.0,890.76,668.61
2016,4,16,16,45,714.5,76.5,0.9,19.5,353.0,850.07,644.92
2016,4,16,17,0,678.0,71.0,0.9,19.0,299.0,800.87,614.34
2016,4,16,17,15,623.5,64.0,0.85,18.0,245.5,730.44,567.55
2016,4,16,17,30,569.0,57.0,0.8,17.0,192.0,659.49,517.6
2016,4,16,17,45,484.5,48.0,0.8,16.0,142.5,558.41,442.2
2016,4,16,18,0,400.0,39.0,0.8,15.0,93.0,460.04,363.2
2016,4,16,18,15,200.0,28.0,0.85,14.5,55.0,261.24,187.51
2016,4,16,18,30,0.0,17.0,0.9,14.0,17.0,13.38,0.0
2016,4,16,18,45,0.0,8.5,0.95,14.0,8.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,134.0,14.5,0.9,13.5,26.5,11.72,0.0
2016,4,17,6,0,268.0,29.0,0.8,14.0,53.0,23.72,13.57
2016,4,17,6,15,373.0,41.0,0.75,14.5,98.5,33.46,23.58
2016,4,17,6,30,478.0,53.0,0.7,15.0,144.0,43.18,32.63
2016,4,17,6,45,540.0,62.0,0.65,16.0,195.5,50.11,38.91
2016,4,17,7,0,602.0,71.0,0.6,17.0,247.0,56.97,44.88
2016,4,17,7,15,648.0,77.0,0.6,17.5,301.0,61.33,48.57
2016,4,17,7,30,694.0,83.0,0.6,18.0,355.0,65.67,52.12
2016,4,17,7,45,724.0,89.0,0.6,18.5,408.0,69.65,55.29
2016,4,17,8,0,754.0,95.0,0.6,19.0,461.0,79.6,63.51
2016,4,17,8,15,778.0,99.0,0.6,19.5,511.5,82.06,65.24
2016,4,17,8,30,802.0,103.0,0.6,20.0,562.0,84.44,66.9
2016,4,17,8,45,818.0,107.5,0.6,21.0,608.5,86.84,68.43
2016,4,17,9,0,834.0,112.0,0.6,22.0,655.0,89.1,69.83
2016,4,17,9,15,848.0,114.5,0.6,22.5,697.0,89.93,70.19
2016,4,17,9,30,862.0,117.0,0.6,23.0,739.0,90.71,70.52
2016,4,17,9,45,876.0,117.5,0.6,23.5,776.0,100.2,78.03
2016,4,17,10,0,890.0,118.0,0.6,24.0,813.0,127.42,77.64
2016,4,17,10,15,897.5,119.5,0.6,24.0,842.0,186.36,105.57
2016,4,17,10,30,905.0,121.0,0.6,24.0,871.0,246.12,147.38
2016,4,17,10,45,912.0,120.5,0.6,24.5,893.5,305.2,194.36
2016,4,17,11,0,919.0,120.0,0.6,25.0,916.0,364.53,243.4
2016,4,17,11,15,922.0,120.5,0.6,25.0,930.0,423.07,292.31
2016,4,17,11,30,925.0,121.0,0.6,25.0,944.0,481.0,339.71
2016,4,17,11,45,928.5,120.0,0.6,25.5,950.0,537.33,383.81
2016,4,17,12,0,932.0,119.0,0.6,26.0,956.0,592.57,425.48
2016,4,17,12,15,931.5,119.0,0.6,26.0,954.0,644.9,464.52
2016,4,17,12,30,931.0,119.0,0.6,26.0,952.0,695.3,501.04
2016,4,17,12,45,931.5,117.0,0.65,26.0,942.5,742.65,535.23
2016,4,17,13,0,932.0,115.0,0.7,26.0,933.0,787.58,567.14
2016,4,17,13,15,928.5,114.0,0.7,26.0,915.0,827.68,593.53
2016,4,17,13,30,925.0,113.0,0.7,26.0,897.0,864.71,617.05
2016,4,17,13,45,921.5,110.5,0.75,26.0,871.5,897.1,638.51
2016,4,17,14,0,918.0,108.0,0.8,26.0,846.0,926.03,657.91
2016,4,17,14,15,910.0,106.0,0.8,25.5,813.5,947.84,673.39
2016,4,17,14,30,902.0,104.0,0.8,25.0,781.0,965.81,686.75
2016,4,17,14,45,892.5,101.5,0.85,25.0,742.5,977.97,696.39
2016,4,17,15,0,883.0,99.0,0.9,25.0,704.0,986.22,703.87
2016,4,17,15,15,868.5,96.0,0.85,24.5,659.5,985.08,705.13
2016,4,17,15,30,854.0,93.0,0.8,24.0,615.0,992.7,712.14
2016,4,17,15,45,836.5,89.5,0.8,23.5,566.0,980.2,707.64
2016,4,17,16,0,819.0,86.0,0.8,23.0,517.0,963.91,701.07
2016,4,17,16,15,793.0,82.0,0.75,22.5,465.0,934.82,685.27
2016,4,17,16,30,767.0,78.0,0.7,22.0,413.0,902.41,667.17
2016,4,17,16,45,732.0,73.0,0.7,21.5,359.0,856.75,640.75
2016,4,17,17,0,697.0,68.0,0.7,21.0,305.0,808.57,611.6
2016,4,17,17,15,645.0,62.0,0.7,20.0,251.5,748.56,573.66
2016,4,17,17,30,593.0,56.0,0.7,19.0,198.0,680.95,527.65
2016,4,17,17,45,510.0,47.0,0.75,18.0,147.5,580.6,454.7
2016,4,17,18,0,427.0,38.0,0.8,17.0,97.0,482.95,377.91
2016,4,17,18,15,290.0,25.5,0.8,16.5,58.0,339.11,244.88
2016,4,17,18,30,153.0,13.0,0.8,16.0,19.0,136.15,0.0
2016,4,17,18,45,76.5,6.5,0.85,16.0,9.5,5.11,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,144.0,15.0,0.45,15.5,28.5,12.12,0.0
2016,4,18,6,0,288.0,30.0,0.5,16.0,57.0,24.58,14.46
2016,4,18,6,15,393.0,41.5,0.45,16.5,104.0,33.94,23.86
2016,4,18,6,30,498.0,53.0,0.4,17.0,151.0,43.3,32.51
2016,4,18,6,45,567.0,60.5,0.35,17.5,204.0,49.2,37.9
2016,4,18,7,0,636.0,68.0,0.3,18.0,257.0,55.13,43.1
2016,4,18,7,15,680.5,74.0,0.3,18.0,311.5,59.62,46.98
2016,4,18,7,30,725.0,80.0,0.3,18.0,366.0,64.07,50.72
2016,4,18,7,45,756.0,85.0,0.3,18.5,420.0,73.05,58.19
2016,4,18,8,0,787.0,90.0,0.3,19.0,474.0,76.64,60.92
2016,4,18,8,15,810.0,93.5,0.35,19.5,525.0,78.92,62.52
2016,4,18,8,30,833.0,97.0,0.4,20.0,576.0,81.12,64.05
2016,4,18,8,45,849.5,100.0,0.45,21.0,623.0,82.74,64.95
2016,4,18,9,0,866.0,103.0,0.5,22.0,670.0,84.28,65.78
2016,4,18,9,15,878.5,105.5,0.5,22.5,712.0,94.66,74.09
2016,4,18,9,30,891.0,108.0,0.5,23.0,754.0,96.1,74.92
2016,4,18,9,45,904.5,107.5,0.55,23.5,790.5,95.85,74.41
2016,4,18,10,0,918.0,107.0,0.6,24.0,827.0,126.17,74.73
2016,4,18,10,15,924.5,108.5,0.6,24.5,856.0,186.43,103.96
2016,4,18,10,30,931.0,110.0,0.6,25.0,885.0,247.36,146.71
2016,4,18,10,45,935.5,111.0,0.6,25.5,906.5,307.96,195.02
2016,4,18,11,0,940.0,112.0,0.6,26.0,928.0,368.56,245.03
2016,4,18,11,15,942.5,112.5,0.6,26.0,941.5,427.88,294.42
2016,4,18,11,30,945.0,113.0,0.6,26.0,955.0,486.49,342.18
2016,4,18,11,45,945.5,113.5,0.6,26.5,960.5,543.23,386.4
2016,4,18,12,0,946.0,114.0,0.6,27.0,966.0,598.6,427.96
2016,4,18,12,15,945.0,114.0,0.6,27.0,963.5,651.13,466.94
2016,4,18,12,30,944.0,114.0,0.6,27.0,961.0,701.66,503.33
2016,4,18,12,45,937.5,116.0,0.6,27.0,949.0,747.81,535.76
2016,4,18,13,0,931.0,118.0,0.6,27.0,937.0,791.15,565.54
2016,4,18,13,15,926.0,117.0,0.6,27.0,918.5,830.07,590.93
2016,4,18,13,30,921.0,116.0,0.6,27.0,900.0,865.79,613.43
2016,4,18,13,45,910.0,117.5,0.65,27.0,872.5,895.44,633.04
2016,4,18,14,0,899.0,119.0,0.7,27.0,845.0,921.42,650.53
2016,4,18,14,15,889.5,117.5,0.7,26.5,812.0,942.09,665.22
2016,4,18,14,30,880.0,116.0,0.7,26.0,779.0,958.95,677.8
2016,4,18,14,45,859.0,118.0,0.75,26.0,737.5,977.82,691.55
2016,4,18,15,0,838.0,120.0,0.8,26.0,696.0,979.93,695.13
2016,4,18,15,15,821.5,117.0,0.8,26.0,651.0,976.72,694.81
2016,4,18,15,30,805.0,114.0,0.8,26.0,606.0,969.51,692.24
2016,4,18,15,45,621.0,149.5,0.8,26.0,511.5,842.35,613.48
2016,4,18,16,0,437.0,185.0,0.8,26.0,417.0,692.75,515.82
2016,4,18,16,15,428.0,166.0,0.8,25.0,374.0,665.79,503.13
2016,4,18,16,30,419.0,147.0,0.8,24.0,331.0,636.25,486.78
2016,4,18,16,45,507.5,118.5,0.8,23.5,312.5,688.86,527.12
2016,4,18,17,0,596.0,90.0,0.8,23.0,294.0,746.27,568.38
2016,4,18,17,15,538.5,81.0,0.8,21.5,241.5,671.18,518.68
2016,4,18,17,30,481.0,72.0,0.8,20.0,189.0,595.46,466.79
2016,4,18,17,45,394.0,60.0,0.8,18.5,140.0,485.52,385.4
2016,4,18,18,0,307.0,48.0,0.8,17.0,91.0,386.24,306.72
2016,4,18,18,15,153.5,32.5,0.75,16.5,54.0,229.35,168.4
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,16.04,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,6.69,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,16.5,0.7,15.5,28.5,12.62,0.0
2016,4,19,6,0,244.0,33.0,0.7,16.0,57.0,25.21,15.22
2016,4,19,6,15,344.5,45.5,0.6,16.5,102.0,36.83,26.41
2016,4,19,6,30,445.0,58.0,0.5,17.0,147.0,46.75,35.55
2016,4,19,6,45,525.5,64.5,0.45,17.5,200.5,51.76,40.14
2016,4,19,7,0,606.0,71.0,0.4,18.0,254.0,56.91,44.65
2016,4,19,7,15,651.0,77.5,0.35,18.0,307.5,61.63,48.72
2016,4,19,7,30,696.0,84.0,0.3,18.0,361.0,66.29,52.63
2016,4,19,7,45,730.5,88.0,0.3,18.5,414.5,69.0,54.68
2016,4,19,8,0,765.0,92.0,0.3,19.0,468.0,77.54,61.69
2016,4,19,8,15,788.5,96.0,0.3,20.0,519.0,80.08,63.35
2016,4,19,8,30,812.0,100.0,0.3,21.0,570.0,82.53,64.93
2016,4,19,8,45,824.0,105.0,0.3,22.0,615.5,85.21,66.69
2016,4,19,9,0,836.0,110.0,0.3,23.0,661.0,87.71,68.29
2016,4,19,9,15,849.5,113.0,0.35,23.5,702.5,88.86,68.92
2016,4,19,9,30,863.0,116.0,0.4,24.0,744.0,89.92,69.5
2016,4,19,9,45,859.0,125.5,0.45,24.5,776.0,94.0,72.56
2016,4,19,10,0,855.0,135.0,0.5,25.0,808.0,130.47,77.81
2016,4,19,10,15,862.5,137.0,0.55,25.0,837.0,188.96,107.65
2016,4,19,10,30,870.0,139.0,0.6,25.0,866.0,254.42,154.52
2016,4,19,10,45,869.5,143.5,0.65,25.0,885.5,312.52,201.41
2016,4,19,11,0,869.0,148.0,0.7,25.0,905.0,367.77,248.0
2016,4,19,11,15,691.0,250.0,0.75,25.0,858.0,421.76,296.76
2016,4,19,11,30,513.0,352.0,0.8,25.0,811.0,463.68,333.2
2016,4,19,11,45,475.5,364.5,0.85,25.0,792.0,494.37,358.27
2016,4,19,12,0,438.0,377.0,0.9,25.0,773.0,520.98,379.56
2016,4,19,12,15,453.0,371.5,0.9,24.5,780.0,561.86,410.62
2016,4,19,12,30,468.0,366.0,0.9,24.0,787.0,603.01,441.31
2016,4,19,12,45,660.5,263.0,0.9,24.0,850.0,690.14,504.52
2016,4,19,13,0,853.0,160.0,0.9,24.0,913.0,780.09,568.58
2016,4,19,13,15,617.0,268.5,0.9,23.5,807.0,739.28,539.29
2016,4,19,13,30,381.0,377.0,0.9,23.0,701.0,660.25,484.45
2016,4,19,13,45,360.0,371.5,0.95,23.0,671.0,661.48,487.43
2016,4,19,14,0,339.0,366.0,1.0,23.0,641.0,659.64,487.39
2016,4,19,14,15,258.5,365.0,1.0,22.5,569.5,605.18,450.27
2016,4,19,14,30,178.0,364.0,1.0,22.0,498.0,524.07,394.05
2016,4,19,14,45,148.5,343.0,1.0,21.5,451.0,486.49,369.01
2016,4,19,15,0,119.0,322.0,1.0,21.0,404.0,446.28,341.12
2016,4,19,15,15,129.0,301.0,0.95,20.5,385.0,443.03,340.94
2016,4,19,15,30,139.0,280.0,0.9,20.0,366.0,438.8,339.81
2016,4,19,15,45,251.5,242.0,0.85,19.5,381.5,540.83,419.52
2016,4,19,16,0,364.0,204.0,0.8,19.0,397.0,616.54,478.23
2016,4,19,16,15,365.0,181.0,0.75,18.5,358.5,595.23,464.66
2016,4,19,16,30,366.0,158.0,0.7,18.0,320.0,596.6,467.76
2016,4,19,16,45,480.0,125.5,0.65,17.5,308.5,670.86,524.98
2016,4,19,17,0,594.0,93.0,0.6,17.0,297.0,748.25,580.08
2016,4,19,17,15,537.5,83.5,0.6,16.5,244.5,673.43,527.48
2016,4,19,17,30,481.0,74.0,0.6,16.0,192.0,597.92,473.53
2016,4,19,17,45,416.5,60.0,0.6,16.0,144.5,510.65,406.45
2016,4,19,18,0,352.0,46.0,0.6,16.0,97.0,425.26,336.61
2016,4,19,18,15,225.5,30.5,0.6,15.5,58.0,285.8,213.47
2016,4,19,18,30,99.0,15.0,0.6,15.0,19.0,128.79,0.0
2016,4,19,18,45,49.5,7.5,0.65,14.5,9.5,45.05,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,135.0,17.0,0.7,13.0,31.0,13.03,0.0
2016,4,20,6,0,270.0,34.0,0.7,13.0,62.0,27.72,17.77
2016,4,20,6,15,369.5,46.0,0.6,13.5,108.0,37.33,27.26
2016,4,20,6,30,469.0,58.0,0.5,14.0,154.0,46.89,36.17
2016,4,20,6,45,549.5,64.0,0.45,15.0,208.0,51.58,40.43
2016,4,20,7,0,630.0,70.0,0.4,16.0,262.0,56.44,44.62
2016,4,20,7,15,673.5,76.0,0.4,16.5,316.0,60.86,48.34
2016,4,20,7,30,717.0,82.0,0.4,17.0,370.0,65.23,51.92
2016,4,20,7,45,751.0,85.5,0.4,17.5,424.0,73.22,58.55
2016,4,20,8,0,785.0,89.0,0.4,18.0,478.0,75.78,60.41
2016,4,20,8,15,807.0,92.5,0.4,18.5,528.5,78.05,62.01
2016,4,20,8,30,829.0,96.0,0.4,19.0,579.0,80.23,63.53
2016,4,20,8,45,844.0,99.5,0.45,19.5,625.0,82.14,64.81
2016,4,20,9,0,859.0,103.0,0.5,20.0,671.0,83.93,66.0
2016,4,20,9,15,871.0,105.5,0.5,20.5,712.5,94.39,74.44
2016,4,20,9,30,883.0,108.0,0.5,21.0,754.0,95.78,75.24
2016,4,20,9,45,893.0,109.5,0.55,21.5,789.5,96.43,75.48
2016,4,20,10,0,903.0,111.0,0.6,22.0,825.0,132.75,78.32
2016,4,20,10,15,909.5,112.5,0.6,22.0,853.5,192.02,109.18
2016,4,20,10,30,916.0,114.0,0.6,22.0,882.0,251.97,152.7
2016,4,20,10,45,912.0,120.5,0.65,22.0,901.0,312.66,202.66
2016,4,20,11,0,908.0,127.0,0.7,22.0,920.0,372.52,253.62
2016,4,20,11,15,910.5,127.5,0.7,22.0,933.5,430.12,302.32
2016,4,20,11,30,913.0,128.0,0.7,22.0,947.0,487.09,349.45
2016,4,20,11,45,909.5,131.5,0.75,22.5,951.5,542.29,393.54
2016,4,20,12,0,906.0,135.0,0.8,23.0,956.0,595.92,434.95
2016,4,20,12,15,905.0,135.0,0.8,22.5,953.0,646.79,474.4
2016,4,20,12,30,904.0,135.0,0.8,22.0,950.0,695.77,511.52
2016,4,20,12,45,904.0,132.5,0.85,22.0,940.0,741.4,545.16
2016,4,20,13,0,904.0,130.0,0.9,22.0,930.0,784.62,576.53
2016,4,20,13,15,899.0,129.0,0.9,22.0,911.5,822.62,602.45
2016,4,20,13,30,894.0,128.0,0.9,22.0,893.0,857.51,625.23
2016,4,20,13,45,886.5,127.0,0.9,22.0,866.5,887.03,644.51
2016,4,20,14,0,879.0,126.0,0.9,22.0,840.0,913.04,661.62
2016,4,20,14,15,869.5,124.0,0.9,21.5,807.0,932.67,676.06
2016,4,20,14,30,860.0,122.0,0.9,21.0,774.0,961.55,696.62
2016,4,20,14,45,845.0,121.0,0.95,21.0,734.0,969.82,703.77
2016,4,20,15,0,830.0,120.0,1.0,21.0,694.0,974.04,708.83
2016,4,20,15,15,813.0,117.0,0.95,20.5,649.5,970.06,708.35
2016,4,20,15,30,796.0,114.0,0.9,20.0,605.0,962.1,705.57
2016,4,20,15,45,773.0,110.5,0.9,20.0,556.0,943.69,695.85
2016,4,20,16,0,750.0,107.0,0.9,20.0,507.0,929.03,688.74
2016,4,20,16,15,721.0,102.0,0.85,19.5,455.5,896.2,669.94
2016,4,20,16,30,692.0,97.0,0.8,19.0,404.0,860.33,649.01
2016,4,20,16,45,652.0,91.0,0.8,18.5,351.0,809.5,618.17
2016,4,20,17,0,612.0,85.0,0.8,18.0,298.0,756.57,584.78
2016,4,20,17,15,556.5,77.0,0.75,17.0,245.5,684.47,536.33
2016,4,20,17,30,501.0,69.0,0.7,16.0,193.0,611.76,484.78
2016,4,20,17,45,420.5,58.0,0.65,15.5,144.5,512.64,409.25
2016,4,20,18,0,340.0,47.0,0.6,15.0,96.0,415.79,331.15
2016,4,20,18,15,170.0,34.0,0.6,14.5,58.5,244.69,184.94
2016,4,20,18,30,0.0,21.0,0.6,14.0,21.0,23.19,0.0
2016,4,20,18,45,0.0,10.5,0.6,13.5,10.5,8.26,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,5,45,75.0,19.5,0.35,13.5,27.5,14.87,0.0
2016,4,21,6,0,150.0,39.0,0.3,14.0,55.0,29.15,19.11
2016,4,21,6,15,223.5,57.0,0.25,14.5,96.0,42.13,31.43
2016,4,21,6,30,297.0,75.0,0.2,15.0,137.0,54.96,43.18
2016,4,21,6,45,348.5,90.5,0.2,15.5,183.0,65.67,52.76
2016,4,21,7,0,400.0,106.0,0.2,16.0,229.0,76.12,61.84
2016,4,21,7,15,461.0,109.5,0.25,16.0,277.0,78.8,64.07
2016,4,21,7,30,522.0,113.0,0.3,16.0,325.0,81.57,66.31
2016,4,21,7,45,552.0,122.5,0.35,16.5,374.0,88.85,72.25
2016,4,21,8,0,582.0,132.0,0.4,17.0,423.0,93.93,76.2
2016,4,21,8,15,524.0,169.0,0.45,17.0,451.0,112.73,91.95
2016,4,21,8,30,466.0,206.0,0.5,17.0,479.0,130.76,106.82
2016,4,21,8,45,420.0,239.0,0.55,17.5,500.0,145.56,118.61
2016,4,21,9,0,374.0,272.0,0.6,18.0,521.0,167.31,136.01
2016,4,21,9,15,312.0,307.0,0.65,18.0,523.5,181.07,146.9
2016,4,21,9,30,250.0,342.0,0.7,18.0,526.0,193.61,156.79
2016,4,21,9,45,320.0,341.0,0.75,18.5,588.0,193.51,156.1
2016,4,21,10,0,390.0,340.0,0.8,19.0,650.0,216.32,156.29
2016,4,21,10,15,423.5,336.5,0.8,19.0,684.0,240.31,167.0
2016,4,21,10,30,457.0,333.0,0.8,19.0,718.0,280.42,195.24
2016,4,21,10,45,440.5,350.0,0.85,19.0,728.5,323.13,230.07
2016,4,21,11,0,424.0,367.0,0.9,19.0,739.0,364.65,264.58
2016,4,21,11,15,627.5,268.5,0.9,19.0,828.0,413.12,299.75
2016,4,21,11,30,831.0,170.0,0.9,19.0,917.0,482.2,352.36
2016,4,21,11,45,838.5,166.5,0.9,19.0,924.5,536.01,395.91
2016,4,21,12,0,846.0,163.0,0.9,19.0,932.0,589.27,437.86
2016,4,21,12,15,846.0,162.5,0.9,19.0,929.5,639.52,476.41
2016,4,21,12,30,846.0,162.0,0.9,19.0,927.0,688.03,512.63
2016,4,21,12,45,866.5,146.5,0.95,19.0,923.0,727.83,543.2
2016,4,21,13,0,887.0,131.0,1.0,19.0,919.0,774.48,577.77
2016,4,21,13,15,883.0,130.0,1.0,19.0,900.5,812.49,604.15
2016,4,21,13,30,879.0,129.0,1.0,19.0,882.0,847.51,627.45
2016,4,21,13,45,885.0,120.5,1.05,19.5,859.5,881.06,649.29
2016,4,21,14,0,891.0,112.0,1.1,20.0,837.0,911.43,669.02
2016,4,21,14,15,636.5,219.5,1.1,19.5,727.0,836.23,620.27
2016,4,21,14,30,382.0,327.0,1.1,19.0,617.0,699.47,525.14
2016,4,21,14,45,323.5,321.0,1.15,19.0,558.5,654.06,495.72
2016,4,21,15,0,265.0,315.0,1.2,19.0,500.0,604.92,461.88
2016,4,21,15,15,217.5,298.5,1.2,19.0,444.0,527.95,407.69
2016,4,21,15,30,170.0,282.0,1.2,19.0,388.0,471.99,367.33
2016,4,21,15,45,266.5,244.0,1.2,19.0,394.5,558.37,435.4
2016,4,21,16,0,363.0,206.0,1.2,19.0,401.0,618.14,482.55
2016,4,21,16,15,181.5,168.5,1.15,18.5,266.0,369.85,295.83
2016,4,21,16,30,0.0,131.0,1.1,18.0,131.0,110.23,85.67
2016,4,21,16,45,0.0,114.0,1.1,17.5,114.0,95.82,74.8
2016,4,21,17,0,0.0,97.0,1.1,17.0,97.0,81.2,62.98
2016,4,21,17,15,274.5,79.0,1.0,16.5,148.0,403.69,334.34
2016,4,21,17,30,549.0,61.0,0.9,16.0,199.0,647.31,516.45
2016,4,21,17,45,471.5,52.0,0.85,15.5,150.0,552.66,440.77
2016,4,21,18,0,394.0,43.0,0.8,15.0,101.0,460.23,366.2
2016,4,21,18,15,197.0,33.5,0.8,14.5,62.5,265.94,203.41
2016,4,21,18,30,0.0,24.0,0.8,14.0,24.0,29.59,0.0
2016,4,21,18,45,0.0,12.0,0.8,13.5,12.0,9.44,0.0
2016,4,21,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,3.78,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,7.58,0.82
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,13.29,6.1
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,19.03,11.39
2016,4,22,6,45,0.0,33.5,1.55,14.0,33.5,25.54,17.33
2016,4,22,7,0,0.0,42.0,1.6,14.0,42.0,32.08,23.22
2016,4,22,7,15,0.0,50.5,1.6,14.0,50.5,38.63,29.04
2016,4,22,7,30,0.0,59.0,1.6,14.0,59.0,45.2,34.79
2016,4,22,7,45,30.5,133.0,1.65,14.5,148.5,95.62,78.92
2016,4,22,8,0,61.0,207.0,1.7,15.0,238.0,139.4,116.19
2016,4,22,8,15,30.5,170.0,1.7,15.0,185.5,119.24,98.42
2016,4,22,8,30,0.0,133.0,1.7,15.0,133.0,99.74,81.4
2016,4,22,8,45,64.0,221.0,1.7,15.0,264.0,150.48,124.49
2016,4,22,9,0,128.0,309.0,1.7,15.0,395.0,187.97,155.52
2016,4,22,9,15,161.5,330.0,1.7,15.0,445.0,198.53,163.81
2016,4,22,9,30,195.0,351.0,1.7,15.0,495.0,208.73,171.85
2016,4,22,9,45,522.5,240.0,1.75,15.0,650.5,139.21,113.6
2016,4,22,10,0,850.0,129.0,1.8,15.0,806.0,134.22,81.07
2016,4,22,10,15,425.5,140.5,1.85,15.0,480.0,132.18,84.58
2016,4,22,10,30,1.0,152.0,1.9,15.0,154.0,115.42,89.05
2016,4,22,10,45,1.0,150.5,1.95,15.5,152.0,114.74,88.28
2016,4,22,11,0,1.0,149.0,2.0,16.0,150.0,114.03,87.47
2016,4,22,11,15,68.0,301.0,2.05,16.0,363.0,243.28,188.5
2016,4,22,11,30,135.0,453.0,2.1,16.0,576.0,376.85,290.06
2016,4,22,11,45,87.5,422.0,2.15,16.0,502.0,353.22,272.8
2016,4,22,12,0,40.0,391.0,2.2,16.0,428.0,317.03,245.84
2016,4,22,12,15,20.0,261.0,2.25,15.5,279.5,215.02,167.63
2016,4,22,12,30,0.0,131.0,2.3,15.0,131.0,101.64,77.58
2016,4,22,12,45,0.0,108.0,2.35,15.0,108.0,83.89,63.35
2016,4,22,13,0,0.0,85.0,2.4,15.0,85.0,65.98,48.78
2016,4,22,13,15,0.0,103.5,2.4,14.5,103.5,80.46,60.79
2016,4,22,13,30,0.0,122.0,2.4,14.0,122.0,95.09,72.94
2016,4,22,13,45,4.0,169.0,2.4,14.0,172.5,136.4,106.78
2016,4,22,14,0,8.0,216.0,2.4,14.0,223.0,179.46,141.73
2016,4,22,14,15,51.5,286.5,2.3,14.0,326.5,299.69,238.8
2016,4,22,14,30,95.0,357.0,2.2,14.0,430.0,417.56,331.02
2016,4,22,14,45,457.0,240.5,2.15,14.0,562.0,721.7,568.04
2016,4,22,15,0,819.0,124.0,2.1,14.0,694.0,969.41,743.91
2016,4,22,15,15,804.0,121.0,2.1,14.0,651.0,967.16,741.33
2016,4,22,15,30,789.0,118.0,2.1,14.0,608.0,961.02,739.12
2016,4,22,15,45,561.0,165.5,2.1,14.0,500.5,790.16,621.48
2016,4,22,16,0,333.0,213.0,2.1,14.0,393.0,596.39,478.29
2016,4,22,16,15,524.5,153.5,2.1,14.0,403.5,749.24,599.19
2016,4,22,16,30,716.0,94.0,2.1,14.0,414.0,881.35,694.91
2016,4,22,16,45,683.0,87.0,2.1,14.0,361.5,835.82,663.03
2016,4,22,17,0,650.0,80.0,2.1,14.0,309.0,788.02,630.38
2016,4,22,17,15,595.0,73.5,1.95,13.5,256.0,717.75,579.57
2016,4,22,17,30,540.0,67.0,1.8,13.0,203.0,646.79,526.01
2016,4,22,17,45,453.5,57.5,1.7,12.5,153.5,543.01,444.43
2016,4,22,18,0,367.0,48.0,1.6,12.0,104.0,441.48,360.39
2016,4,22,18,15,237.0,34.0,1.5,11.5,65.0,300.56,236.17
2016,4,22,18,30,107.0,20.0,1.4,11.0,26.0,149.22,3.18
2016,4,22,18,45,53.5,10.0,1.35,11.0,13.0,50.23,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,20.0,1.05,10.5,35.0,15.26,3.34
2016,4,23,6,0,265.0,40.0,1.1,11.0,70.0,30.37,20.67
2016,4,23,6,15,362.5,52.0,1.15,11.0,116.5,41.95,31.79
2016,4,23,6,30,460.0,64.0,1.2,11.0,163.0,51.35,40.67
2016,4,23,6,45,520.5,73.0,1.3,11.5,214.5,57.96,46.73
2016,4,23,7,0,581.0,82.0,1.4,12.0,266.0,64.49,52.52
2016,4,23,7,15,625.0,88.5,1.35,12.5,319.0,68.87,56.23
2016,4,23,7,30,669.0,95.0,1.3,13.0,372.0,73.19,59.78
2016,4,23,7,45,703.0,99.5,1.3,13.5,425.0,75.9,61.84
2016,4,23,8,0,737.0,104.0,1.3,14.0,478.0,78.57,63.83
2016,4,23,8,15,760.5,108.0,1.3,14.5,527.5,87.39,71.14
2016,4,23,8,30,784.0,112.0,1.3,15.0,577.0,89.48,72.56
