Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,45,806.0,113.5,1.3,15.5,624.0,89.84,72.5
2016,4,23,9,0,828.0,115.0,1.3,16.0,671.0,90.2,72.46
2016,4,23,9,15,841.0,117.5,1.25,16.0,711.5,90.88,72.86
2016,4,23,9,30,854.0,120.0,1.2,16.0,752.0,91.5,73.21
2016,4,23,9,45,875.0,115.5,1.2,16.5,789.5,98.77,79.07
2016,4,23,10,0,896.0,111.0,1.2,17.0,827.0,139.93,82.75
2016,4,23,10,15,902.5,112.5,1.2,17.0,855.0,198.56,116.33
2016,4,23,10,30,909.0,114.0,1.2,17.0,883.0,257.85,161.62
2016,4,23,10,45,914.0,114.5,1.25,17.0,904.0,316.63,211.58
2016,4,23,11,0,919.0,115.0,1.3,17.0,925.0,375.44,263.15
2016,4,23,11,15,572.0,283.0,1.3,17.0,790.0,404.11,298.13
2016,4,23,11,30,225.0,451.0,1.3,17.0,655.0,415.32,313.86
2016,4,23,11,45,574.5,284.0,1.3,17.5,808.0,490.79,369.45
2016,4,23,12,0,924.0,117.0,1.3,18.0,961.0,598.68,450.27
2016,4,23,12,15,923.0,117.0,1.3,18.0,958.5,649.69,489.76
2016,4,23,12,30,922.0,117.0,1.3,18.0,956.0,698.77,527.19
2016,4,23,12,45,550.0,282.5,1.3,18.0,781.5,633.21,478.44
2016,4,23,13,0,178.0,448.0,1.3,18.0,607.0,509.92,385.9
2016,4,23,13,15,540.5,282.5,1.3,18.0,751.0,693.43,525.46
2016,4,23,13,30,903.0,117.0,1.3,18.0,895.0,859.07,643.06
2016,4,23,13,45,887.0,121.0,1.35,18.0,867.0,885.65,660.09
2016,4,23,14,0,871.0,125.0,1.4,18.0,839.0,908.43,676.41
2016,4,23,14,15,861.5,123.5,1.45,17.5,806.0,928.03,692.09
2016,4,23,14,30,852.0,122.0,1.5,17.0,773.0,957.05,714.24
2016,4,23,14,45,834.0,122.0,1.6,17.0,733.0,963.09,720.68
2016,4,23,15,0,816.0,122.0,1.7,17.0,693.0,965.05,724.86
2016,4,23,15,15,799.0,119.0,1.7,16.5,649.0,960.67,725.02
2016,4,23,15,30,782.0,116.0,1.7,16.0,605.0,952.38,722.79
2016,4,23,15,45,753.5,114.5,1.75,16.0,555.5,930.37,710.73
2016,4,23,16,0,725.0,113.0,1.8,16.0,506.0,912.91,701.85
2016,4,23,16,15,696.0,108.5,1.8,15.5,455.0,880.6,683.25
2016,4,23,16,30,667.0,104.0,1.8,15.0,404.0,845.33,662.3
2016,4,23,16,45,626.5,97.5,1.8,15.0,351.5,793.37,627.61
2016,4,23,17,0,586.0,91.0,1.8,15.0,299.0,739.37,590.45
2016,4,23,17,15,530.5,83.0,1.75,14.5,247.5,667.38,538.99
2016,4,23,17,30,475.0,75.0,1.7,14.0,196.0,594.68,484.57
2016,4,23,17,45,388.0,64.5,1.65,13.5,148.0,486.16,399.2
2016,4,23,18,0,301.0,54.0,1.6,13.0,100.0,388.95,318.64
2016,4,23,18,15,190.5,37.0,1.55,12.5,62.5,265.76,209.28
2016,4,23,18,30,80.0,20.0,1.5,12.0,25.0,111.68,17.01
2016,4,23,18,45,40.0,10.0,1.45,12.0,12.5,39.55,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,45,63.5,24.5,1.7,11.5,32.0,18.44,6.37
2016,4,24,6,0,127.0,49.0,1.8,12.0,64.0,35.79,25.33
2016,4,24,6,15,208.5,68.5,1.8,12.0,108.0,49.76,38.58
2016,4,24,6,30,290.0,88.0,1.8,12.0,152.0,63.66,51.48
2016,4,24,6,45,353.0,103.0,1.85,12.0,202.0,73.91,60.88
2016,4,24,7,0,416.0,118.0,1.9,12.0,252.0,83.99,69.9
2016,4,24,7,15,466.0,129.5,1.85,12.0,304.0,91.45,76.39
2016,4,24,7,30,516.0,141.0,1.8,12.0,356.0,98.75,82.6
2016,4,24,7,45,570.5,144.0,1.8,12.5,411.0,100.82,83.98
2016,4,24,8,0,625.0,147.0,1.8,13.0,466.0,104.51,86.74
2016,4,24,8,15,416.5,206.0,1.8,13.0,427.5,131.06,109.44
2016,4,24,8,30,208.0,265.0,1.8,13.0,389.0,168.7,141.25
2016,4,24,8,45,493.5,204.5,1.8,13.5,529.0,128.26,106.02
2016,4,24,9,0,779.0,144.0,1.8,14.0,669.0,98.26,79.93
2016,4,24,9,15,794.5,147.0,1.75,14.5,710.5,107.23,87.29
2016,4,24,9,30,810.0,150.0,1.7,15.0,752.0,107.52,87.15
2016,4,24,9,45,843.0,140.5,1.7,15.5,792.5,101.21,81.46
2016,4,24,10,0,876.0,131.0,1.7,16.0,833.0,151.05,91.73
2016,4,24,10,15,883.0,132.5,1.65,16.0,862.0,208.83,125.68
2016,4,24,10,30,890.0,134.0,1.6,16.0,891.0,267.34,170.86
2016,4,24,10,45,897.0,134.0,1.6,16.5,912.5,325.56,220.13
2016,4,24,11,0,904.0,134.0,1.6,17.0,934.0,384.06,270.89
2016,4,24,11,15,906.5,135.0,1.65,17.0,947.0,441.53,321.27
2016,4,24,11,30,909.0,136.0,1.7,17.0,960.0,498.4,370.16
2016,4,24,11,45,906.0,138.5,1.8,17.5,964.0,552.73,415.35
2016,4,24,12,0,903.0,141.0,1.9,18.0,968.0,605.52,457.95
2016,4,24,12,15,902.5,141.0,1.95,17.5,965.5,656.36,499.43
2016,4,24,12,30,902.0,141.0,2.0,17.0,963.0,705.38,538.7
2016,4,24,12,45,891.0,145.5,2.15,17.0,950.0,748.46,572.54
2016,4,24,13,0,880.0,150.0,2.3,17.0,937.0,788.57,603.69
2016,4,24,13,15,875.5,149.0,2.35,17.0,919.0,826.27,631.83
2016,4,24,13,30,871.0,148.0,2.4,17.0,901.0,873.18,664.89
2016,4,24,13,45,694.5,224.5,2.45,17.0,813.5,837.92,639.5
2016,4,24,14,0,518.0,301.0,2.5,17.0,726.0,777.23,595.12
2016,4,24,14,15,563.5,269.0,2.55,16.5,715.0,812.32,624.55
2016,4,24,14,30,609.0,237.0,2.6,16.0,704.0,852.25,656.54
2016,4,24,14,45,670.0,207.0,2.65,15.5,696.5,902.61,695.98
2016,4,24,15,0,731.0,177.0,2.7,15.0,689.0,950.09,731.69
2016,4,24,15,15,611.5,195.0,2.7,14.5,605.0,864.85,674.66
2016,4,24,15,30,492.0,213.0,2.7,14.0,521.0,766.79,606.03
2016,4,24,15,45,543.5,194.0,2.75,14.0,509.5,806.32,639.13
2016,4,24,16,0,595.0,175.0,2.8,14.0,498.0,843.09,668.15
2016,4,24,16,15,562.0,166.0,2.75,13.5,447.5,802.88,641.6
2016,4,24,16,30,529.0,157.0,2.7,13.0,397.0,760.32,613.45
2016,4,24,16,45,492.0,144.5,2.7,13.0,345.5,707.57,576.11
2016,4,24,17,0,455.0,132.0,2.7,13.0,294.0,653.38,536.64
2016,4,24,17,15,397.5,118.0,2.65,12.5,243.0,576.57,478.41
2016,4,24,17,30,340.0,104.0,2.6,12.0,192.0,500.27,418.0
2016,4,24,17,45,280.0,84.5,2.6,11.5,145.5,397.94,334.43
2016,4,24,18,0,220.0,65.0,2.6,11.0,99.0,316.61,264.11
2016,4,24,18,15,131.0,43.0,2.55,10.5,61.5,206.66,165.1
2016,4,24,18,30,42.0,21.0,2.5,10.0,24.0,70.16,17.0
2016,4,24,18,45,21.0,10.5,2.5,10.0,12.0,24.9,0.0
2016,4,24,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,5.0,1.5,8.0,5.5,0.0,0.0
2016,4,25,5,30,52.0,10.0,1.5,8.0,11.0,7.87,0.0
2016,4,25,5,45,209.5,23.5,1.55,8.5,46.5,19.12,7.9
2016,4,25,6,0,367.0,37.0,1.6,9.0,82.0,30.4,21.07
2016,4,25,6,15,460.5,46.5,1.65,9.5,131.0,38.1,28.62
2016,4,25,6,30,554.0,56.0,1.7,10.0,180.0,45.85,35.92
2016,4,25,6,45,620.5,61.0,1.75,10.5,234.5,49.94,39.71
2016,4,25,7,0,687.0,66.0,1.8,11.0,289.0,58.62,47.46
2016,4,25,7,15,726.5,71.0,1.8,11.0,344.0,62.74,51.07
2016,4,25,7,30,766.0,76.0,1.8,11.0,399.0,66.82,54.55
2016,4,25,7,45,794.5,80.0,1.85,11.5,452.5,69.9,56.99
2016,4,25,8,0,823.0,84.0,1.9,12.0,506.0,72.91,59.33
2016,4,25,8,15,844.0,87.0,1.9,12.5,557.0,74.99,60.83
2016,4,25,8,30,865.0,90.0,1.9,13.0,608.0,85.32,69.52
2016,4,25,8,45,880.0,93.0,1.9,13.5,655.0,87.67,71.2
2016,4,25,9,0,895.0,96.0,1.9,14.0,702.0,89.84,72.73
2016,4,25,9,15,907.5,98.0,1.9,14.0,744.0,91.21,73.73
2016,4,25,9,30,920.0,100.0,1.9,14.0,786.0,92.45,74.62
2016,4,25,9,45,927.5,102.5,1.95,14.5,821.5,93.65,75.35
2016,4,25,10,0,935.0,105.0,2.0,15.0,857.0,144.86,84.49
2016,4,25,10,15,941.5,106.5,2.0,15.0,886.0,205.59,121.06
2016,4,25,10,30,948.0,108.0,2.0,15.0,915.0,266.96,169.24
2016,4,25,10,45,952.5,109.0,2.05,15.0,936.5,327.95,222.12
2016,4,25,11,0,957.0,110.0,2.1,15.0,958.0,388.91,276.46
2016,4,25,11,15,959.5,110.5,2.1,15.0,971.5,448.53,329.43
2016,4,25,11,30,962.0,111.0,2.1,15.0,985.0,507.42,380.68
2016,4,25,11,45,961.0,112.0,2.15,15.5,990.0,563.99,428.14
2016,4,25,12,0,960.0,113.0,2.2,16.0,995.0,619.05,472.86
2016,4,25,12,15,959.0,113.0,2.2,16.0,992.0,671.63,515.01
2016,4,25,12,30,958.0,113.0,2.2,16.0,989.0,722.19,554.51
2016,4,25,12,45,944.0,119.5,2.2,16.0,974.5,766.66,588.48
2016,4,25,13,0,930.0,126.0,2.2,16.0,960.0,807.85,619.34
2016,4,25,13,15,925.5,125.0,2.2,16.0,940.5,846.76,646.96
2016,4,25,13,30,921.0,124.0,2.2,16.0,921.0,882.53,671.79
2016,4,25,13,45,915.0,122.5,2.2,16.0,895.0,913.27,693.15
2016,4,25,14,0,909.0,121.0,2.2,16.0,869.0,940.49,712.2
2016,4,25,14,15,900.0,119.0,2.15,16.0,835.5,960.86,726.17
2016,4,25,14,30,891.0,117.0,2.1,16.0,802.0,977.4,737.72
2016,4,25,14,45,880.0,114.5,2.1,16.0,762.5,987.65,745.82
2016,4,25,15,0,869.0,112.0,2.1,16.0,723.0,1007.38,760.51
2016,4,25,15,15,853.0,109.0,2.1,15.5,678.0,1004.42,761.54
2016,4,25,15,30,837.0,106.0,2.1,15.0,633.0,997.44,760.31
2016,4,25,15,45,817.0,102.5,2.1,15.0,583.5,981.93,752.05
2016,4,25,16,0,797.0,99.0,2.1,15.0,534.0,962.66,741.37
2016,4,25,16,15,770.0,95.0,2.05,14.5,481.5,932.12,723.67
2016,4,25,16,30,743.0,91.0,2.0,14.0,429.0,905.58,708.6
2016,4,25,16,45,705.5,85.5,2.0,14.0,375.0,857.14,676.77
2016,4,25,17,0,668.0,80.0,2.0,14.0,321.0,806.52,642.54
2016,4,25,17,15,615.0,73.5,1.95,13.5,267.5,737.75,594.21
2016,4,25,17,30,562.0,67.0,1.9,13.0,214.0,668.26,542.97
2016,4,25,17,45,479.0,58.0,1.85,12.5,163.0,567.72,464.77
2016,4,25,18,0,396.0,49.0,1.8,12.0,112.0,469.24,383.91
2016,4,25,18,15,271.0,35.5,1.7,11.5,71.5,333.69,266.41
2016,4,25,18,30,146.0,22.0,1.6,11.0,31.0,188.52,71.95
2016,4,25,18,45,73.0,11.0,1.55,10.5,15.5,66.52,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,9.5,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,7.87,0.0
2016,4,26,5,45,75.5,28.0,0.8,10.5,37.5,20.97,9.9
2016,4,26,6,0,151.0,46.0,0.8,11.0,65.0,34.11,24.23
2016,4,26,6,15,205.5,65.0,0.8,11.0,104.0,47.67,37.02
2016,4,26,6,30,260.0,84.0,0.8,11.0,143.0,61.03,49.41
2016,4,26,6,45,288.0,103.5,0.85,11.5,184.5,74.16,61.24
2016,4,26,7,0,316.0,123.0,0.9,12.0,226.0,86.95,72.47
2016,4,26,7,15,358.0,133.0,0.9,12.5,269.5,91.81,76.45
2016,4,26,7,30,400.0,143.0,0.9,13.0,313.0,97.75,81.28
2016,4,26,7,45,382.0,169.0,0.9,13.5,348.0,111.91,93.15
2016,4,26,8,0,364.0,195.0,0.9,14.0,383.0,129.6,107.84
2016,4,26,8,15,556.0,161.5,0.85,14.0,481.0,108.68,89.46
2016,4,26,8,30,748.0,128.0,0.8,14.0,579.0,91.06,74.06
2016,4,26,8,45,630.5,178.0,0.8,14.5,578.0,116.26,95.31
2016,4,26,9,0,513.0,228.0,0.8,15.0,577.0,138.98,113.99
2016,4,26,9,15,658.5,187.0,0.8,15.0,662.5,116.52,94.71
2016,4,26,9,30,804.0,146.0,0.8,15.0,748.0,104.62,84.49
2016,4,26,9,45,702.0,204.0,0.8,15.5,747.0,121.29,98.24
2016,4,26,10,0,600.0,262.0,0.8,16.0,746.0,187.14,126.9
2016,4,26,10,15,571.0,287.5,0.8,16.0,761.0,243.16,164.47
2016,4,26,10,30,542.0,313.0,0.8,16.0,776.0,293.85,204.42
2016,4,26,10,45,531.5,328.0,0.85,16.5,791.0,341.28,243.18
2016,4,26,11,0,521.0,343.0,0.9,17.0,806.0,388.09,281.86
2016,4,26,11,15,673.5,260.0,0.95,17.0,868.0,432.55,316.32
2016,4,26,11,30,826.0,177.0,1.0,17.0,930.0,493.52,364.57
2016,4,26,11,45,674.5,270.5,1.05,17.0,888.0,534.97,399.79
2016,4,26,12,0,523.0,364.0,1.1,17.0,846.0,565.87,424.73
2016,4,26,12,15,487.0,370.5,1.15,17.0,818.5,588.42,443.11
2016,4,26,12,30,451.0,377.0,1.2,17.0,791.0,606.64,457.8
2016,4,26,12,45,411.0,390.5,1.3,17.0,764.5,622.98,470.9
2016,4,26,13,0,371.0,404.0,1.4,17.0,738.0,627.8,475.57
2016,4,26,13,15,586.0,291.0,1.4,17.0,805.5,739.97,559.6
2016,4,26,13,30,801.0,178.0,1.4,17.0,873.0,844.78,636.31
2016,4,26,13,45,799.0,172.0,1.45,17.0,848.5,872.89,655.31
2016,4,26,14,0,797.0,166.0,1.5,17.0,824.0,897.69,673.07
2016,4,26,14,15,787.0,163.5,1.55,16.5,792.0,915.04,687.3
2016,4,26,14,30,777.0,161.0,1.6,16.0,760.0,928.65,699.31
2016,4,26,14,45,765.5,157.0,1.65,16.0,722.5,944.23,711.58
2016,4,26,15,0,754.0,153.0,1.7,16.0,685.0,947.82,716.0
2016,4,26,15,15,736.5,149.0,1.7,15.5,641.5,941.71,714.89
2016,4,26,15,30,719.0,145.0,1.7,15.0,598.0,931.84,711.49
2016,4,26,15,45,703.0,137.5,1.75,15.0,552.0,915.82,703.34
2016,4,26,16,0,687.0,130.0,1.8,15.0,506.0,896.31,692.85
2016,4,26,16,15,657.0,124.5,1.8,14.5,456.0,861.66,672.39
2016,4,26,16,30,627.0,119.0,1.8,14.0,406.0,824.04,649.53
2016,4,26,16,45,367.5,132.0,1.8,14.0,295.0,567.45,461.15
2016,4,26,17,0,108.0,145.0,1.8,14.0,184.0,283.46,233.93
2016,4,26,17,15,91.0,124.0,1.75,13.5,153.0,244.9,203.88
2016,4,26,17,30,74.0,103.0,1.7,13.0,122.0,187.22,156.05
2016,4,26,17,45,57.5,80.5,1.65,12.5,93.5,147.02,121.55
2016,4,26,18,0,41.0,58.0,1.6,12.0,65.0,105.62,85.19
2016,4,26,18,15,20.5,38.0,1.55,11.5,41.5,63.74,47.47
2016,4,26,18,30,0.0,18.0,1.5,11.0,18.0,13.74,0.95
2016,4,26,18,45,0.0,9.0,1.45,11.0,9.0,7.08,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,6.0,0.8,11.0,6.5,0.0,0.0
2016,4,27,5,30,37.0,12.0,0.8,11.0,13.0,9.44,0.0
2016,4,27,5,45,164.5,27.5,0.85,11.5,46.5,20.86,10.35
2016,4,27,6,0,292.0,43.0,0.9,12.0,80.0,32.71,22.98
2016,4,27,6,15,381.5,54.0,0.9,12.0,127.0,43.41,33.13
2016,4,27,6,30,471.0,65.0,0.9,12.0,174.0,51.94,41.13
2016,4,27,6,45,235.5,85.5,0.9,12.5,140.0,62.33,50.49
2016,4,27,7,0,0.0,106.0,0.9,13.0,106.0,77.64,63.97
2016,4,27,7,15,30.5,138.5,0.9,13.0,152.0,97.07,80.94
2016,4,27,7,30,61.0,171.0,0.9,13.0,198.0,117.35,98.36
2016,4,27,7,45,188.5,188.5,0.95,13.0,284.5,127.11,106.45
2016,4,27,8,0,316.0,206.0,1.0,13.0,371.0,134.5,112.43
2016,4,27,8,15,178.0,224.5,1.05,13.5,319.5,147.38,122.85
2016,4,27,8,30,40.0,243.0,1.1,14.0,268.0,161.02,133.77
2016,4,27,8,45,61.5,275.5,1.2,14.5,316.5,179.24,148.43
2016,4,27,9,0,83.0,308.0,1.3,15.0,365.0,196.8,162.37
2016,4,27,9,15,55.0,299.0,1.4,15.0,337.5,192.59,158.5
2016,4,27,9,30,27.0,290.0,1.5,15.0,310.0,187.74,154.22
2016,4,27,9,45,22.5,286.5,1.6,15.0,303.5,201.34,165.25
2016,4,27,10,0,18.0,283.0,1.7,15.0,297.0,202.72,158.29
2016,4,27,10,15,19.5,297.0,1.8,15.0,313.5,215.35,167.81
2016,4,27,10,30,21.0,311.0,1.9,15.0,330.0,228.36,177.79
2016,4,27,10,45,103.0,379.0,2.0,15.0,471.5,275.43,211.5
2016,4,27,11,0,185.0,447.0,2.1,15.0,613.0,355.64,271.51
2016,4,27,11,15,129.0,440.5,2.15,15.0,557.0,351.16,270.31
2016,4,27,11,30,73.0,434.0,2.2,15.0,501.0,344.17,266.57
2016,4,27,11,45,54.5,411.5,2.25,15.0,462.0,330.95,257.13
2016,4,27,12,0,36.0,389.0,2.3,15.0,423.0,314.16,244.65
2016,4,27,12,15,455.0,275.5,2.35,14.5,693.5,500.76,391.64
2016,4,27,12,30,874.0,162.0,2.4,14.0,964.0,715.06,554.9
2016,4,27,12,45,855.0,172.0,2.45,14.0,949.5,757.7,586.52
2016,4,27,13,0,836.0,182.0,2.5,14.0,935.0,796.8,616.29
2016,4,27,13,15,832.0,181.0,2.5,14.0,917.5,834.79,644.75
2016,4,27,13,30,828.0,180.0,2.5,14.0,900.0,869.77,670.53
2016,4,27,13,45,828.5,173.5,2.5,14.0,876.5,900.54,692.31
2016,4,27,14,0,829.0,167.0,2.5,14.0,853.0,928.03,711.89
2016,4,27,14,15,819.0,164.5,2.5,13.5,820.0,946.25,726.54
2016,4,27,14,30,809.0,162.0,2.5,13.0,787.0,960.61,738.82
2016,4,27,14,45,805.5,154.0,2.55,13.0,750.0,971.97,748.39
2016,4,27,15,0,802.0,146.0,2.6,13.0,713.0,979.5,755.56
2016,4,27,15,15,784.5,142.0,2.55,13.0,668.5,982.13,758.59
2016,4,27,15,30,767.0,138.0,2.5,13.0,624.0,972.59,753.46
2016,4,27,15,45,747.0,132.5,2.5,13.0,575.5,955.0,743.48
2016,4,27,16,0,727.0,127.0,2.5,13.0,527.0,933.8,731.09
2016,4,27,16,15,493.5,155.5,2.45,12.5,415.5,721.11,580.53
2016,4,27,16,30,260.0,184.0,2.4,12.0,304.0,498.0,409.37
2016,4,27,16,45,226.0,169.0,2.4,12.0,264.0,449.62,373.16
2016,4,27,17,0,192.0,154.0,2.4,12.0,224.0,379.2,317.54
2016,4,27,17,15,316.5,121.5,2.3,11.5,215.0,480.72,403.94
2016,4,27,17,30,441.0,89.0,2.2,11.0,206.0,575.4,479.4
2016,4,27,17,45,349.0,77.0,2.15,11.0,156.5,468.25,391.45
2016,4,27,18,0,257.0,65.0,2.1,11.0,107.0,365.3,303.73
2016,4,27,18,15,159.0,45.5,2.05,11.0,68.5,232.73,188.11
2016,4,27,18,30,61.0,26.0,2.0,11.0,30.0,111.67,55.72
2016,4,27,18,45,30.5,13.0,1.95,11.0,15.0,34.42,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,20.0,6.5,1.5,10.0,7.5,5.11,0.0
2016,4,28,5,30,40.0,13.0,1.5,10.0,15.0,10.23,0.0
2016,4,28,5,45,162.0,29.5,1.55,10.5,49.5,22.3,11.98
2016,4,28,6,0,284.0,46.0,1.6,11.0,84.0,34.79,24.95
2016,4,28,6,15,373.0,57.5,1.6,11.0,131.0,43.62,33.47
2016,4,28,6,30,462.0,69.0,1.6,11.0,178.0,54.92,43.97
2016,4,28,6,45,521.5,77.5,1.6,11.5,229.5,61.03,49.51
2016,4,28,7,0,581.0,86.0,1.6,12.0,281.0,67.07,54.81
2016,4,28,7,15,623.5,92.5,1.55,12.5,333.5,71.33,58.37
2016,4,28,7,30,666.0,99.0,1.5,13.0,386.0,75.53,61.78
2016,4,28,7,45,705.5,101.5,1.45,13.5,439.5,76.92,62.66
2016,4,28,8,0,745.0,104.0,1.4,14.0,493.0,78.4,63.6
2016,4,28,8,15,767.5,107.5,1.35,14.5,542.5,86.79,70.54
2016,4,28,8,30,790.0,111.0,1.3,15.0,592.0,88.54,71.66
2016,4,28,8,45,812.0,112.0,1.3,15.5,638.5,88.6,71.36
2016,4,28,9,0,834.0,113.0,1.3,16.0,685.0,88.69,71.09
2016,4,28,9,15,847.5,115.5,1.25,16.5,726.0,89.4,71.38
2016,4,28,9,30,861.0,118.0,1.2,17.0,767.0,99.95,80.0
2016,4,28,9,45,882.5,113.0,1.2,17.5,805.0,97.45,77.56
2016,4,28,10,0,904.0,108.0,1.2,18.0,843.0,150.74,86.64
2016,4,28,10,15,911.0,109.5,1.2,18.0,871.5,209.48,123.14
2016,4,28,10,30,918.0,111.0,1.2,18.0,900.0,268.93,169.73
2016,4,28,10,45,921.0,113.0,1.2,18.5,920.5,328.1,219.86
2016,4,28,11,0,924.0,115.0,1.2,19.0,941.0,387.12,270.67
2016,4,28,11,15,927.0,115.5,1.2,19.0,954.5,444.84,320.41
2016,4,28,11,30,930.0,116.0,1.2,19.0,968.0,501.96,368.47
2016,4,28,11,45,928.0,118.5,1.25,19.0,972.5,557.1,413.97
2016,4,28,12,0,926.0,121.0,1.3,19.0,977.0,610.78,457.01
2016,4,28,12,15,925.5,120.5,1.3,19.0,974.5,661.51,496.36
2016,4,28,12,30,925.0,120.0,1.3,19.0,972.0,710.33,533.24
2016,4,28,12,45,926.0,118.0,1.35,19.0,962.0,756.88,568.12
2016,4,28,13,0,927.0,116.0,1.4,19.0,952.0,801.1,600.72
2016,4,28,13,15,923.5,115.0,1.45,19.0,934.0,840.08,627.58
2016,4,28,13,30,920.0,114.0,1.5,19.0,916.0,876.02,652.31
2016,4,28,13,45,915.0,112.5,1.55,19.0,891.0,907.0,673.78
2016,4,28,14,0,910.0,111.0,1.6,19.0,866.0,934.54,693.1
2016,4,28,14,15,902.0,109.5,1.6,18.5,833.5,955.78,709.08
2016,4,28,14,30,894.0,108.0,1.6,18.0,801.0,973.29,722.86
2016,4,28,14,45,882.0,106.5,1.6,18.0,762.0,983.18,730.51
2016,4,28,15,0,870.0,105.0,1.6,18.0,723.0,989.21,735.89
2016,4,28,15,15,856.0,102.5,1.6,17.5,679.0,988.3,738.36
2016,4,28,15,30,842.0,100.0,1.6,17.0,635.0,996.87,747.35
2016,4,28,15,45,819.0,98.5,1.65,17.0,586.0,980.53,739.27
2016,4,28,16,0,796.0,97.0,1.7,17.0,537.0,960.49,729.01
2016,4,28,16,15,770.0,93.0,1.7,16.5,485.0,930.84,712.86
2016,4,28,16,30,744.0,89.0,1.7,16.0,433.0,897.95,694.25
2016,4,28,16,45,702.5,85.5,1.7,15.5,379.0,854.82,667.95
2016,4,28,17,0,661.0,82.0,1.7,15.0,325.0,802.89,634.49
2016,4,28,17,15,609.5,75.5,1.65,14.0,272.0,735.56,588.94
2016,4,28,17,30,558.0,69.0,1.6,13.0,219.0,667.47,540.42
2016,4,28,17,45,470.5,61.0,1.6,12.5,168.5,563.88,461.03
2016,4,28,18,0,383.0,53.0,1.6,12.0,118.0,462.17,378.76
2016,4,28,18,15,265.5,39.5,1.55,11.5,77.0,331.58,267.48
2016,4,28,18,30,148.0,26.0,1.5,11.0,36.0,201.77,114.67
2016,4,28,18,45,74.0,13.0,1.45,11.0,18.0,68.95,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.18,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.27,0.0
2016,4,29,5,45,0.0,12.0,0.9,11.0,12.0,9.11,1.71
2016,4,29,6,0,0.0,21.0,0.9,11.0,21.0,15.98,8.49
2016,4,29,6,15,0.0,33.5,0.9,11.0,33.5,25.56,17.38
2016,4,29,6,30,0.0,46.0,0.9,11.0,46.0,35.18,26.27
2016,4,29,6,45,0.0,60.0,0.9,11.0,60.0,45.98,36.12
2016,4,29,7,0,0.0,74.0,0.9,11.0,74.0,56.34,45.42
2016,4,29,7,15,0.0,90.0,0.9,11.0,90.0,68.0,55.74
2016,4,29,7,30,0.0,106.0,0.9,11.0,106.0,79.55,65.81
2016,4,29,7,45,0.0,119.0,0.95,11.5,119.0,88.98,73.75
2016,4,29,8,0,0.0,132.0,1.0,12.0,132.0,98.34,81.52
2016,4,29,8,15,0.0,144.0,1.0,12.0,144.0,106.95,88.71
2016,4,29,8,30,0.0,156.0,1.0,12.0,156.0,115.5,95.79
2016,4,29,8,45,3.0,177.5,1.0,12.5,180.0,130.3,108.0
2016,4,29,9,0,6.0,199.0,1.0,13.0,204.0,144.89,119.85
2016,4,29,9,15,11.5,230.5,1.0,13.5,239.5,165.63,136.73
2016,4,29,9,30,17.0,262.0,1.0,14.0,275.0,185.86,152.95
2016,4,29,9,45,25.5,297.0,1.0,14.5,317.5,191.6,157.02
2016,4,29,10,0,34.0,332.0,1.0,15.0,360.0,217.18,168.45
2016,4,29,10,15,42.5,356.5,1.0,15.0,392.5,239.28,184.59
2016,4,29,10,30,51.0,381.0,1.0,15.0,425.0,263.26,202.47
2016,4,29,10,45,59.0,399.5,1.0,15.0,451.5,285.61,219.32
2016,4,29,11,0,67.0,418.0,1.0,15.0,478.0,309.64,237.59
2016,4,29,11,15,171.0,433.5,1.05,15.5,589.5,364.23,276.87
2016,4,29,11,30,275.0,449.0,1.1,16.0,701.0,434.37,328.32
2016,4,29,11,45,573.5,300.0,1.15,16.5,830.0,507.21,382.25
2016,4,29,12,0,872.0,151.0,1.2,17.0,959.0,602.47,454.17
2016,4,29,12,15,871.5,151.0,1.2,17.0,956.5,651.57,491.95
2016,4,29,12,30,871.0,151.0,1.2,17.0,954.0,698.96,527.85
2016,4,29,12,45,872.5,148.0,1.3,17.0,944.5,743.59,562.04
2016,4,29,13,0,874.0,145.0,1.4,17.0,935.0,786.02,594.16
2016,4,29,13,15,870.5,144.0,1.4,17.0,917.5,823.71,620.76
2016,4,29,13,30,867.0,143.0,1.4,17.0,900.0,858.5,644.36
2016,4,29,13,45,860.0,142.0,1.45,17.0,875.0,900.05,673.08
2016,4,29,14,0,853.0,141.0,1.5,17.0,850.0,926.1,691.41
2016,4,29,14,15,844.5,139.0,1.5,16.5,818.0,946.17,706.7
2016,4,29,14,30,836.0,137.0,1.5,16.0,786.0,962.49,719.75
2016,4,29,14,45,824.0,134.0,1.55,16.0,747.5,970.58,727.0
2016,4,29,15,0,812.0,131.0,1.6,16.0,709.0,974.75,731.94
2016,4,29,15,15,796.0,128.0,1.6,15.5,665.5,971.05,732.53
2016,4,29,15,30,780.0,125.0,1.6,15.0,622.0,963.48,730.78
2016,4,29,15,45,751.0,123.5,1.65,15.0,572.5,948.86,723.81
2016,4,29,16,0,722.0,122.0,1.7,15.0,523.0,923.26,709.42
2016,4,29,16,15,575.5,139.0,1.7,14.5,439.0,796.1,624.4
2016,4,29,16,30,429.0,156.0,1.7,14.0,355.0,658.5,527.75
2016,4,29,16,45,500.0,129.5,1.7,14.0,334.5,696.91,560.09
2016,4,29,17,0,571.0,103.0,1.7,14.0,314.0,739.98,592.87
2016,4,29,17,15,517.5,94.5,1.7,13.5,262.5,668.96,541.74
2016,4,29,17,30,464.0,86.0,1.7,13.0,211.0,592.69,485.26
2016,4,29,17,45,378.0,75.0,1.7,12.5,162.0,491.65,406.31
2016,4,29,18,0,292.0,64.0,1.7,12.0,113.0,394.43,326.09
2016,4,29,18,15,189.5,46.0,1.7,11.5,73.5,277.04,224.2
2016,4,29,18,30,87.0,28.0,1.7,11.0,34.0,138.64,83.12
2016,4,29,18,45,43.5,14.0,1.7,11.0,17.0,45.55,0.0
2016,4,29,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,7.5,1.4,11.0,10.0,5.9,0.0
2016,4,30,5,30,114.0,15.0,1.4,11.0,20.0,11.48,0.0
2016,4,30,5,45,239.0,29.0,1.45,11.5,57.5,23.59,13.65
2016,4,30,6,0,364.0,43.0,1.5,12.0,95.0,35.06,25.2
2016,4,30,6,15,450.0,53.0,1.45,12.5,143.5,42.97,32.75
2016,4,30,6,30,536.0,63.0,1.4,13.0,192.0,50.87,40.04
2016,4,30,6,45,590.0,71.0,1.35,13.5,245.0,56.85,45.41
2016,4,30,7,0,644.0,79.0,1.3,14.0,298.0,62.75,50.54
2016,4,30,7,15,684.0,84.5,1.3,14.5,352.0,66.58,53.69
2016,4,30,7,30,724.0,90.0,1.3,15.0,406.0,70.36,56.73
2016,4,30,7,45,753.0,94.5,1.3,15.5,459.0,79.25,64.17
2016,4,30,8,0,782.0,99.0,1.3,16.0,512.0,82.18,66.33
2016,4,30,8,15,803.5,102.5,1.3,16.5,562.0,84.15,67.67
2016,4,30,8,30,825.0,106.0,1.3,17.0,612.0,86.04,68.93
2016,4,30,8,45,840.0,109.0,1.3,17.5,658.0,87.34,69.69
2016,4,30,9,0,855.0,112.0,1.3,18.0,704.0,88.54,70.38
2016,4,30,9,15,867.0,114.5,1.3,18.0,744.5,98.81,78.88
2016,4,30,9,30,879.0,117.0,1.3,18.0,785.0,99.92,79.63
2016,4,30,9,45,895.0,115.0,1.3,18.5,821.0,101.63,80.75
2016,4,30,10,0,911.0,113.0,1.3,19.0,857.0,158.37,90.82
2016,4,30,10,15,917.0,114.5,1.3,19.0,885.0,217.3,128.32
2016,4,30,10,30,923.0,116.0,1.3,19.0,913.0,276.83,175.26
2016,4,30,10,45,925.5,117.5,1.35,19.5,933.0,335.77,225.3
2016,4,30,11,0,928.0,119.0,1.4,20.0,953.0,394.48,275.91
2016,4,30,11,15,930.0,119.5,1.4,20.0,965.5,451.94,325.38
2016,4,30,11,30,932.0,120.0,1.4,20.0,978.0,508.69,373.09
2016,4,30,11,45,933.0,120.5,1.4,20.5,983.0,564.01,417.52
2016,4,30,12,0,934.0,121.0,1.4,21.0,988.0,618.08,459.44
2016,4,30,12,15,933.0,120.5,1.4,21.0,984.5,668.74,498.45
2016,4,30,12,30,932.0,120.0,1.4,21.0,981.0,717.45,534.98
2016,4,30,12,45,930.5,118.5,1.4,21.0,970.0,762.81,568.29
2016,4,30,13,0,929.0,117.0,1.4,21.0,959.0,805.64,599.12
2016,4,30,13,15,924.5,116.5,1.4,21.0,940.0,844.23,624.82
2016,4,30,13,30,920.0,116.0,1.4,21.0,921.0,879.72,648.38
2016,4,30,13,45,914.5,114.0,1.4,21.0,895.0,909.72,668.3
2016,4,30,14,0,909.0,112.0,1.4,21.0,869.0,936.22,686.02
2016,4,30,14,15,900.0,110.5,1.4,21.0,836.0,956.4,699.75
2016,4,30,14,30,891.0,109.0,1.4,21.0,803.0,972.81,711.24
2016,4,30,14,45,881.0,106.5,1.45,21.0,764.0,983.4,719.97
2016,4,30,15,0,871.0,104.0,1.5,21.0,725.0,990.15,726.49
2016,4,30,15,15,856.0,101.0,1.5,20.5,680.5,987.54,727.82
2016,4,30,15,30,841.0,98.0,1.5,20.0,636.0,994.28,735.52
2016,4,30,15,45,823.0,94.5,1.5,20.0,587.5,980.43,728.48
2016,4,30,16,0,805.0,91.0,1.5,20.0,539.0,962.9,719.34
2016,4,30,16,15,780.0,87.5,1.45,19.5,487.5,934.78,703.81
2016,4,30,16,30,755.0,84.0,1.4,19.0,436.0,903.45,686.0
2016,4,30,16,45,723.0,79.0,1.4,19.0,383.5,860.29,659.11
2016,4,30,17,0,691.0,74.0,1.4,19.0,331.0,821.61,634.63
2016,4,30,17,15,643.0,68.0,1.35,18.0,278.0,757.88,592.97
2016,4,30,17,30,595.0,62.0,1.3,17.0,225.0,693.39,548.67
2016,4,30,17,45,525.5,54.0,1.3,16.5,175.0,605.97,483.87
2016,4,30,18,0,456.0,46.0,1.3,16.0,125.0,520.23,416.34
2016,4,30,18,15,341.0,35.0,1.25,15.5,82.5,393.97,311.95
2016,4,30,18,30,226.0,24.0,1.2,15.0,40.0,268.55,170.4
2016,4,30,18,45,113.0,12.0,1.15,14.5,20.0,99.18,0.0
2016,4,30,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.0,0.9,11.5,11.0,6.29,0.0
2016,5,1,5,30,140.0,16.0,0.8,12.0,22.0,12.95,0.0
2016,5,1,5,45,272.5,28.0,0.7,12.5,60.0,22.85,13.25
2016,5,1,6,0,405.0,40.0,0.6,13.0,98.0,32.81,23.23
2016,5,1,6,15,487.0,48.5,0.6,13.5,147.0,39.68,29.76
2016,5,1,6,30,569.0,57.0,0.6,14.0,196.0,46.58,36.11
2016,5,1,6,45,622.5,63.0,0.6,15.0,249.0,51.3,40.24
2016,5,1,7,0,676.0,69.0,0.6,16.0,302.0,56.02,44.21
2016,5,1,7,15,713.0,73.5,0.6,16.5,355.5,64.26,51.23
2016,5,1,7,30,750.0,78.0,0.6,17.0,409.0,67.83,54.05
2016,5,1,7,45,777.0,82.0,0.6,18.0,461.0,70.79,56.19
2016,5,1,8,0,804.0,86.0,0.6,19.0,513.0,73.67,58.21
2016,5,1,8,15,824.0,89.0,0.65,19.5,562.5,75.62,59.55
2016,5,1,8,30,844.0,92.0,0.7,20.0,612.0,77.49,60.82
2016,5,1,8,45,858.5,94.5,0.75,20.5,657.5,87.96,69.33
2016,5,1,9,0,873.0,97.0,0.8,21.0,703.0,89.71,70.45
2016,5,1,9,15,884.5,99.0,0.8,21.0,743.5,90.94,71.3
2016,5,1,9,30,896.0,101.0,0.8,21.0,784.0,92.03,72.05
2016,5,1,9,45,900.5,105.0,0.85,21.5,817.5,98.84,77.4
2016,5,1,10,0,905.0,109.0,0.9,22.0,851.0,157.71,88.73
2016,5,1,10,15,911.0,110.5,0.95,22.0,878.5,216.13,125.83
2016,5,1,10,30,917.0,112.0,1.0,22.0,906.0,275.13,171.94
2016,5,1,10,45,919.0,114.5,1.05,22.5,926.0,334.0,221.23
2016,5,1,11,0,921.0,117.0,1.1,23.0,946.0,392.61,270.95
2016,5,1,11,15,923.5,117.5,1.1,23.0,959.0,449.73,319.26
2016,5,1,11,30,926.0,118.0,1.1,23.0,972.0,506.2,365.85
2016,5,1,11,45,924.0,120.0,1.15,23.0,976.0,560.54,409.83
2016,5,1,12,0,922.0,122.0,1.2,23.0,980.0,613.4,451.42
2016,5,1,12,15,921.5,122.0,1.2,22.5,977.5,664.07,490.83
2016,5,1,12,30,921.0,122.0,1.2,22.0,975.0,712.88,527.98
2016,5,1,12,45,916.0,123.5,1.2,22.0,963.5,757.62,560.43
2016,5,1,13,0,911.0,125.0,1.2,22.0,952.0,799.75,590.38
2016,5,1,13,15,907.0,124.0,1.2,22.0,934.0,837.75,615.66
2016,5,1,13,30,903.0,123.0,1.2,22.0,916.0,872.72,638.65
2016,5,1,13,45,893.5,124.0,1.2,22.0,889.5,901.59,657.65
2016,5,1,14,0,884.0,125.0,1.2,22.0,863.0,926.95,674.47
2016,5,1,14,15,875.5,123.0,1.15,22.0,830.5,946.76,687.02
2016,5,1,14,30,867.0,121.0,1.1,22.0,798.0,962.87,697.31
2016,5,1,14,45,851.5,121.0,1.1,22.0,758.5,984.29,712.0
2016,5,1,15,0,836.0,121.0,1.1,22.0,719.0,988.47,715.86
2016,5,1,15,15,820.5,118.0,1.05,21.5,675.0,985.35,715.95
2016,5,1,15,30,805.0,115.0,1.0,21.0,631.0,978.35,713.81
2016,5,1,15,45,780.5,113.0,1.0,21.0,582.0,959.56,703.89
2016,5,1,16,0,756.0,111.0,1.0,21.0,533.0,944.62,696.63
2016,5,1,16,15,728.5,106.5,0.95,20.5,481.5,913.38,679.08
2016,5,1,16,30,701.0,102.0,0.9,20.0,430.0,879.13,659.47
2016,5,1,16,45,659.5,97.0,0.9,19.5,377.0,827.5,628.49
2016,5,1,17,0,618.0,92.0,0.9,19.0,324.0,773.79,595.14
2016,5,1,17,15,566.0,84.5,0.85,18.0,271.5,705.12,550.05
2016,5,1,17,30,514.0,77.0,0.8,17.0,219.0,635.67,502.14
2016,5,1,17,45,436.0,67.0,0.8,16.5,169.5,539.05,430.66
2016,5,1,18,0,358.0,57.0,0.8,16.0,120.0,441.8,354.7
2016,5,1,18,15,250.5,42.5,0.85,15.5,79.5,322.26,256.45
2016,5,1,18,30,143.0,28.0,0.9,15.0,39.0,204.91,134.53
2016,5,1,18,45,71.5,14.0,0.95,15.0,19.5,67.82,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,5,15,33.0,9.0,0.6,11.5,10.5,7.08,0.0
2016,5,2,5,30,66.0,18.0,0.5,12.0,21.0,13.71,0.0
2016,5,2,5,45,174.0,34.5,0.4,12.5,57.0,25.97,16.07
2016,5,2,6,0,282.0,51.0,0.3,13.0,93.0,38.33,28.14
2016,5,2,6,15,363.5,63.5,0.25,13.0,139.5,47.71,37.02
2016,5,2,6,30,445.0,76.0,0.2,13.0,186.0,57.06,45.64
2016,5,2,6,45,222.5,95.0,0.2,13.5,150.0,68.29,55.59
2016,5,2,7,0,0.0,114.0,0.2,14.0,114.0,83.14,68.46
2016,5,2,7,15,5.0,133.0,0.2,14.5,135.0,96.53,79.75
2016,5,2,7,30,10.0,152.0,0.2,15.0,156.0,109.82,90.74
2016,5,2,7,45,16.5,174.5,0.2,15.5,183.0,125.2,103.3
2016,5,2,8,0,23.0,197.0,0.2,16.0,210.0,140.44,115.51
2016,5,2,8,15,65.5,237.0,0.2,16.5,277.0,157.71,129.22
2016,5,2,8,30,108.0,277.0,0.2,17.0,344.0,180.29,147.05
2016,5,2,8,45,257.5,277.0,0.25,18.0,452.5,166.71,134.93
2016,5,2,9,0,407.0,277.0,0.3,19.0,561.0,160.23,128.93
2016,5,2,9,15,606.0,209.0,0.3,19.5,658.5,126.06,100.46
2016,5,2,9,30,805.0,141.0,0.3,20.0,756.0,100.86,79.42
2016,5,2,9,45,828.0,136.0,0.35,21.0,793.0,103.98,81.63
2016,5,2,10,0,851.0,131.0,0.4,22.0,830.0,165.62,95.91
2016,5,2,10,15,858.0,132.5,0.45,22.0,857.5,221.26,131.29
2016,5,2,10,30,865.0,134.0,0.5,22.0,885.0,277.62,175.0
2016,5,2,10,45,868.0,136.5,0.55,22.5,905.0,333.95,221.61
2016,5,2,11,0,871.0,139.0,0.6,23.0,925.0,390.21,268.68
2016,5,2,11,15,567.5,296.5,0.65,23.0,812.0,425.4,305.0
2016,5,2,11,30,264.0,454.0,0.7,23.0,699.0,434.12,317.28
2016,5,2,11,45,248.0,460.5,0.75,23.5,691.0,457.57,335.08
2016,5,2,12,0,232.0,467.0,0.8,24.0,683.0,480.56,351.89
2016,5,2,12,15,247.5,462.0,0.8,23.5,692.0,510.89,374.78
2016,5,2,12,30,263.0,457.0,0.8,23.0,701.0,542.99,398.72
2016,5,2,12,45,170.5,445.5,0.85,23.0,603.5,486.93,359.58
2016,5,2,13,0,78.0,434.0,0.9,23.0,506.0,415.02,308.39
2016,5,2,13,15,77.0,424.5,0.95,23.0,494.0,416.62,310.76
2016,5,2,13,30,76.0,415.0,1.0,23.0,482.0,417.49,312.07
2016,5,2,13,45,64.5,392.5,1.05,23.0,448.5,396.54,297.45
2016,5,2,14,0,53.0,370.0,1.1,23.0,415.0,373.61,281.35
2016,5,2,14,15,61.0,362.5,1.1,22.5,412.0,381.63,288.73
2016,5,2,14,30,69.0,355.0,1.1,22.0,409.0,389.9,296.17
2016,5,2,14,45,68.0,336.5,1.1,22.0,387.5,378.13,288.2
2016,5,2,15,0,67.0,318.0,1.1,22.0,366.0,365.59,279.78
2016,5,2,15,15,50.0,285.5,1.05,21.5,320.0,320.82,247.08
2016,5,2,15,30,33.0,253.0,1.0,21.0,274.0,274.41,212.63
2016,5,2,15,45,20.5,218.5,1.0,20.5,231.5,207.96,162.11
2016,5,2,16,0,8.0,184.0,1.0,20.0,189.0,164.14,128.07
2016,5,2,16,15,17.5,180.0,0.95,19.5,189.0,173.39,136.74
2016,5,2,16,30,27.0,176.0,0.9,19.0,189.0,203.72,162.04
2016,5,2,16,45,102.5,163.0,0.85,18.5,203.0,292.56,236.14
2016,5,2,17,0,178.0,150.0,0.8,18.0,217.0,357.11,289.66
2016,5,2,17,15,153.0,130.5,0.75,17.5,182.0,311.75,253.98
2016,5,2,17,30,128.0,111.0,0.7,17.0,147.0,266.5,218.05
2016,5,2,17,45,102.0,89.0,0.7,16.5,113.5,216.24,176.91
2016,5,2,18,0,76.0,67.0,0.7,16.0,80.0,165.59,134.08
2016,5,2,18,15,40.5,46.0,0.65,15.5,53.0,92.17,71.28
2016,5,2,18,30,5.0,25.0,0.6,15.0,26.0,26.65,13.3
2016,5,2,18,45,2.5,12.5,0.55,14.5,13.0,11.82,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.5,11.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.5,11.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,29.5,0.5,11.5,29.5,22.3,13.24
2016,5,3,6,0,0.0,48.0,0.5,12.0,48.0,35.66,25.95
2016,5,3,6,15,10.0,69.5,0.45,12.5,72.0,50.93,39.96
2016,5,3,6,30,20.0,91.0,0.4,13.0,96.0,65.08,52.75
2016,5,3,6,45,31.5,112.0,0.4,13.5,122.0,79.2,65.21
2016,5,3,7,0,43.0,133.0,0.4,14.0,148.0,93.11,77.19
2016,5,3,7,15,34.5,149.5,0.35,14.0,163.0,103.96,86.38
2016,5,3,7,30,26.0,166.0,0.3,14.0,178.0,114.57,95.2
2016,5,3,7,45,19.5,176.0,0.25,14.5,186.0,126.27,104.61
2016,5,3,8,0,13.0,186.0,0.2,15.0,194.0,133.59,110.15
