Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,148.0,226.5,0.2,15.5,318.5,147.9,121.53
2016,5,3,8,30,283.0,267.0,0.2,16.0,443.0,163.61,133.89
2016,5,3,8,45,223.5,297.0,0.25,17.0,442.5,185.15,150.65
2016,5,3,9,0,164.0,327.0,0.3,18.0,442.0,197.26,159.45
2016,5,3,9,15,118.0,337.5,0.35,18.5,422.5,200.48,161.4
2016,5,3,9,30,72.0,348.0,0.4,19.0,403.0,217.48,174.44
2016,5,3,9,45,51.5,338.5,0.45,19.5,379.0,214.37,163.31
2016,5,3,10,0,31.0,329.0,0.5,20.0,355.0,216.39,163.75
2016,5,3,10,15,109.0,380.5,0.5,20.0,475.0,250.89,186.02
2016,5,3,10,30,187.0,432.0,0.5,20.0,595.0,309.52,226.4
2016,5,3,10,45,493.5,305.5,0.55,20.5,749.0,326.05,229.28
2016,5,3,11,0,800.0,179.0,0.6,21.0,903.0,390.2,272.61
2016,5,3,11,15,643.5,278.0,0.6,20.5,865.5,440.4,317.34
2016,5,3,11,30,487.0,377.0,0.6,20.0,828.0,482.67,353.12
2016,5,3,11,45,432.0,397.5,0.65,20.0,799.5,506.97,373.35
2016,5,3,12,0,377.0,418.0,0.7,20.0,771.0,527.43,389.93
2016,5,3,12,15,415.5,401.5,0.7,20.0,789.5,571.52,422.55
2016,5,3,12,30,454.0,385.0,0.7,20.0,808.0,619.12,456.96
2016,5,3,12,45,451.0,379.5,0.75,20.0,795.5,647.09,477.59
2016,5,3,13,0,448.0,374.0,0.8,20.0,783.0,673.04,496.81
2016,5,3,13,15,456.5,362.5,0.85,19.5,772.0,701.07,518.5
2016,5,3,13,30,465.0,351.0,0.9,19.0,761.0,727.35,538.97
2016,5,3,13,45,473.5,335.5,0.95,19.0,742.5,748.21,554.87
2016,5,3,14,0,482.0,320.0,1.0,19.0,724.0,766.8,569.32
2016,5,3,14,15,491.5,301.5,1.0,18.5,700.0,781.11,581.52
2016,5,3,14,30,501.0,283.0,1.0,18.0,676.0,792.8,592.13
2016,5,3,14,45,548.5,249.5,1.0,18.0,660.5,823.47,615.52
2016,5,3,15,0,596.0,216.0,1.0,18.0,645.0,860.08,642.44
2016,5,3,15,15,645.5,184.5,0.95,17.5,623.5,891.75,665.65
2016,5,3,15,30,695.0,153.0,0.9,17.0,602.0,919.01,685.27
2016,5,3,15,45,565.0,176.5,0.9,17.0,523.5,809.67,613.69
2016,5,3,16,0,435.0,200.0,0.9,17.0,445.0,710.21,545.98
2016,5,3,16,15,411.5,184.0,0.85,16.5,398.5,671.85,522.26
2016,5,3,16,30,388.0,168.0,0.8,16.0,352.0,631.34,495.75
2016,5,3,16,45,340.0,153.5,0.8,16.0,301.0,541.31,431.84
2016,5,3,17,0,292.0,139.0,0.8,16.0,250.0,476.69,384.64
2016,5,3,17,15,247.0,125.5,0.75,15.5,209.5,416.87,339.59
2016,5,3,17,30,202.0,112.0,0.7,15.0,169.0,358.35,293.76
2016,5,3,17,45,236.5,89.5,0.7,15.0,142.5,360.47,296.09
2016,5,3,18,0,271.0,67.0,0.7,15.0,116.0,378.64,307.98
2016,5,3,18,15,184.5,48.5,0.65,14.5,77.0,254.62,204.43
2016,5,3,18,30,98.0,30.0,0.6,14.0,38.0,153.2,106.39
2016,5,3,18,45,49.0,15.0,0.55,13.5,19.0,50.76,0.0
2016,5,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,0.7,12.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,0.7,12.0,13.0,9.89,0.0
2016,5,4,5,45,11.0,33.5,0.7,12.0,35.0,25.18,15.76
2016,5,4,6,0,22.0,54.0,0.7,12.0,57.0,39.59,29.43
2016,5,4,6,15,40.5,76.5,0.65,12.0,85.5,55.03,43.7
2016,5,4,6,30,59.0,99.0,0.6,12.0,114.0,70.26,57.57
2016,5,4,6,45,80.5,119.5,0.6,12.5,145.0,84.21,69.91
2016,5,4,7,0,102.0,140.0,0.6,13.0,176.0,96.1,80.13
2016,5,4,7,15,58.0,149.0,0.55,13.0,170.0,104.18,86.95
2016,5,4,7,30,14.0,158.0,0.5,13.0,164.0,113.77,94.96
2016,5,4,7,45,66.5,196.5,0.45,13.5,231.5,133.64,111.47
2016,5,4,8,0,119.0,235.0,0.4,14.0,299.0,150.82,125.32
2016,5,4,8,15,72.0,234.5,0.35,14.0,274.5,156.74,129.75
2016,5,4,8,30,25.0,234.0,0.3,14.0,250.0,165.58,136.64
2016,5,4,8,45,43.5,270.0,0.3,14.5,300.0,176.49,144.99
2016,5,4,9,0,62.0,306.0,0.3,15.0,350.0,195.76,160.1
2016,5,4,9,15,51.0,313.0,0.35,15.5,350.5,199.66,162.58
2016,5,4,9,30,40.0,320.0,0.4,16.0,351.0,203.27,164.94
2016,5,4,9,45,42.5,337.5,0.45,16.5,371.5,213.81,164.86
2016,5,4,10,0,45.0,355.0,0.5,17.0,392.0,231.51,176.71
2016,5,4,10,15,38.5,354.0,0.5,17.0,386.5,238.64,181.78
2016,5,4,10,30,32.0,353.0,0.5,17.0,381.0,244.54,186.39
2016,5,4,10,45,68.0,399.5,0.55,17.5,460.5,289.54,218.89
2016,5,4,11,0,104.0,446.0,0.6,18.0,540.0,340.4,255.57
2016,5,4,11,15,122.0,457.0,0.65,18.0,569.0,360.77,270.82
2016,5,4,11,30,140.0,468.0,0.7,18.0,598.0,393.2,295.26
2016,5,4,11,45,201.5,465.5,0.75,18.5,653.5,441.53,330.47
2016,5,4,12,0,263.0,463.0,0.8,19.0,709.0,494.9,369.17
2016,5,4,12,15,311.0,445.0,0.85,19.0,735.5,538.27,401.42
2016,5,4,12,30,359.0,427.0,0.9,19.0,762.0,584.55,435.72
2016,5,4,12,45,419.0,398.5,0.95,19.5,785.0,639.13,474.85
2016,5,4,13,0,479.0,370.0,1.0,20.0,808.0,693.7,513.51
2016,5,4,13,15,458.5,365.5,1.05,20.0,778.0,705.52,522.49
2016,5,4,13,30,438.0,361.0,1.1,20.0,748.0,713.69,529.33
2016,5,4,13,45,431.5,352.0,1.15,20.0,724.5,726.54,539.61
2016,5,4,14,0,425.0,343.0,1.2,20.0,701.0,736.6,547.95
2016,5,4,14,15,332.0,358.0,1.2,19.5,631.0,669.02,501.88
2016,5,4,14,30,239.0,373.0,1.2,19.0,561.0,591.56,448.23
2016,5,4,14,45,275.0,346.0,1.25,19.0,552.0,634.76,481.8
2016,5,4,15,0,311.0,319.0,1.3,19.0,543.0,655.17,498.65
2016,5,4,15,15,258.5,306.5,1.3,18.5,485.0,601.31,461.36
2016,5,4,15,30,206.0,294.0,1.3,18.0,427.0,520.16,404.34
2016,5,4,15,45,196.0,271.0,1.3,17.5,390.5,492.49,386.61
2016,5,4,16,0,186.0,248.0,1.3,17.0,354.0,463.22,366.93
2016,5,4,16,15,220.0,220.0,1.25,16.5,334.0,471.01,376.24
2016,5,4,16,30,254.0,192.0,1.2,16.0,314.0,500.69,401.38
2016,5,4,16,45,181.0,173.0,1.15,16.0,254.5,384.23,311.61
2016,5,4,17,0,108.0,154.0,1.1,16.0,195.0,292.63,238.75
2016,5,4,17,15,88.0,133.5,1.0,15.5,163.5,231.64,190.53
2016,5,4,17,30,68.0,113.0,0.9,15.0,132.0,192.12,158.12
2016,5,4,17,45,53.0,90.0,0.85,14.5,103.0,153.02,125.33
2016,5,4,18,0,38.0,67.0,0.8,14.0,74.0,112.88,90.81
2016,5,4,18,15,19.0,46.0,0.75,13.5,49.5,71.39,54.37
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,21.26,10.19
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,9.83,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,0.6,12.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,0.6,12.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,27.5,0.6,12.5,27.5,21.02,12.3
2016,5,5,6,0,0.0,44.0,0.6,13.0,44.0,33.13,23.68
2016,5,5,6,15,0.0,64.5,0.6,13.0,64.5,47.78,37.13
2016,5,5,6,30,0.0,85.0,0.6,13.0,85.0,62.27,50.28
2016,5,5,6,45,6.5,105.0,0.6,13.5,107.0,76.42,62.77
2016,5,5,7,0,13.0,125.0,0.6,14.0,129.0,90.49,74.91
2016,5,5,7,15,20.5,147.0,0.6,14.0,155.5,105.71,87.96
2016,5,5,7,30,28.0,169.0,0.6,14.0,182.0,116.44,96.91
2016,5,5,7,45,29.0,188.0,0.65,14.5,203.0,128.33,106.58
2016,5,5,8,0,30.0,207.0,0.7,15.0,224.0,139.96,115.89
2016,5,5,8,15,30.5,225.0,0.7,15.5,243.5,150.78,124.37
2016,5,5,8,30,31.0,243.0,0.7,16.0,263.0,161.33,132.53
2016,5,5,8,45,40.5,270.5,0.7,16.5,298.0,176.71,144.6
2016,5,5,9,0,50.0,298.0,0.7,17.0,333.0,191.59,156.09
2016,5,5,9,15,422.0,222.5,0.7,17.0,546.5,129.56,104.51
2016,5,5,9,30,794.0,147.0,0.7,17.0,760.0,103.54,82.74
2016,5,5,9,45,804.0,150.0,0.7,17.5,793.5,116.03,79.47
2016,5,5,10,0,814.0,153.0,0.7,18.0,827.0,170.72,101.64
2016,5,5,10,15,821.5,155.0,0.7,18.0,854.5,225.9,138.66
2016,5,5,10,30,829.0,157.0,0.7,18.0,882.0,282.07,183.3
2016,5,5,10,45,832.5,159.5,0.75,18.0,901.5,338.2,230.92
2016,5,5,11,0,836.0,162.0,0.8,18.0,921.0,394.48,279.19
2016,5,5,11,15,615.5,284.0,0.8,18.0,847.0,434.76,318.04
2016,5,5,11,30,395.0,406.0,0.8,18.0,773.0,465.03,345.32
2016,5,5,11,45,619.5,285.5,0.8,18.0,864.5,526.1,391.43
2016,5,5,12,0,844.0,165.0,0.8,18.0,956.0,608.83,453.66
2016,5,5,12,15,616.5,288.0,0.8,18.0,865.0,612.25,456.49
2016,5,5,12,30,389.0,411.0,0.8,18.0,774.0,592.64,441.81
2016,5,5,12,45,312.0,433.0,0.8,18.0,722.0,585.19,436.96
2016,5,5,13,0,235.0,455.0,0.8,18.0,670.0,561.56,420.14
2016,5,5,13,15,186.5,447.5,0.8,18.0,616.5,536.52,402.7
2016,5,5,13,30,138.0,440.0,0.8,18.0,563.0,506.6,381.38
2016,5,5,13,45,218.0,417.0,0.85,18.0,604.0,569.53,429.44
2016,5,5,14,0,298.0,394.0,0.9,18.0,645.0,654.28,491.01
2016,5,5,14,15,332.0,368.0,0.9,18.0,637.5,678.96,509.2
2016,5,5,14,30,366.0,342.0,0.9,18.0,630.0,702.64,527.45
2016,5,5,14,45,261.5,342.0,0.9,18.0,542.5,617.39,466.87
2016,5,5,15,0,157.0,342.0,0.9,18.0,455.0,503.71,385.37
2016,5,5,15,15,159.0,320.0,0.9,17.5,429.0,492.0,379.97
2016,5,5,15,30,161.0,298.0,0.9,17.0,403.0,478.93,372.62
2016,5,5,15,45,103.5,263.5,0.95,17.0,329.5,364.67,287.36
2016,5,5,16,0,46.0,229.0,1.0,17.0,256.0,272.68,216.24
2016,5,5,16,15,23.0,119.0,1.0,16.5,132.5,130.27,103.42
2016,5,5,16,30,0.0,9.0,1.0,16.0,9.0,6.86,0.17
2016,5,5,16,45,0.0,14.5,1.0,16.0,14.5,11.05,3.78
2016,5,5,17,0,0.0,20.0,1.0,16.0,20.0,15.23,7.39
2016,5,5,17,15,0.0,16.5,0.95,15.5,16.5,12.55,5.14
2016,5,5,17,30,0.0,13.0,0.9,15.0,13.0,9.87,2.85
2016,5,5,17,45,0.0,10.0,0.85,14.5,10.0,7.58,0.87
2016,5,5,18,0,0.0,7.0,0.8,14.0,7.0,5.3,0.0
2016,5,5,18,15,0.0,4.5,0.75,13.5,4.5,3.4,0.0
2016,5,5,18,30,0.0,2.0,0.7,13.0,2.0,1.51,0.0
2016,5,5,18,45,0.0,1.0,0.7,13.0,1.0,0.79,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.0,0.65,11.0,4.0,3.15,0.0
2016,5,6,5,30,0.0,8.0,0.6,11.0,8.0,6.06,0.0
2016,5,6,5,45,0.0,19.5,0.6,11.5,19.5,14.84,7.15
2016,5,6,6,0,0.0,31.0,0.6,12.0,31.0,23.66,15.43
2016,5,6,6,15,0.0,46.0,0.6,12.0,46.0,35.2,26.07
2016,5,6,6,30,0.0,61.0,0.6,12.0,61.0,46.36,36.28
2016,5,6,6,45,0.0,76.5,0.6,12.5,76.5,57.71,46.4
2016,5,6,7,0,0.0,92.0,0.6,13.0,92.0,68.97,56.23
2016,5,6,7,15,1.5,119.5,0.6,13.0,120.0,88.1,72.92
2016,5,6,7,30,3.0,147.0,0.6,13.0,148.0,106.84,89.0
2016,5,6,7,45,74.0,193.0,0.6,13.5,233.0,132.09,110.22
2016,5,6,8,0,145.0,239.0,0.6,14.0,318.0,153.49,127.73
2016,5,6,8,15,193.5,258.5,0.6,14.0,374.5,165.04,136.95
2016,5,6,8,30,242.0,278.0,0.6,14.0,431.0,167.77,138.77
2016,5,6,8,45,268.5,295.5,0.6,14.5,476.0,175.69,144.7
2016,5,6,9,0,295.0,313.0,0.6,15.0,521.0,183.22,150.24
2016,5,6,9,15,284.0,335.5,0.6,15.0,545.0,191.45,156.63
2016,5,6,9,30,273.0,358.0,0.6,15.0,569.0,199.06,162.49
2016,5,6,9,45,208.5,382.0,0.65,15.5,547.5,227.5,174.14
2016,5,6,10,0,144.0,406.0,0.7,16.0,526.0,252.57,190.09
2016,5,6,10,15,108.5,408.0,0.7,16.0,500.0,279.34,210.77
2016,5,6,10,30,73.0,410.0,0.7,16.0,474.0,286.15,217.26
2016,5,6,10,45,115.0,434.0,0.75,16.0,537.5,312.19,235.92
2016,5,6,11,0,157.0,458.0,0.8,16.0,601.0,356.64,268.89
2016,5,6,11,15,78.5,287.0,0.8,16.0,358.5,237.09,181.18
2016,5,6,11,30,0.0,116.0,0.8,16.0,116.0,89.53,67.14
2016,5,6,11,45,0.0,122.5,0.85,16.5,122.5,94.64,71.42
2016,5,6,12,0,0.0,129.0,0.9,17.0,129.0,99.8,75.4
2016,5,6,12,15,0.0,130.5,0.9,16.5,130.5,101.16,76.63
2016,5,6,12,30,0.0,132.0,0.9,16.0,132.0,102.52,77.88
2016,5,6,12,45,0.0,110.5,0.95,16.0,110.5,85.93,64.57
2016,5,6,13,0,0.0,89.0,1.0,16.0,89.0,69.19,51.09
2016,5,6,13,15,0.0,68.0,1.0,15.5,68.0,52.76,37.85
2016,5,6,13,30,0.0,47.0,1.0,15.0,47.0,36.39,24.52
2016,5,6,13,45,6.5,154.0,1.0,15.0,159.5,126.54,98.31
2016,5,6,14,0,13.0,261.0,1.0,15.0,272.0,221.78,173.89
2016,5,6,14,15,11.0,243.5,0.95,15.0,253.0,206.76,161.85
2016,5,6,14,30,9.0,226.0,0.9,15.0,234.0,191.34,149.95
2016,5,6,14,45,4.5,159.0,0.9,15.0,163.0,130.61,101.71
2016,5,6,15,0,0.0,92.0,0.9,15.0,92.0,71.06,53.38
2016,5,6,15,15,5.5,152.5,0.9,14.5,156.5,127.26,100.09
2016,5,6,15,30,11.0,213.0,0.9,14.0,221.0,189.24,150.73
2016,5,6,15,45,5.5,156.5,0.9,14.0,160.5,132.79,105.01
2016,5,6,16,0,0.0,100.0,0.9,14.0,100.0,77.76,59.81
2016,5,6,16,15,0.0,102.0,0.85,14.0,102.0,79.91,61.93
2016,5,6,16,30,0.0,104.0,0.8,14.0,104.0,82.51,64.32
2016,5,6,16,45,0.0,79.5,0.8,14.0,79.5,61.11,46.5
2016,5,6,17,0,0.0,55.0,0.8,14.0,55.0,42.11,30.51
2016,5,6,17,15,0.0,46.0,0.7,13.5,46.0,35.16,24.71
2016,5,6,17,30,0.0,37.0,0.6,13.0,37.0,28.23,18.81
2016,5,6,17,45,0.0,29.0,0.55,13.0,29.0,22.09,13.46
2016,5,6,18,0,0.0,21.0,0.5,13.0,21.0,15.97,8.06
2016,5,6,18,15,0.0,14.0,0.45,12.5,14.0,10.62,3.32
2016,5,6,18,30,0.0,7.0,0.4,12.0,7.0,5.3,0.0
2016,5,6,18,45,0.0,3.5,0.4,12.0,3.5,2.64,0.0
2016,5,6,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,0.6,11.0,1.5,1.18,0.0
2016,5,7,5,30,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,5,7,5,45,0.0,7.0,0.6,11.5,7.0,5.3,0.0
2016,5,7,6,0,0.0,11.0,0.6,12.0,11.0,8.34,1.8
2016,5,7,6,15,0.0,16.0,0.6,12.0,16.0,12.15,5.34
2016,5,7,6,30,0.0,21.0,0.6,12.0,21.0,15.97,8.87
2016,5,7,6,45,0.0,26.5,0.6,12.5,26.5,20.18,12.68
2016,5,7,7,0,0.0,32.0,0.6,13.0,32.0,24.41,16.43
2016,5,7,7,15,121.0,108.0,0.6,13.0,163.0,78.52,64.6
2016,5,7,7,30,242.0,184.0,0.6,13.0,294.0,121.33,101.59
2016,5,7,7,45,188.5,212.0,0.65,13.5,304.0,139.98,116.93
2016,5,7,8,0,135.0,240.0,0.7,14.0,314.0,153.8,128.01
2016,5,7,8,15,72.5,223.0,0.7,14.0,263.5,150.89,125.08
2016,5,7,8,30,10.0,206.0,0.7,14.0,213.0,148.31,122.54
2016,5,7,8,45,32.5,255.0,0.7,14.5,278.5,168.59,138.96
2016,5,7,9,0,55.0,304.0,0.7,15.0,344.0,194.76,159.9
2016,5,7,9,15,61.0,326.5,0.7,15.5,372.5,206.56,168.76
2016,5,7,9,30,67.0,349.0,0.7,16.0,401.0,217.95,177.29
2016,5,7,9,45,61.0,359.0,0.7,16.5,408.0,225.92,174.07
2016,5,7,10,0,55.0,369.0,0.7,17.0,415.0,240.51,183.44
2016,5,7,10,15,36.0,333.0,0.7,17.0,364.0,227.31,173.53
2016,5,7,10,30,17.0,297.0,0.7,17.0,313.0,219.58,168.39
2016,5,7,10,45,12.5,247.5,0.7,17.5,259.0,187.46,143.48
2016,5,7,11,0,8.0,198.0,0.7,18.0,205.0,152.47,116.25
2016,5,7,11,15,13.0,258.0,0.7,18.0,270.5,199.12,152.52
2016,5,7,11,30,18.0,318.0,0.7,18.0,336.0,246.77,188.7
2016,5,7,11,45,19.5,330.0,0.7,18.5,349.5,259.34,197.64
2016,5,7,12,0,21.0,342.0,0.7,19.0,363.0,272.32,207.04
2016,5,7,12,15,57.5,400.5,0.7,19.0,455.5,344.91,261.35
2016,5,7,12,30,94.0,459.0,0.7,19.0,548.0,423.88,318.89
2016,5,7,12,45,78.5,442.5,0.75,19.0,516.5,411.82,310.04
2016,5,7,13,0,63.0,426.0,0.8,19.0,485.0,397.2,299.92
2016,5,7,13,15,38.0,347.5,0.8,19.0,383.5,319.26,242.84
2016,5,7,13,30,13.0,269.0,0.8,19.0,282.0,224.76,171.86
2016,5,7,13,45,11.0,247.5,0.85,19.0,258.5,206.96,158.91
2016,5,7,14,0,9.0,226.0,0.9,19.0,235.0,188.64,145.05
2016,5,7,14,15,61.5,302.0,0.9,18.5,352.0,323.21,250.48
2016,5,7,14,30,114.0,378.0,0.9,18.0,469.0,477.29,365.44
2016,5,7,14,45,112.0,358.5,0.9,18.0,444.0,443.27,340.43
2016,5,7,15,0,110.0,339.0,0.9,18.0,419.0,429.95,331.85
2016,5,7,15,15,142.5,319.0,0.85,17.5,416.0,473.87,366.51
2016,5,7,15,30,175.0,299.0,0.8,17.0,413.0,493.82,383.37
2016,5,7,15,45,215.0,271.0,0.8,17.0,401.0,511.13,398.64
2016,5,7,16,0,255.0,243.0,0.8,17.0,389.0,551.69,430.49
2016,5,7,16,15,155.5,218.5,0.75,16.5,305.0,402.39,318.94
2016,5,7,16,30,56.0,194.0,0.7,16.0,221.0,254.25,203.6
2016,5,7,16,45,28.0,136.0,0.7,16.0,149.5,159.9,128.49
2016,5,7,17,0,0.0,78.0,0.7,16.0,78.0,60.51,45.62
2016,5,7,17,15,0.0,66.0,0.65,15.5,66.0,50.61,37.6
2016,5,7,17,30,0.0,54.0,0.6,15.0,54.0,41.34,29.82
2016,5,7,17,45,0.0,42.5,0.6,15.0,42.5,32.48,22.18
2016,5,7,18,0,0.0,31.0,0.6,15.0,31.0,23.64,14.47
2016,5,7,18,15,0.0,21.0,0.6,14.5,21.0,15.98,7.74
2016,5,7,18,30,0.0,11.0,0.6,14.0,11.0,8.34,0.84
2016,5,7,18,45,0.0,5.5,0.6,13.5,5.5,4.16,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,0.6,12.0,5.5,4.33,0.0
2016,5,8,5,30,0.0,11.0,0.5,12.0,11.0,8.35,0.0
2016,5,8,5,45,0.0,23.5,0.45,12.5,23.5,17.92,9.86
2016,5,8,6,0,0.0,36.0,0.4,13.0,36.0,27.51,18.83
2016,5,8,6,15,0.0,52.0,0.4,13.5,52.0,39.53,29.8
2016,5,8,6,30,0.0,68.0,0.4,14.0,68.0,51.24,40.34
2016,5,8,6,45,0.0,85.0,0.4,14.5,85.0,63.54,51.18
2016,5,8,7,0,0.0,102.0,0.4,15.0,102.0,75.74,61.7
2016,5,8,7,15,2.5,126.5,0.4,15.0,128.0,92.75,76.33
2016,5,8,7,30,5.0,151.0,0.4,15.0,154.0,109.52,90.51
2016,5,8,7,45,10.0,171.5,0.4,15.5,177.5,123.66,102.02
2016,5,8,8,0,15.0,192.0,0.4,16.0,201.0,137.66,113.26
2016,5,8,8,15,40.5,232.5,0.4,16.5,258.0,155.18,127.25
2016,5,8,8,30,66.0,273.0,0.4,17.0,315.0,177.72,145.15
2016,5,8,8,45,231.5,280.0,0.45,17.5,441.5,166.94,135.57
2016,5,8,9,0,397.0,287.0,0.5,18.0,568.0,173.75,140.66
2016,5,8,9,15,598.0,213.0,0.5,18.0,664.0,126.74,101.65
2016,5,8,9,30,799.0,139.0,0.5,18.0,760.0,98.79,78.36
2016,5,8,9,45,547.0,264.0,0.55,18.0,697.5,162.29,116.6
2016,5,8,10,0,295.0,389.0,0.6,18.0,635.0,247.48,179.16
2016,5,8,10,15,574.0,262.0,0.65,18.5,760.0,240.65,159.66
2016,5,8,10,30,853.0,135.0,0.7,19.0,885.0,284.38,183.7
2016,5,8,10,45,857.0,136.5,0.75,19.5,905.0,339.22,230.09
2016,5,8,11,0,861.0,138.0,0.8,20.0,925.0,394.07,276.73
2016,5,8,11,15,864.5,138.5,0.85,20.0,937.5,447.98,322.53
2016,5,8,11,30,868.0,139.0,0.9,20.0,950.0,501.46,366.93
2016,5,8,11,45,867.5,140.5,0.95,20.0,954.5,552.91,408.66
2016,5,8,12,0,867.0,142.0,1.0,20.0,959.0,603.2,448.35
2016,5,8,12,15,866.5,141.5,1.0,20.0,956.5,650.75,484.61
2016,5,8,12,30,866.0,141.0,1.0,20.0,954.0,696.62,518.68
2016,5,8,12,45,867.5,138.5,1.05,20.0,944.5,740.47,551.14
2016,5,8,13,0,869.0,136.0,1.1,20.0,935.0,782.19,581.57
2016,5,8,13,15,864.5,135.0,1.1,19.5,917.0,817.99,606.93
2016,5,8,13,30,860.0,134.0,1.1,19.0,899.0,850.86,629.98
2016,5,8,13,45,853.0,133.0,1.1,19.0,874.0,878.49,648.42
2016,5,8,14,0,846.0,132.0,1.1,19.0,849.0,902.79,664.76
2016,5,8,14,15,837.0,130.0,1.1,19.0,817.0,920.9,677.18
2016,5,8,14,30,828.0,128.0,1.1,19.0,785.0,949.35,696.47
2016,5,8,14,45,818.0,125.0,1.1,19.0,748.0,958.55,703.3
2016,5,8,15,0,808.0,122.0,1.1,19.0,711.0,964.0,708.14
2016,5,8,15,15,793.0,119.0,1.05,18.5,668.5,960.73,708.02
2016,5,8,15,30,778.0,116.0,1.0,18.0,626.0,953.74,705.74
2016,5,8,15,45,762.0,111.0,1.0,18.0,580.0,939.81,698.71
2016,5,8,16,0,746.0,106.0,1.0,18.0,534.0,922.38,689.54
2016,5,8,16,15,721.0,102.0,1.0,17.5,484.5,900.57,678.77
2016,5,8,16,30,696.0,98.0,1.0,17.0,435.0,869.4,661.57
2016,5,8,16,45,665.5,92.0,1.0,17.0,384.5,827.43,635.44
2016,5,8,17,0,635.0,86.0,1.0,17.0,334.0,783.29,607.2
2016,5,8,17,15,589.0,79.5,0.95,16.5,283.0,721.57,565.84
2016,5,8,17,30,543.0,73.0,0.9,16.0,232.0,659.03,522.2
2016,5,8,17,45,479.0,64.0,0.9,16.0,183.5,576.26,460.77
2016,5,8,18,0,415.0,55.0,0.9,16.0,135.0,494.76,397.07
2016,5,8,18,15,317.5,43.5,0.85,15.5,93.5,383.45,306.96
2016,5,8,18,30,220.0,32.0,0.8,15.0,52.0,276.31,208.76
2016,5,8,18,45,110.0,16.0,0.8,14.5,26.0,136.68,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,76.0,12.5,0.8,11.0,18.0,9.83,0.0
2016,5,9,5,30,152.0,25.0,0.8,11.0,36.0,18.97,7.03
2016,5,9,5,45,260.0,38.5,0.8,11.5,75.5,29.3,19.81
2016,5,9,6,0,368.0,52.0,0.8,12.0,115.0,41.94,31.69
2016,5,9,6,15,442.0,62.0,0.8,12.0,162.5,49.56,38.93
2016,5,9,6,30,516.0,72.0,0.8,12.0,210.0,57.12,45.91
2016,5,9,6,45,258.0,74.5,0.85,12.5,143.5,53.5,42.61
2016,5,9,7,0,0.0,77.0,0.9,13.0,77.0,58.74,47.12
2016,5,9,7,15,0.0,98.5,0.9,13.0,98.5,74.17,60.66
2016,5,9,7,30,0.0,120.0,0.9,13.0,120.0,89.36,73.78
2016,5,9,7,45,12.0,162.0,0.9,13.5,168.5,117.81,98.03
2016,5,9,8,0,24.0,204.0,0.9,14.0,217.0,145.22,120.88
2016,5,9,8,15,20.0,212.5,0.9,14.0,224.0,151.6,125.8
2016,5,9,8,30,16.0,221.0,0.9,14.0,231.0,157.83,130.65
2016,5,9,8,45,36.5,264.0,0.95,14.5,289.0,173.46,143.15
2016,5,9,9,0,57.0,307.0,1.0,15.0,347.0,196.37,161.49
2016,5,9,9,15,103.5,340.5,1.0,15.5,419.0,214.53,175.62
2016,5,9,9,30,150.0,374.0,1.0,16.0,491.0,216.69,176.6
2016,5,9,9,45,156.5,392.0,1.0,16.5,518.5,230.74,176.47
2016,5,9,10,0,163.0,410.0,1.0,17.0,546.0,258.0,193.1
2016,5,9,10,15,239.0,411.0,1.0,17.0,618.0,276.22,202.53
2016,5,9,10,30,315.0,412.0,1.0,17.0,690.0,318.85,232.36
2016,5,9,10,45,204.0,428.5,1.05,17.5,610.5,336.16,250.34
2016,5,9,11,0,93.0,445.0,1.1,18.0,531.0,337.35,254.86
2016,5,9,11,15,181.5,452.0,1.1,18.0,621.5,383.33,288.27
2016,5,9,11,30,270.0,459.0,1.1,18.0,712.0,442.74,332.03
2016,5,9,11,45,260.5,464.0,1.15,18.5,709.0,468.62,351.58
2016,5,9,12,0,251.0,469.0,1.2,19.0,706.0,493.62,370.26
2016,5,9,12,15,243.5,469.0,1.2,19.0,698.5,513.99,385.74
2016,5,9,12,30,236.0,469.0,1.2,19.0,691.0,531.69,399.11
2016,5,9,12,45,340.0,424.5,1.2,19.5,740.5,599.38,448.61
2016,5,9,13,0,444.0,380.0,1.2,20.0,790.0,676.87,503.7
2016,5,9,13,15,676.0,247.5,1.2,20.0,857.0,783.66,581.72
2016,5,9,13,30,908.0,115.0,1.2,20.0,924.0,874.75,645.11
2016,5,9,13,45,659.0,234.0,1.25,20.0,813.0,824.46,610.12
2016,5,9,14,0,410.0,353.0,1.3,20.0,702.0,732.87,544.73
2016,5,9,14,15,357.0,358.0,1.25,19.5,653.0,692.49,518.86
2016,5,9,14,30,304.0,363.0,1.2,19.0,604.0,664.82,500.44
2016,5,9,14,45,230.0,354.0,1.2,19.0,531.5,576.07,438.13
2016,5,9,15,0,156.0,345.0,1.2,19.0,459.0,505.25,387.06
2016,5,9,15,15,166.0,323.0,1.2,18.5,438.0,501.55,387.27
2016,5,9,15,30,176.0,301.0,1.2,18.0,417.0,496.66,386.12
2016,5,9,15,45,155.0,277.5,1.2,18.0,374.5,457.06,357.65
2016,5,9,16,0,134.0,254.0,1.2,18.0,332.0,415.91,327.81
2016,5,9,16,15,141.0,230.5,1.15,17.5,305.5,402.11,319.67
2016,5,9,16,30,148.0,207.0,1.1,17.0,279.0,386.98,310.22
2016,5,9,16,45,109.5,181.5,1.1,17.0,231.5,321.95,259.8
2016,5,9,17,0,71.0,156.0,1.1,17.0,184.0,234.93,190.81
2016,5,9,17,15,63.0,134.5,1.1,16.5,156.5,205.93,168.32
2016,5,9,17,30,55.0,113.0,1.1,16.0,129.0,176.42,144.48
2016,5,9,17,45,261.5,83.0,1.1,15.5,137.0,369.68,307.12
2016,5,9,18,0,468.0,53.0,1.1,15.0,145.0,540.23,436.62
2016,5,9,18,15,366.5,42.5,1.05,14.0,101.0,425.09,341.83
2016,5,9,18,30,265.0,32.0,1.0,13.0,57.0,315.99,242.74
2016,5,9,18,45,132.5,16.0,1.0,12.5,28.5,155.2,0.0
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,63.0,14.0,0.5,11.0,18.5,11.02,0.0
2016,5,10,5,30,126.0,28.0,0.5,11.0,37.0,21.06,9.16
2016,5,10,5,45,237.5,42.5,0.5,11.5,77.0,32.02,22.26
2016,5,10,6,0,349.0,57.0,0.5,12.0,117.0,43.04,32.72
2016,5,10,6,15,174.5,51.5,0.5,12.0,81.5,37.7,28.35
2016,5,10,6,30,0.0,46.0,0.5,12.0,46.0,35.16,26.23
2016,5,10,6,45,0.0,57.5,0.5,12.5,57.5,44.04,34.18
2016,5,10,7,0,0.0,69.0,0.5,13.0,69.0,52.93,41.98
2016,5,10,7,15,0.0,103.5,0.45,13.0,103.5,77.6,63.68
2016,5,10,7,30,0.0,138.0,0.4,13.0,138.0,101.24,84.05
2016,5,10,7,45,5.0,162.0,0.4,13.5,165.0,117.71,97.71
2016,5,10,8,0,10.0,186.0,0.4,14.0,192.0,133.96,110.98
2016,5,10,8,15,11.0,199.5,0.4,14.5,206.5,143.46,118.35
2016,5,10,8,30,12.0,213.0,0.4,15.0,221.0,152.85,125.59
2016,5,10,8,45,14.0,230.0,0.4,16.0,240.0,164.33,134.23
2016,5,10,9,0,16.0,247.0,0.4,17.0,259.0,175.67,142.63
2016,5,10,9,15,19.0,266.0,0.4,17.5,280.5,188.11,152.08
2016,5,10,9,30,22.0,285.0,0.4,18.0,302.0,200.37,161.31
2016,5,10,9,45,25.0,306.0,0.4,19.0,327.0,198.62,151.47
2016,5,10,10,0,28.0,327.0,0.4,20.0,352.0,216.44,163.59
2016,5,10,10,15,35.5,353.0,0.4,20.5,384.5,238.81,179.36
2016,5,10,10,30,43.0,379.0,0.4,21.0,417.0,262.95,196.5
2016,5,10,10,45,51.5,400.0,0.45,21.5,446.5,286.33,213.23
2016,5,10,11,0,60.0,421.0,0.5,22.0,476.0,311.54,231.35
2016,5,10,11,15,58.0,424.5,0.55,22.0,478.5,323.3,240.32
2016,5,10,11,30,56.0,428.0,0.6,22.0,481.0,334.9,249.22
2016,5,10,11,45,97.0,453.0,0.7,22.5,545.0,383.48,284.38
2016,5,10,12,0,138.0,478.0,0.8,23.0,609.0,436.99,322.68
2016,5,10,12,15,173.5,476.0,0.85,23.0,640.0,475.79,350.9
2016,5,10,12,30,209.0,474.0,0.9,23.0,671.0,517.57,381.3
2016,5,10,12,45,189.5,469.5,0.95,23.5,646.5,520.69,383.22
2016,5,10,13,0,170.0,465.0,1.0,24.0,622.0,521.2,383.5
2016,5,10,13,15,193.0,453.5,1.05,23.5,628.5,547.21,403.86
2016,5,10,13,30,216.0,442.0,1.1,23.0,635.0,573.66,424.42
2016,5,10,13,45,218.5,428.0,1.15,23.0,618.5,580.22,430.06
2016,5,10,14,0,221.0,414.0,1.2,23.0,602.0,585.43,434.99
2016,5,10,14,15,134.0,378.0,1.2,22.5,491.0,484.39,363.57
2016,5,10,14,30,47.0,342.0,1.2,22.0,380.0,354.72,269.08
2016,5,10,14,45,39.0,314.5,1.25,22.0,345.0,325.87,248.93
2016,5,10,15,0,31.0,287.0,1.3,22.0,310.0,295.64,226.85
2016,5,10,15,15,42.5,282.5,1.3,21.5,312.0,308.41,238.16
2016,5,10,15,30,54.0,278.0,1.3,21.0,314.0,321.88,249.9
2016,5,10,15,45,42.5,250.0,1.3,21.0,277.0,285.31,222.35
2016,5,10,16,0,31.0,222.0,1.3,21.0,240.0,247.68,193.78
2016,5,10,16,15,46.0,210.0,1.3,20.5,234.0,255.43,201.73
2016,5,10,16,30,61.0,198.0,1.3,20.0,228.0,263.33,209.66
2016,5,10,16,45,49.5,173.5,1.3,19.5,196.0,228.02,182.45
2016,5,10,17,0,38.0,149.0,1.3,19.0,164.0,192.07,154.26
2016,5,10,17,15,30.0,128.5,1.25,18.0,139.5,164.55,132.62
2016,5,10,17,30,22.0,108.0,1.2,17.0,115.0,136.71,110.06
2016,5,10,17,45,13.0,87.5,1.2,16.5,91.0,94.14,74.39
2016,5,10,18,0,4.0,67.0,1.2,16.0,67.0,66.56,50.65
2016,5,10,18,15,2.0,46.5,1.15,15.5,46.5,44.25,31.34
2016,5,10,18,30,0.0,26.0,1.1,15.0,26.0,19.97,10.2
2016,5,10,18,45,0.0,13.0,1.05,14.5,13.0,9.9,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,5,15,90.0,13.0,0.7,11.5,20.0,10.23,0.0
2016,5,11,5,30,180.0,26.0,0.7,12.0,40.0,19.81,8.75
2016,5,11,5,45,291.5,38.5,0.7,12.5,80.5,31.21,21.5
2016,5,11,6,0,403.0,51.0,0.7,13.0,121.0,41.29,31.04
2016,5,11,6,15,201.5,51.5,0.65,13.0,86.5,37.95,28.45
2016,5,11,6,30,0.0,52.0,0.6,13.0,52.0,39.8,30.27
2016,5,11,6,45,0.0,64.5,0.6,13.5,64.5,49.45,38.86
2016,5,11,7,0,0.0,77.0,0.6,14.0,77.0,58.78,46.98
2016,5,11,7,15,0.0,106.0,0.55,14.5,106.0,79.32,64.79
2016,5,11,7,30,0.0,135.0,0.5,15.0,135.0,99.34,81.75
2016,5,11,7,45,43.5,186.5,0.45,16.0,211.0,128.2,105.71
2016,5,11,8,0,87.0,238.0,0.4,17.0,287.0,157.92,129.69
2016,5,11,8,15,101.5,263.5,0.4,17.5,325.0,172.68,141.08
2016,5,11,8,30,116.0,289.0,0.4,18.0,363.0,178.2,144.83
2016,5,11,8,45,70.5,279.5,0.4,18.5,325.5,182.4,147.55
2016,5,11,9,0,25.0,270.0,0.4,19.0,288.0,189.76,152.82
2016,5,11,9,15,27.0,288.0,0.4,19.0,309.0,186.69,149.96
2016,5,11,9,30,29.0,306.0,0.4,19.0,330.0,196.15,157.29
2016,5,11,9,45,46.0,343.0,0.45,19.5,381.0,218.61,166.14
2016,5,11,10,0,63.0,380.0,0.5,20.0,432.0,248.03,186.19
2016,5,11,10,15,67.0,396.5,0.55,20.5,454.0,267.82,199.89
2016,5,11,10,30,71.0,413.0,0.6,21.0,476.0,288.62,214.81
2016,5,11,10,45,78.5,428.0,0.65,21.5,499.0,310.65,230.71
2016,5,11,11,0,86.0,443.0,0.7,22.0,522.0,334.12,247.74
2016,5,11,11,15,112.0,458.0,0.75,22.0,562.5,358.98,266.01
2016,5,11,11,30,138.0,473.0,0.8,22.0,603.0,397.05,294.01
2016,5,11,11,45,133.0,475.0,0.85,22.5,600.5,414.15,306.44
2016,5,11,12,0,128.0,477.0,0.9,23.0,598.0,430.71,318.42
2016,5,11,12,15,204.0,468.5,0.95,23.0,661.0,489.46,361.46
2016,5,11,12,30,280.0,460.0,1.0,23.0,724.0,558.7,411.29
2016,5,11,12,45,291.5,444.5,1.05,23.0,717.0,580.85,427.62
2016,5,11,13,0,303.0,429.0,1.1,23.0,710.0,602.08,443.7
2016,5,11,13,15,270.0,434.0,1.15,23.0,681.0,604.18,445.55
2016,5,11,13,30,237.0,439.0,1.2,23.0,652.0,588.59,435.4
2016,5,11,13,45,221.0,428.0,1.25,23.0,622.0,582.37,432.14
2016,5,11,14,0,205.0,417.0,1.3,23.0,592.0,573.78,427.07
2016,5,11,14,15,209.0,397.5,1.3,22.5,570.0,573.28,428.78
2016,5,11,14,30,213.0,378.0,1.3,22.0,548.0,571.29,429.46
2016,5,11,14,45,146.5,355.0,1.3,22.0,469.5,495.34,374.81
2016,5,11,15,0,80.0,332.0,1.3,22.0,391.0,391.75,299.08
2016,5,11,15,15,91.0,315.0,1.25,21.5,378.5,392.6,302.08
2016,5,11,15,30,102.0,298.0,1.2,21.0,366.0,393.14,304.26
2016,5,11,15,45,123.0,277.0,1.15,21.0,353.0,423.19,328.02
2016,5,11,16,0,144.0,256.0,1.1,21.0,340.0,427.97,333.12
2016,5,11,16,15,128.5,232.0,1.05,20.5,301.5,390.54,306.35
2016,5,11,16,30,113.0,208.0,1.0,20.0,263.0,351.97,278.47
2016,5,11,16,45,91.0,182.5,1.0,20.0,224.0,281.37,224.74
2016,5,11,17,0,69.0,157.0,1.0,20.0,185.0,233.41,187.34
2016,5,11,17,15,60.5,135.5,1.0,19.0,157.0,203.91,164.85
2016,5,11,17,30,52.0,114.0,1.0,18.0,129.0,173.92,141.15
2016,5,11,17,45,244.0,85.0,1.0,17.5,136.0,355.76,293.23
2016,5,11,18,0,436.0,56.0,1.0,17.0,143.0,515.07,414.38
2016,5,11,18,15,339.5,44.5,0.95,16.0,100.5,403.93,323.61
2016,5,11,18,30,243.0,33.0,0.9,15.0,58.0,295.1,228.36
2016,5,11,18,45,121.5,16.5,0.85,14.5,29.0,148.68,22.82
2016,5,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,0.9,11.0,19.5,11.02,0.0
2016,5,12,5,30,139.0,28.0,0.9,11.0,39.0,21.12,10.22
2016,5,12,5,45,234.0,43.5,0.95,11.5,78.0,32.72,22.96
2016,5,12,6,0,329.0,59.0,1.0,12.0,117.0,44.29,33.85
2016,5,12,6,15,164.5,52.5,1.0,12.0,81.5,39.54,30.0
2016,5,12,6,30,0.0,46.0,1.0,12.0,46.0,35.16,26.2
2016,5,12,6,45,0.0,56.5,1.05,12.5,56.5,43.26,33.44
2016,5,12,7,0,0.0,67.0,1.1,13.0,67.0,51.38,40.56
2016,5,12,7,15,0.0,78.5,1.1,13.5,78.5,60.26,48.23
2016,5,12,7,30,0.0,90.0,1.1,14.0,90.0,68.78,55.45
2016,5,12,7,45,0.0,126.0,1.1,14.5,126.0,94.12,77.21
2016,5,12,8,0,0.0,162.0,1.1,15.0,162.0,118.6,97.8
2016,5,12,8,15,0.5,166.5,1.05,15.5,167.0,122.27,100.34
2016,5,12,8,30,1.0,171.0,1.0,16.0,172.0,125.84,102.84
2016,5,12,8,45,3.0,182.5,0.95,16.5,185.0,133.97,109.17
2016,5,12,9,0,5.0,194.0,0.9,17.0,198.0,142.03,115.36
2016,5,12,9,15,7.0,209.0,0.85,17.5,215.0,152.27,123.31
2016,5,12,9,30,9.0,224.0,0.8,18.0,232.0,162.4,131.07
2016,5,12,9,45,11.5,245.5,0.75,18.5,255.5,177.46,136.29
2016,5,12,10,0,14.0,267.0,0.7,19.0,279.0,194.03,148.19
2016,5,12,10,15,20.0,303.0,0.7,19.5,320.5,221.16,168.08
2016,5,12,10,30,26.0,339.0,0.7,20.0,362.0,236.2,178.64
2016,5,12,10,45,26.5,348.5,0.7,20.5,372.5,248.48,187.46
2016,5,12,11,0,27.0,358.0,0.7,21.0,383.0,261.14,196.58
2016,5,12,11,15,34.5,382.5,0.75,21.0,414.5,286.9,215.79
2016,5,12,11,30,42.0,407.0,0.8,21.0,446.0,314.56,236.31
2016,5,12,11,45,38.5,401.5,0.85,21.5,438.0,317.59,238.29
2016,5,12,12,0,35.0,396.0,0.9,22.0,430.0,319.89,239.84
2016,5,12,12,15,52.0,420.5,0.9,22.0,470.0,356.79,267.13
2016,5,12,12,30,69.0,445.0,0.9,22.0,510.0,396.55,296.1
2016,5,12,12,45,56.5,424.5,0.95,22.5,478.0,381.69,284.94
2016,5,12,13,0,44.0,404.0,1.0,23.0,446.0,364.39,272.28
2016,5,12,13,15,95.5,425.0,1.0,23.0,512.5,431.86,322.51
2016,5,12,13,30,147.0,446.0,1.0,23.0,579.0,519.41,385.37
2016,5,12,13,45,151.0,433.0,1.05,23.0,566.0,525.89,390.3
2016,5,12,14,0,155.0,420.0,1.1,23.0,553.0,531.4,395.31
2016,5,12,14,15,333.0,353.0,1.1,22.5,624.0,665.16,494.55
2016,5,12,14,30,511.0,286.0,1.1,22.0,695.0,806.39,594.55
2016,5,12,14,45,657.0,209.5,1.1,22.0,709.0,898.54,658.39
2016,5,12,15,0,803.0,133.0,1.1,22.0,723.0,971.57,705.45
2016,5,12,15,15,788.0,129.5,1.1,21.5,680.5,967.76,704.97
2016,5,12,15,30,773.0,126.0,1.1,21.0,638.0,960.2,703.29
2016,5,12,15,45,757.0,121.0,1.1,20.5,592.0,946.33,697.69
2016,5,12,16,0,741.0,116.0,1.1,20.0,546.0,936.69,694.98
2016,5,12,16,15,715.5,111.5,1.1,19.5,496.5,907.33,679.26
2016,5,12,16,30,690.0,107.0,1.1,19.0,447.0,875.04,661.54
2016,5,12,16,45,656.5,101.0,1.15,18.5,395.5,830.13,635.52
2016,5,12,17,0,623.0,95.0,1.2,18.0,344.0,783.08,607.13
2016,5,12,17,15,577.0,88.0,1.2,17.0,292.5,720.79,567.06
2016,5,12,17,30,531.0,81.0,1.2,16.0,241.0,657.55,524.33
2016,5,12,17,45,461.5,72.0,1.25,15.5,192.0,569.61,459.93
2016,5,12,18,0,392.0,63.0,1.3,15.0,143.0,478.43,389.38
2016,5,12,18,15,298.5,50.0,1.25,14.5,100.5,371.39,301.91
2016,5,12,18,30,205.0,37.0,1.2,14.0,58.0,270.65,211.83
2016,5,12,18,45,102.5,18.5,1.2,13.5,29.0,138.91,36.07
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,2.75,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,5.3,0.0
2016,5,13,5,45,0.0,15.0,1.05,11.5,15.0,11.39,4.35
2016,5,13,6,0,0.0,23.0,1.1,12.0,23.0,17.5,10.03
2016,5,13,6,15,0.0,31.5,1.1,12.0,31.5,24.01,16.06
2016,5,13,6,30,0.0,40.0,1.1,12.0,40.0,30.54,22.04
2016,5,13,6,45,0.0,50.0,1.15,12.5,50.0,38.24,28.93
2016,5,13,7,0,0.0,60.0,1.2,13.0,60.0,45.96,35.72
2016,5,13,7,15,0.0,80.5,1.15,13.5,80.5,61.7,49.5
2016,5,13,7,30,0.0,101.0,1.1,14.0,101.0,76.51,62.23
2016,5,13,7,45,4.5,142.5,1.1,14.5,145.0,105.24,86.82
2016,5,13,8,0,9.0,184.0,1.1,15.0,189.0,132.84,109.93
2016,5,13,8,15,7.0,187.5,1.05,15.0,192.0,135.97,112.14
2016,5,13,8,30,5.0,191.0,1.0,15.0,195.0,138.94,114.29
2016,5,13,8,45,8.0,210.0,1.0,15.5,216.0,151.83,124.57
2016,5,13,9,0,11.0,229.0,1.0,16.0,237.0,164.55,134.57
2016,5,13,9,15,8.0,207.5,0.95,16.5,213.5,151.36,122.99
2016,5,13,9,30,5.0,186.0,0.9,17.0,190.0,137.43,110.98
2016,5,13,9,45,7.0,201.5,0.9,17.5,207.0,148.61,114.41
2016,5,13,10,0,9.0,217.0,0.9,18.0,224.0,160.7,123.27
2016,5,13,10,15,9.5,223.0,0.95,18.0,231.5,166.5,127.57
