Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,407.0,133.5,1.1,13.5,325.0,91.74,75.78
2016,5,23,7,30,663.0,109.0,1.1,14.0,432.0,80.84,65.89
2016,5,23,7,45,696.0,111.5,1.1,14.5,482.0,81.91,66.48
2016,5,23,8,0,729.0,114.0,1.1,15.0,532.0,83.01,67.07
2016,5,23,8,15,748.5,117.5,1.1,15.0,578.5,91.5,74.17
2016,5,23,8,30,768.0,121.0,1.1,15.0,625.0,92.82,75.06
2016,5,23,8,45,787.0,122.0,1.1,15.5,669.0,92.49,74.42
2016,5,23,9,0,806.0,123.0,1.1,16.0,713.0,92.16,73.81
2016,5,23,9,15,646.0,207.0,1.1,16.0,696.0,122.69,99.44
2016,5,23,9,30,486.0,291.0,1.1,16.0,679.0,160.04,130.32
2016,5,23,9,45,399.5,342.0,1.1,16.0,669.5,200.65,145.96
2016,5,23,10,0,313.0,393.0,1.1,16.0,660.0,258.62,187.89
2016,5,23,10,15,594.5,258.5,1.1,16.0,785.5,252.0,169.72
2016,5,23,10,30,876.0,124.0,1.1,16.0,911.0,297.12,196.65
2016,5,23,10,45,879.5,125.5,1.1,16.5,930.5,351.78,243.93
2016,5,23,11,0,883.0,127.0,1.1,17.0,950.0,406.37,291.01
2016,5,23,11,15,886.0,127.5,1.05,17.0,962.0,459.93,336.71
2016,5,23,11,30,889.0,128.0,1.0,17.0,974.0,513.0,380.68
2016,5,23,11,45,891.0,127.5,1.0,17.0,979.0,564.26,422.25
2016,5,23,12,0,893.0,127.0,1.0,17.0,984.0,614.54,461.81
2016,5,23,12,15,892.5,127.0,1.0,17.0,982.0,662.42,498.49
2016,5,23,12,30,892.0,127.0,1.0,17.0,980.0,708.65,533.0
2016,5,23,12,45,667.5,258.0,1.0,17.0,892.5,711.04,532.35
2016,5,23,13,0,443.0,389.0,1.0,17.0,805.0,683.89,510.63
2016,5,23,13,15,632.5,275.5,1.0,17.0,857.5,773.1,577.25
2016,5,23,13,30,822.0,162.0,1.0,17.0,910.0,858.56,638.32
2016,5,23,13,45,823.5,155.5,1.05,17.0,887.5,888.27,658.19
2016,5,23,14,0,825.0,149.0,1.1,17.0,865.0,914.86,676.82
2016,5,23,14,15,816.5,147.0,1.1,17.0,834.5,933.38,689.47
2016,5,23,14,30,808.0,145.0,1.1,17.0,804.0,948.33,700.02
2016,5,23,14,45,803.0,139.0,1.15,17.0,768.5,958.96,708.82
2016,5,23,15,0,798.0,133.0,1.2,17.0,733.0,965.96,715.5
2016,5,23,15,15,784.0,130.0,1.2,17.0,691.5,963.59,715.42
2016,5,23,15,30,770.0,127.0,1.2,17.0,650.0,957.56,713.25
2016,5,23,15,45,758.0,120.5,1.25,17.0,605.5,946.15,708.55
2016,5,23,16,0,746.0,114.0,1.3,17.0,561.0,931.27,701.65
2016,5,23,16,15,723.0,109.5,1.3,16.5,512.5,911.49,692.04
2016,5,23,16,30,700.0,105.0,1.3,16.0,464.0,881.81,675.63
2016,5,23,16,45,676.0,98.0,1.3,16.0,414.5,845.2,653.0
2016,5,23,17,0,652.0,91.0,1.3,16.0,365.0,806.22,628.26
2016,5,23,17,15,611.0,85.0,1.3,15.5,314.5,749.92,591.5
2016,5,23,17,30,570.0,79.0,1.3,15.0,264.0,692.53,552.54
2016,5,23,17,45,518.0,70.0,1.3,15.0,216.0,620.41,499.63
2016,5,23,18,0,466.0,61.0,1.3,15.0,168.0,548.83,444.54
2016,5,23,18,15,383.0,51.0,1.25,14.5,124.0,450.07,365.8
2016,5,23,18,30,300.0,41.0,1.2,14.0,80.0,351.49,282.97
2016,5,23,18,45,183.5,27.0,1.2,13.5,47.5,231.27,164.69
2016,5,23,19,0,67.0,13.0,1.2,13.0,15.0,61.51,0.0
2016,5,23,19,15,33.5,6.5,1.2,12.5,7.5,5.11,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,17.5,1.05,11.5,29.5,13.36,0.0
2016,5,24,5,30,236.0,35.0,1.1,12.0,59.0,26.62,16.85
2016,5,24,5,45,333.5,46.0,1.15,12.5,101.5,37.16,27.15
2016,5,24,6,0,431.0,57.0,1.2,13.0,144.0,45.87,35.32
2016,5,24,6,15,495.0,65.5,1.2,13.0,192.0,52.27,41.32
2016,5,24,6,30,559.0,74.0,1.2,13.0,240.0,58.62,47.09
2016,5,24,6,45,604.0,80.0,1.2,13.5,291.0,62.82,50.7
2016,5,24,7,0,649.0,86.0,1.2,14.0,342.0,66.99,54.16
2016,5,24,7,15,682.0,91.0,1.2,14.0,393.5,70.21,56.81
2016,5,24,7,30,715.0,96.0,1.2,14.0,445.0,73.35,59.37
2016,5,24,7,45,739.5,100.0,1.2,14.5,494.5,81.87,66.46
2016,5,24,8,0,764.0,104.0,1.2,15.0,544.0,84.15,68.06
2016,5,24,8,15,783.0,107.5,1.15,15.0,591.5,85.85,69.3
2016,5,24,8,30,802.0,111.0,1.1,15.0,639.0,87.44,70.45
2016,5,24,8,45,447.0,223.0,1.1,15.5,520.5,133.51,109.25
2016,5,24,9,0,92.0,335.0,1.1,16.0,402.0,211.21,173.12
2016,5,24,9,15,217.5,343.0,1.1,16.0,513.5,205.87,168.03
2016,5,24,9,30,343.0,351.0,1.1,16.0,625.0,196.52,160.08
2016,5,24,9,45,380.0,350.0,1.1,16.5,665.5,217.09,158.79
2016,5,24,10,0,417.0,349.0,1.1,17.0,706.0,238.33,167.23
2016,5,24,10,15,648.5,240.0,1.1,17.0,814.0,252.35,167.16
2016,5,24,10,30,880.0,131.0,1.1,17.0,922.0,302.32,199.75
2016,5,24,10,45,450.0,230.5,1.1,17.0,636.0,274.84,197.96
2016,5,24,11,0,20.0,330.0,1.1,17.0,350.0,250.16,191.96
2016,5,24,11,15,458.0,231.5,1.1,17.0,668.5,344.88,258.61
2016,5,24,11,30,896.0,133.0,1.1,17.0,987.0,519.56,386.88
2016,5,24,11,45,511.5,308.0,1.15,17.5,796.5,495.98,372.92
2016,5,24,12,0,127.0,483.0,1.2,18.0,606.0,434.48,327.86
2016,5,24,12,15,513.5,307.0,1.2,18.0,799.5,569.83,430.99
2016,5,24,12,30,900.0,131.0,1.2,18.0,993.0,716.94,539.75
2016,5,24,12,45,902.5,127.5,1.2,18.0,984.0,761.24,571.08
2016,5,24,13,0,905.0,124.0,1.2,18.0,975.0,803.37,601.11
2016,5,24,13,15,901.5,123.0,1.2,18.0,957.0,840.36,625.78
2016,5,24,13,30,898.0,122.0,1.2,18.0,939.0,874.45,648.46
2016,5,24,13,45,894.0,119.5,1.25,18.0,915.0,903.68,668.66
2016,5,24,14,0,890.0,117.0,1.3,18.0,891.0,929.62,686.81
2016,5,24,14,15,882.5,115.5,1.3,18.0,859.5,949.89,700.62
2016,5,24,14,30,875.0,114.0,1.3,18.0,828.0,966.6,712.31
2016,5,24,14,45,867.5,110.5,1.3,18.0,791.5,977.68,720.51
2016,5,24,15,0,860.0,107.0,1.3,18.0,755.0,985.08,726.58
2016,5,24,15,15,847.0,104.5,1.3,17.5,712.5,984.41,729.0
2016,5,24,15,30,834.0,102.0,1.3,17.0,670.0,993.65,738.17
2016,5,24,15,45,820.0,98.0,1.35,17.0,624.5,982.96,733.85
2016,5,24,16,0,806.0,94.0,1.4,17.0,579.0,968.74,727.53
2016,5,24,16,15,784.5,91.0,1.4,16.5,529.5,944.73,715.3
2016,5,24,16,30,763.0,88.0,1.4,16.0,480.0,917.6,700.92
2016,5,24,16,45,520.5,124.0,1.4,16.0,379.0,720.24,565.63
2016,5,24,17,0,278.0,160.0,1.4,16.0,278.0,485.31,391.5
2016,5,24,17,15,261.0,141.0,1.4,15.5,240.0,445.3,364.2
2016,5,24,17,30,244.0,122.0,1.4,15.0,202.0,404.46,333.69
2016,5,24,17,45,385.5,88.5,1.45,15.0,189.0,512.7,421.36
2016,5,24,18,0,527.0,55.0,1.5,15.0,176.0,596.34,482.92
2016,5,24,18,15,444.5,46.5,1.45,14.5,131.0,498.42,403.9
2016,5,24,18,30,362.0,38.0,1.4,14.0,86.0,404.44,324.92
2016,5,24,18,45,233.5,26.0,1.4,13.5,52.0,275.11,199.67
2016,5,24,19,0,105.0,14.0,1.4,13.0,18.0,91.42,0.0
2016,5,24,19,15,52.5,7.0,1.35,12.5,9.0,43.75,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,10.0,1.0,11.0,10.0,7.59,0.0
2016,5,25,5,30,0.0,20.0,1.0,11.0,20.0,15.23,7.33
2016,5,25,5,45,0.0,34.5,1.05,11.5,34.5,26.37,17.77
2016,5,25,6,0,0.0,49.0,1.1,12.0,49.0,37.24,27.8
2016,5,25,6,15,0.0,65.5,1.1,12.5,65.5,49.28,38.75
2016,5,25,6,30,0.0,82.0,1.1,13.0,82.0,61.23,49.42
2016,5,25,6,45,0.0,99.0,1.1,13.5,99.0,73.42,60.09
2016,5,25,7,0,0.0,116.0,1.1,14.0,116.0,85.52,70.47
2016,5,25,7,15,8.5,144.5,1.1,14.0,148.5,105.03,87.27
2016,5,25,7,30,17.0,173.0,1.1,14.0,181.0,124.21,103.53
2016,5,25,7,45,22.5,195.0,1.1,14.5,207.5,139.13,115.69
2016,5,25,8,0,28.0,217.0,1.1,15.0,234.0,146.18,121.03
2016,5,25,8,15,24.5,228.5,1.1,15.5,244.0,162.06,133.77
2016,5,25,8,30,21.0,240.0,1.1,16.0,254.0,170.09,139.77
2016,5,25,8,45,60.5,288.5,1.1,16.5,332.5,187.04,153.14
2016,5,25,9,0,100.0,337.0,1.1,17.0,411.0,212.41,173.19
2016,5,25,9,15,148.0,359.5,1.1,17.0,475.0,210.69,171.3
2016,5,25,9,30,196.0,382.0,1.1,17.0,539.0,221.25,179.55
2016,5,25,9,45,268.0,383.5,1.15,17.5,607.5,224.13,166.3
2016,5,25,10,0,340.0,385.0,1.2,18.0,676.0,258.9,185.56
2016,5,25,10,15,622.5,247.5,1.2,18.0,800.5,251.82,167.26
2016,5,25,10,30,905.0,110.0,1.2,18.0,925.0,297.33,194.5
2016,5,25,10,45,909.5,111.0,1.3,18.5,945.0,353.31,242.93
2016,5,25,11,0,914.0,112.0,1.4,19.0,965.0,409.3,291.35
2016,5,25,11,15,916.5,112.5,1.4,19.0,977.5,463.96,338.23
2016,5,25,11,30,919.0,113.0,1.4,19.0,990.0,518.03,383.41
2016,5,25,11,45,921.0,112.5,1.45,19.0,995.5,570.39,426.29
2016,5,25,12,0,923.0,112.0,1.5,19.0,1001.0,621.71,467.2
2016,5,25,12,15,922.5,112.0,1.5,19.0,998.0,670.55,504.88
2016,5,25,12,30,922.0,112.0,1.5,19.0,995.0,717.67,540.32
2016,5,25,12,45,913.5,116.0,1.5,19.0,983.0,760.19,571.59
2016,5,25,13,0,905.0,120.0,1.5,19.0,971.0,800.03,599.99
2016,5,25,13,15,901.0,119.0,1.55,19.0,953.5,836.46,625.09
2016,5,25,13,30,897.0,118.0,1.6,19.0,936.0,869.95,648.2
2016,5,25,13,45,894.0,115.5,1.65,19.0,912.0,899.87,668.97
2016,5,25,14,0,891.0,113.0,1.7,19.0,888.0,926.56,687.69
2016,5,25,14,15,883.5,111.5,1.7,19.0,857.0,946.71,701.59
2016,5,25,14,30,876.0,110.0,1.7,19.0,826.0,963.32,713.34
2016,5,25,14,45,868.0,107.0,1.75,19.0,789.5,974.31,722.27
2016,5,25,15,0,860.0,104.0,1.8,19.0,753.0,981.64,729.03
2016,5,25,15,15,847.5,102.0,1.8,18.5,711.0,981.95,732.12
2016,5,25,15,30,835.0,100.0,1.8,18.0,669.0,978.67,733.1
2016,5,25,15,45,819.5,96.5,1.8,18.0,623.5,980.45,736.25
2016,5,25,16,0,804.0,93.0,1.8,18.0,578.0,965.31,728.24
2016,5,25,16,15,783.0,90.0,1.8,17.5,529.0,941.82,716.2
2016,5,25,16,30,762.0,87.0,1.8,17.0,480.0,915.24,701.99
2016,5,25,16,45,735.0,83.0,1.85,16.5,429.5,878.47,681.03
2016,5,25,17,0,708.0,79.0,1.9,16.0,379.0,839.2,657.73
2016,5,25,17,15,670.0,74.0,1.9,15.5,328.0,792.35,627.6
2016,5,25,17,30,632.0,69.0,1.9,15.0,277.0,738.28,590.93
2016,5,25,17,45,574.5,63.0,1.9,14.5,227.0,663.8,537.14
2016,5,25,18,0,517.0,57.0,1.9,14.0,177.0,590.03,481.06
2016,5,25,18,15,434.5,48.5,1.8,13.5,132.5,492.31,402.55
2016,5,25,18,30,352.0,40.0,1.7,13.0,88.0,398.36,322.84
2016,5,25,18,45,218.0,28.0,1.65,13.0,53.5,260.38,192.37
2016,5,25,19,0,84.0,16.0,1.6,13.0,19.0,110.78,0.0
2016,5,25,19,15,42.0,8.0,1.6,12.5,9.5,36.9,0.0
2016,5,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,94.5,19.5,1.1,12.0,29.5,14.77,0.25
2016,5,26,5,30,189.0,39.0,1.1,12.0,59.0,29.26,19.21
2016,5,26,5,45,280.5,52.5,1.1,12.0,100.5,39.38,29.2
2016,5,26,6,0,372.0,66.0,1.1,12.0,142.0,49.5,38.73
2016,5,26,6,15,190.5,85.0,1.05,12.0,124.5,61.23,49.51
2016,5,26,6,30,9.0,104.0,1.0,12.0,107.0,75.59,62.42
2016,5,26,6,45,15.5,123.5,1.0,12.5,129.5,89.32,74.39
2016,5,26,7,0,22.0,143.0,1.0,13.0,152.0,102.99,86.05
2016,5,26,7,15,23.0,161.5,1.0,13.5,172.0,115.86,96.8
2016,5,26,7,30,24.0,180.0,1.0,14.0,192.0,128.65,107.28
2016,5,26,7,45,47.5,212.0,1.0,14.5,238.5,142.75,118.72
2016,5,26,8,0,71.0,244.0,1.0,15.0,285.0,161.36,133.8
2016,5,26,8,15,50.0,248.5,0.95,15.5,279.0,164.48,135.64
2016,5,26,8,30,29.0,253.0,0.9,16.0,273.0,167.21,137.22
2016,5,26,8,45,28.5,267.5,0.9,16.5,288.0,175.46,143.41
2016,5,26,9,0,28.0,282.0,0.9,17.0,303.0,183.46,149.34
2016,5,26,9,15,39.5,314.0,0.9,17.5,345.5,200.31,162.44
2016,5,26,9,30,51.0,346.0,0.9,18.0,388.0,216.43,174.78
2016,5,26,9,45,82.0,379.5,0.9,18.5,449.0,241.35,183.37
2016,5,26,10,0,113.0,413.0,0.9,19.0,510.0,257.89,192.67
2016,5,26,10,15,79.0,401.5,0.9,19.0,470.5,275.05,206.57
2016,5,26,10,30,45.0,390.0,0.9,19.0,431.0,271.29,205.08
2016,5,26,10,45,56.5,413.0,0.95,19.5,465.5,296.94,223.83
2016,5,26,11,0,68.0,436.0,1.0,20.0,500.0,324.85,244.13
2016,5,26,11,15,234.0,423.5,1.0,20.0,647.0,381.25,283.81
2016,5,26,11,30,400.0,411.0,1.0,20.0,794.0,475.87,352.29
2016,5,26,11,45,418.0,396.0,1.05,20.5,798.0,504.15,373.73
2016,5,26,12,0,436.0,381.0,1.1,21.0,802.0,539.25,400.14
2016,5,26,12,15,424.5,395.0,1.1,21.0,803.5,576.43,427.48
2016,5,26,12,30,413.0,409.0,1.1,21.0,805.0,612.39,453.31
2016,5,26,12,45,643.5,275.5,1.15,21.5,885.0,706.73,522.54
2016,5,26,13,0,874.0,142.0,1.2,22.0,965.0,793.56,585.79
2016,5,26,13,15,870.5,141.0,1.2,22.0,948.0,829.89,609.53
2016,5,26,13,30,867.0,140.0,1.2,22.0,931.0,863.41,631.56
2016,5,26,13,45,864.0,137.0,1.25,22.0,907.5,892.66,651.51
2016,5,26,14,0,861.0,134.0,1.3,22.0,884.0,918.73,669.49
2016,5,26,14,15,853.5,132.0,1.3,21.5,853.5,938.27,683.97
2016,5,26,14,30,846.0,130.0,1.3,21.0,823.0,954.32,696.42
2016,5,26,14,45,836.5,127.5,1.35,21.0,786.5,978.88,714.0
2016,5,26,15,0,827.0,125.0,1.4,21.0,750.0,985.53,720.14
2016,5,26,15,15,813.5,122.5,1.4,20.5,708.5,984.49,722.33
2016,5,26,15,30,800.0,120.0,1.4,20.0,667.0,979.79,722.41
2016,5,26,15,45,782.5,116.5,1.45,20.0,621.5,966.27,716.35
2016,5,26,16,0,765.0,113.0,1.5,20.0,576.0,949.25,708.12
2016,5,26,16,15,742.0,109.0,1.5,19.5,527.0,929.89,698.97
2016,5,26,16,30,719.0,105.0,1.5,19.0,478.0,900.82,683.21
2016,5,26,16,45,689.5,100.0,1.55,18.5,427.0,861.18,660.63
2016,5,26,17,0,660.0,95.0,1.6,18.0,376.0,819.27,635.82
2016,5,26,17,15,619.0,89.0,1.6,17.5,325.0,762.86,599.19
2016,5,26,17,30,578.0,83.0,1.6,17.0,274.0,705.27,560.29
2016,5,26,17,45,519.0,75.5,1.6,16.5,224.5,628.22,504.93
2016,5,26,18,0,460.0,68.0,1.6,16.0,175.0,551.67,447.13
2016,5,26,18,15,376.0,57.0,1.55,15.0,130.5,446.11,363.96
2016,5,26,18,30,292.0,46.0,1.5,14.0,86.0,352.59,285.93
2016,5,26,18,45,173.0,31.0,1.5,13.5,52.0,229.96,171.0
2016,5,26,19,0,54.0,16.0,1.5,13.0,18.0,75.34,0.0
2016,5,26,19,15,27.0,8.0,1.45,12.5,9.0,25.98,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,99.5,20.0,0.8,11.5,30.5,15.15,1.04
2016,5,27,5,30,199.0,40.0,0.8,12.0,61.0,30.02,19.93
2016,5,27,5,45,297.5,52.5,0.85,12.5,103.5,39.5,29.27
2016,5,27,6,0,396.0,65.0,0.9,13.0,146.0,49.03,38.17
2016,5,27,6,15,198.0,70.5,0.85,13.5,111.0,52.01,41.03
2016,5,27,6,30,0.0,76.0,0.8,14.0,76.0,57.22,45.67
2016,5,27,6,45,0.0,92.0,0.8,14.5,92.0,68.8,55.77
2016,5,27,7,0,0.0,108.0,0.8,15.0,108.0,80.3,65.6
2016,5,27,7,15,0.0,127.5,0.75,15.5,127.5,94.01,77.15
2016,5,27,7,30,0.0,147.0,0.7,16.0,147.0,107.58,88.37
2016,5,27,7,45,3.5,164.5,0.65,16.5,166.5,119.81,98.27
2016,5,27,8,0,7.0,182.0,0.6,17.0,186.0,131.96,107.93
2016,5,27,8,15,33.0,231.5,0.55,17.5,253.0,155.12,126.63
2016,5,27,8,30,59.0,281.0,0.5,18.0,320.0,182.3,148.21
2016,5,27,8,45,116.0,313.0,0.5,19.0,396.5,189.58,153.02
2016,5,27,9,0,173.0,345.0,0.5,20.0,473.0,205.46,164.79
2016,5,27,9,15,514.5,235.0,0.45,20.5,642.0,136.58,108.37
2016,5,27,9,30,856.0,125.0,0.4,21.0,811.0,102.11,79.96
2016,5,27,9,45,869.5,124.0,0.4,22.0,845.5,139.2,82.43
2016,5,27,10,0,883.0,123.0,0.4,23.0,880.0,193.09,110.01
2016,5,27,10,15,889.5,124.0,0.4,23.5,906.5,248.24,149.19
2016,5,27,10,30,896.0,125.0,0.4,24.0,933.0,304.01,193.53
2016,5,27,10,45,902.5,124.5,0.45,24.5,953.5,359.37,239.31
2016,5,27,11,0,909.0,124.0,0.5,25.0,974.0,414.93,285.16
2016,5,27,11,15,911.0,124.5,0.55,25.0,986.5,469.21,329.89
2016,5,27,11,30,913.0,125.0,0.6,25.0,999.0,522.87,373.02
2016,5,27,11,45,915.0,125.0,0.65,25.5,1004.0,575.44,413.33
2016,5,27,12,0,917.0,125.0,0.7,26.0,1009.0,627.03,451.63
2016,5,27,12,15,916.0,125.0,0.75,26.0,1006.0,675.56,487.62
2016,5,27,12,30,915.0,125.0,0.8,26.0,1003.0,722.38,521.57
2016,5,27,12,45,911.5,125.5,0.9,26.0,992.0,765.79,553.18
2016,5,27,13,0,908.0,126.0,1.0,26.0,981.0,806.79,582.5
2016,5,27,13,15,903.5,125.0,1.05,26.0,963.0,843.11,606.5
2016,5,27,13,30,899.0,124.0,1.1,26.0,945.0,876.46,628.6
2016,5,27,13,45,891.0,124.0,1.15,26.0,919.5,904.53,647.38
2016,5,27,14,0,883.0,124.0,1.2,26.0,894.0,929.22,664.16
2016,5,27,14,15,875.0,122.5,1.2,25.5,862.5,949.05,678.56
2016,5,27,14,30,867.0,121.0,1.2,25.0,831.0,965.33,690.93
2016,5,27,14,45,855.0,119.5,1.25,25.0,793.5,974.16,698.29
2016,5,27,15,0,843.0,118.0,1.3,25.0,756.0,979.32,703.61
2016,5,27,15,15,829.5,115.5,1.3,24.5,714.0,992.49,714.76
2016,5,27,15,30,816.0,113.0,1.3,24.0,672.0,987.85,714.76
2016,5,27,15,45,799.0,109.5,1.35,23.5,626.0,974.87,710.61
2016,5,27,16,0,782.0,106.0,1.4,23.0,580.0,958.38,704.3
2016,5,27,16,15,759.5,102.0,1.35,22.5,530.5,932.33,690.26
2016,5,27,16,30,737.0,98.0,1.3,22.0,481.0,903.17,674.12
2016,5,27,16,45,708.5,93.5,1.3,22.0,430.5,871.6,655.59
2016,5,27,17,0,680.0,89.0,1.3,22.0,380.0,831.17,630.66
2016,5,27,17,15,640.5,83.0,1.25,21.0,329.0,775.97,596.54
2016,5,27,17,30,601.0,77.0,1.2,20.0,278.0,719.61,560.23
2016,5,27,17,45,547.0,70.0,1.15,19.5,228.5,647.61,509.69
2016,5,27,18,0,493.0,63.0,1.1,19.0,179.0,576.03,456.91
2016,5,27,18,15,412.0,53.0,1.0,18.0,134.0,478.17,381.65
2016,5,27,18,30,331.0,43.0,0.9,17.0,89.0,383.98,305.1
2016,5,27,18,45,214.0,29.5,0.85,16.0,54.5,259.09,192.2
2016,5,27,19,0,97.0,16.0,0.8,15.0,20.0,121.7,0.0
2016,5,27,19,15,48.5,8.0,0.75,14.5,10.0,41.67,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,5,15,105.5,19.5,0.5,12.5,31.0,14.81,1.38
2016,5,28,5,30,211.0,39.0,0.4,13.0,62.0,29.37,19.38
2016,5,28,5,45,308.0,51.0,0.35,14.0,104.0,38.53,28.29
2016,5,28,6,0,405.0,63.0,0.3,15.0,146.0,47.74,36.78
2016,5,28,6,15,469.0,71.5,0.25,15.5,194.0,56.55,44.73
2016,5,28,6,30,533.0,80.0,0.2,16.0,242.0,62.71,50.13
2016,5,28,6,45,584.0,86.0,0.2,17.0,293.0,66.8,53.43
2016,5,28,7,0,635.0,92.0,0.2,18.0,344.0,70.88,56.61
2016,5,28,7,15,668.0,97.0,0.2,18.5,395.5,73.92,58.92
2016,5,28,7,30,701.0,102.0,0.2,19.0,447.0,76.9,61.13
2016,5,28,7,45,727.5,106.0,0.25,20.0,497.0,79.02,62.46
2016,5,28,8,0,754.0,110.0,0.3,21.0,547.0,87.85,69.43
2016,5,28,8,15,773.5,113.5,0.3,21.5,594.0,89.41,70.33
2016,5,28,8,30,793.0,117.0,0.3,22.0,641.0,90.85,71.17
2016,5,28,8,45,807.5,119.5,0.35,23.0,684.5,91.43,71.17
2016,5,28,9,0,822.0,122.0,0.4,24.0,728.0,91.92,71.12
2016,5,28,9,15,833.5,124.5,0.45,24.5,766.5,92.21,71.06
2016,5,28,9,30,845.0,127.0,0.5,25.0,805.0,102.68,79.3
2016,5,28,9,45,852.5,129.5,0.55,25.5,837.5,140.98,82.97
2016,5,28,10,0,860.0,132.0,0.6,26.0,870.0,194.87,111.09
2016,5,28,10,15,866.5,133.5,0.65,26.0,896.5,249.02,149.66
2016,5,28,10,30,873.0,135.0,0.7,26.0,923.0,303.82,193.52
2016,5,28,10,45,875.5,137.5,0.8,26.5,942.5,358.4,238.79
2016,5,28,11,0,878.0,140.0,0.9,27.0,962.0,412.84,283.93
2016,5,28,11,15,881.0,140.5,0.95,27.0,974.5,466.07,327.78
2016,5,28,11,30,884.0,141.0,1.0,27.0,987.0,518.85,370.24
2016,5,28,11,45,883.0,143.0,1.05,27.0,991.0,569.86,410.28
2016,5,28,12,0,882.0,145.0,1.1,27.0,995.0,619.78,448.42
2016,5,28,12,15,881.0,144.5,1.1,27.0,992.5,666.78,483.14
2016,5,28,12,30,880.0,144.0,1.1,27.0,990.0,712.16,515.81
2016,5,28,12,45,874.0,146.0,1.15,27.0,978.5,753.86,545.72
2016,5,28,13,0,868.0,148.0,1.2,27.0,967.0,793.12,573.48
2016,5,28,13,15,863.5,147.0,1.2,26.5,949.5,828.59,598.09
2016,5,28,13,30,859.0,146.0,1.2,26.0,932.0,861.19,620.38
2016,5,28,13,45,850.5,146.0,1.3,26.0,906.5,888.14,639.24
2016,5,28,14,0,842.0,146.0,1.4,26.0,881.0,926.26,665.36
2016,5,28,14,15,833.5,144.0,1.4,25.5,850.0,945.16,679.12
2016,5,28,14,30,825.0,142.0,1.4,25.0,819.0,960.46,690.98
2016,5,28,14,45,812.5,140.0,1.4,25.0,782.0,968.25,696.93
2016,5,28,15,0,800.0,138.0,1.4,25.0,745.0,972.3,700.76
2016,5,28,15,15,786.0,135.0,1.35,24.5,703.5,970.09,701.42
2016,5,28,15,30,772.0,132.0,1.3,24.0,662.0,964.23,699.96
2016,5,28,15,45,754.0,128.0,1.3,24.0,616.5,949.63,692.51
2016,5,28,16,0,736.0,124.0,1.3,24.0,571.0,939.82,688.33
2016,5,28,16,15,712.5,119.5,1.25,23.5,522.0,912.79,673.51
2016,5,28,16,30,689.0,115.0,1.2,23.0,473.0,882.83,656.8
2016,5,28,16,45,660.0,108.5,1.2,22.5,423.0,842.15,633.37
2016,5,28,17,0,631.0,102.0,1.2,22.0,373.0,799.21,607.85
2016,5,28,17,15,589.0,95.5,1.1,21.0,322.5,741.62,571.13
2016,5,28,17,30,547.0,89.0,1.0,20.0,272.0,682.87,532.27
2016,5,28,17,45,492.5,79.5,0.95,19.5,223.5,608.23,479.56
2016,5,28,18,0,438.0,70.0,0.9,19.0,175.0,534.09,424.7
2016,5,28,18,15,357.5,59.0,0.8,18.0,131.0,432.69,346.47
2016,5,28,18,30,277.0,48.0,0.7,17.0,87.0,342.69,273.03
2016,5,28,18,45,173.0,32.5,0.65,16.0,53.5,231.73,172.72
2016,5,28,19,0,69.0,17.0,0.6,15.0,20.0,89.27,0.0
2016,5,28,19,15,34.5,8.5,0.55,14.5,10.0,31.87,0.0
2016,5,28,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,116.0,19.0,0.65,11.5,31.5,14.47,1.68
2016,5,29,5,30,232.0,38.0,0.6,12.0,63.0,28.76,18.98
2016,5,29,5,45,328.0,49.5,0.55,13.0,105.5,37.62,27.61
2016,5,29,6,0,424.0,61.0,0.5,14.0,148.0,48.89,37.93
2016,5,29,6,15,212.0,49.5,0.45,14.5,93.0,36.57,27.15
2016,5,29,6,30,0.0,38.0,0.4,15.0,38.0,29.0,20.41
2016,5,29,6,45,0.0,46.0,0.4,15.5,46.0,35.16,25.84
2016,5,29,7,0,0.0,54.0,0.4,16.0,54.0,41.34,31.18
2016,5,29,7,15,0.0,64.5,0.4,16.5,64.5,49.46,38.13
2016,5,29,7,30,0.0,75.0,0.4,17.0,75.0,57.61,45.0
2016,5,29,7,45,0.0,94.5,0.45,17.5,94.5,72.42,57.51
2016,5,29,8,0,0.0,114.0,0.5,18.0,114.0,86.49,69.18
2016,5,29,8,15,0.0,123.0,0.55,18.5,123.0,93.07,74.36
2016,5,29,8,30,0.0,132.0,0.6,19.0,132.0,99.6,79.48
2016,5,29,8,45,2.0,156.0,0.65,19.5,157.5,116.44,93.16
2016,5,29,9,0,4.0,180.0,0.7,20.0,183.0,132.97,106.38
2016,5,29,9,15,17.5,248.5,0.7,20.5,263.0,177.86,142.46
2016,5,29,9,30,31.0,317.0,0.7,21.0,343.0,201.81,160.92
2016,5,29,9,45,32.0,332.0,0.75,21.5,359.5,214.55,162.06
2016,5,29,10,0,33.0,347.0,0.8,22.0,376.0,229.64,172.42
2016,5,29,10,15,41.0,372.0,0.85,22.0,409.0,252.08,188.67
2016,5,29,10,30,49.0,397.0,0.9,22.0,442.0,276.29,206.4
2016,5,29,10,45,50.5,408.0,0.95,22.5,455.0,292.2,217.88
2016,5,29,11,0,52.0,419.0,1.0,23.0,468.0,308.67,229.82
2016,5,29,11,15,72.5,443.5,1.0,23.0,512.5,342.29,254.31
2016,5,29,11,30,93.0,468.0,1.0,23.0,557.0,379.3,281.16
2016,5,29,11,45,110.5,476.5,1.05,23.0,583.0,407.22,301.68
2016,5,29,12,0,128.0,485.0,1.1,23.0,609.0,435.93,322.84
2016,5,29,12,15,309.0,441.5,1.1,23.0,739.5,536.16,395.86
2016,5,29,12,30,490.0,398.0,1.1,23.0,870.0,655.87,480.58
2016,5,29,12,45,461.0,396.0,1.15,23.0,836.0,669.08,489.96
2016,5,29,13,0,432.0,394.0,1.2,23.0,802.0,678.19,497.34
2016,5,29,13,15,446.5,373.0,1.2,23.0,788.0,702.84,515.47
2016,5,29,13,30,461.0,352.0,1.2,23.0,774.0,725.56,532.08
2016,5,29,13,45,508.0,332.5,1.2,23.0,786.5,775.89,567.45
2016,5,29,14,0,555.0,313.0,1.2,23.0,799.0,826.09,602.11
2016,5,29,14,15,698.0,225.0,1.2,23.0,813.5,906.37,658.7
2016,5,29,14,30,841.0,137.0,1.2,23.0,828.0,970.34,699.95
2016,5,29,14,45,830.0,135.0,1.2,23.0,791.5,979.83,706.32
2016,5,29,15,0,819.0,133.0,1.2,23.0,755.0,985.61,711.22
2016,5,29,15,15,805.5,130.0,1.15,22.5,713.5,984.1,712.22
2016,5,29,15,30,792.0,127.0,1.1,22.0,672.0,978.91,711.11
2016,5,29,15,45,775.0,123.5,1.1,22.0,626.5,966.0,704.8
2016,5,29,16,0,758.0,120.0,1.1,22.0,581.0,949.59,696.42
2016,5,29,16,15,735.0,115.5,1.1,21.5,532.0,930.65,687.78
2016,5,29,16,30,712.0,111.0,1.1,21.0,483.0,901.09,672.11
2016,5,29,16,45,684.0,105.5,1.1,21.0,432.5,862.5,648.96
2016,5,29,17,0,656.0,100.0,1.1,21.0,382.0,821.56,623.8
2016,5,29,17,15,615.0,93.5,1.05,20.0,331.0,764.61,588.41
2016,5,29,17,30,574.0,87.0,1.0,19.0,280.0,706.43,550.79
2016,5,29,17,45,520.0,78.5,0.95,18.5,231.0,632.9,499.12
2016,5,29,18,0,466.0,70.0,0.9,18.0,182.0,559.68,445.18
2016,5,29,18,15,383.5,59.0,0.85,17.0,136.5,455.32,365.29
2016,5,29,18,30,301.0,48.0,0.8,16.0,91.0,362.64,290.22
2016,5,29,18,45,189.5,33.0,0.75,15.5,56.5,245.47,185.01
2016,5,29,19,0,78.0,18.0,0.7,15.0,22.0,98.62,0.0
2016,5,29,19,15,39.0,9.0,0.7,14.5,11.0,35.56,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,129.0,19.0,0.65,11.5,33.0,14.51,2.06
2016,5,30,5,30,258.0,38.0,0.6,12.0,66.0,28.89,19.13
2016,5,30,5,45,357.0,48.0,0.6,12.5,109.5,38.82,28.74
2016,5,30,6,0,456.0,58.0,0.6,13.0,153.0,46.76,36.2
2016,5,30,6,15,228.0,68.0,0.55,13.5,115.5,49.29,38.63
2016,5,30,6,30,0.0,78.0,0.5,14.0,78.0,58.62,46.93
2016,5,30,6,45,0.0,94.5,0.5,15.0,94.5,70.52,57.16
2016,5,30,7,0,0.0,111.0,0.5,16.0,111.0,82.33,67.07
2016,5,30,7,15,0.5,131.5,0.5,16.5,132.0,96.67,79.08
2016,5,30,7,30,1.0,152.0,0.5,17.0,153.0,110.85,90.74
2016,5,30,7,45,11.0,181.0,0.5,17.5,188.0,130.41,106.74
2016,5,30,8,0,21.0,210.0,0.5,18.0,223.0,149.65,122.17
2016,5,30,8,15,27.0,234.5,0.5,18.5,252.5,156.6,127.22
2016,5,30,8,30,33.0,259.0,0.5,19.0,282.0,170.5,137.97
2016,5,30,8,45,52.5,293.5,0.55,20.0,331.5,189.35,152.36
2016,5,30,9,0,72.0,328.0,0.6,21.0,381.0,207.44,165.88
2016,5,30,9,15,129.5,356.5,0.6,21.5,458.5,208.77,166.16
2016,5,30,9,30,187.0,385.0,0.6,22.0,536.0,222.12,176.06
2016,5,30,9,45,296.0,370.5,0.65,22.5,620.0,221.21,159.25
2016,5,30,10,0,405.0,356.0,0.7,23.0,704.0,241.1,165.21
2016,5,30,10,15,315.5,399.5,0.75,23.5,676.0,290.59,204.46
2016,5,30,10,30,226.0,443.0,0.8,24.0,648.0,332.3,238.83
2016,5,30,10,45,225.0,454.0,0.85,24.5,661.5,360.22,259.88
2016,5,30,11,0,224.0,465.0,0.9,25.0,675.0,388.47,281.21
2016,5,30,11,15,231.5,470.5,0.9,25.0,690.0,417.41,303.05
2016,5,30,11,30,239.0,476.0,0.9,25.0,705.0,447.35,325.39
2016,5,30,11,45,166.5,475.0,0.95,25.5,635.0,431.84,315.29
2016,5,30,12,0,94.0,474.0,1.0,26.0,565.0,409.72,299.84
2016,5,30,12,15,104.5,477.0,1.0,26.0,577.5,431.34,315.79
2016,5,30,12,30,115.0,480.0,1.0,26.0,590.0,458.13,334.98
2016,5,30,12,45,121.5,476.0,1.05,26.0,592.0,475.84,347.99
2016,5,30,13,0,128.0,472.0,1.1,26.0,594.0,493.42,360.99
2016,5,30,13,15,253.5,436.5,1.1,26.0,671.0,590.97,431.29
2016,5,30,13,30,379.0,401.0,1.1,26.0,748.0,686.12,497.99
2016,5,30,13,45,332.5,406.5,1.15,26.0,705.5,673.79,489.23
2016,5,30,14,0,286.0,412.0,1.2,26.0,663.0,657.5,478.67
2016,5,30,14,15,311.5,389.0,1.2,26.0,653.5,677.17,493.84
2016,5,30,14,30,337.0,366.0,1.2,26.0,644.0,695.65,507.93
2016,5,30,14,45,338.0,347.5,1.2,26.0,615.5,693.44,507.66
2016,5,30,15,0,339.0,329.0,1.2,26.0,587.0,689.03,506.21
2016,5,30,15,15,579.5,222.0,1.2,25.5,634.0,853.32,624.07
2016,5,30,15,30,820.0,115.0,1.2,25.0,681.0,993.65,715.62
2016,5,30,15,45,611.0,172.0,1.2,25.0,577.5,861.22,630.7
2016,5,30,16,0,402.0,229.0,1.2,25.0,474.0,705.34,526.0
2016,5,30,16,15,371.0,214.5,1.15,24.0,426.0,636.6,483.49
2016,5,30,16,30,340.0,200.0,1.1,23.0,378.0,591.51,454.89
2016,5,30,16,45,254.0,188.5,1.1,22.5,314.0,493.71,384.91
2016,5,30,17,0,168.0,177.0,1.1,22.0,250.0,373.78,295.94
2016,5,30,17,15,154.0,156.5,1.05,21.0,217.0,338.13,270.95
2016,5,30,17,30,140.0,136.0,1.0,20.0,184.0,301.98,244.15
2016,5,30,17,45,322.5,100.0,0.95,19.5,185.0,468.81,378.36
2016,5,30,18,0,505.0,64.0,0.9,19.0,186.0,588.43,466.53
2016,5,30,18,15,423.5,54.5,0.8,18.0,140.5,490.34,389.88
2016,5,30,18,30,342.0,45.0,0.7,17.0,95.0,395.73,313.97
2016,5,30,18,45,225.0,32.0,0.6,16.5,59.5,271.52,204.92
2016,5,30,19,0,108.0,19.0,0.5,16.0,24.0,138.3,0.0
2016,5,30,19,15,54.0,9.5,0.5,15.5,12.0,46.93,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,146.5,18.0,0.55,12.5,34.5,13.83,1.97
2016,5,31,5,30,293.0,36.0,0.5,13.0,69.0,29.38,19.5
2016,5,31,5,45,388.0,46.0,0.45,13.5,112.5,37.38,27.38
2016,5,31,6,0,483.0,56.0,0.4,14.0,156.0,45.4,34.87
2016,5,31,6,15,544.5,63.0,0.4,14.5,205.5,50.77,39.8
2016,5,31,6,30,606.0,70.0,0.4,15.0,255.0,56.15,44.55
2016,5,31,6,45,308.0,103.5,0.4,16.0,198.0,72.7,58.85
2016,5,31,7,0,10.0,137.0,0.4,17.0,141.0,99.2,81.36
2016,5,31,7,15,13.0,155.0,0.4,17.5,161.0,111.81,91.63
2016,5,31,7,30,16.0,173.0,0.4,18.0,181.0,124.33,101.69
2016,5,31,7,45,21.0,194.5,0.45,19.0,206.5,138.93,113.14
2016,5,31,8,0,26.0,216.0,0.5,20.0,232.0,153.4,124.27
2016,5,31,8,15,32.5,241.0,0.5,20.5,262.5,160.19,129.15
2016,5,31,8,30,39.0,266.0,0.5,21.0,293.0,174.27,139.94
2016,5,31,8,45,74.5,304.0,0.55,22.0,358.5,195.14,155.79
2016,5,31,9,0,110.0,342.0,0.6,23.0,424.0,215.12,170.63
2016,5,31,9,15,157.0,363.0,0.65,23.5,486.0,212.42,167.78
2016,5,31,9,30,204.0,384.0,0.7,24.0,548.0,222.29,174.96
2016,5,31,9,45,190.5,402.5,0.75,25.0,560.5,244.07,177.59
2016,5,31,10,0,177.0,421.0,0.8,26.0,573.0,270.46,193.95
2016,5,31,10,15,164.5,435.0,0.85,26.0,580.0,294.07,211.17
2016,5,31,10,30,152.0,449.0,0.9,26.0,587.0,316.78,228.63
2016,5,31,10,45,228.0,447.5,0.95,26.5,659.0,357.62,256.32
2016,5,31,11,0,304.0,446.0,1.0,27.0,731.0,395.47,282.77
2016,5,31,11,15,310.0,450.5,1.0,27.0,745.0,428.86,308.17
2016,5,31,11,30,316.0,455.0,1.0,27.0,759.0,463.19,333.91
2016,5,31,11,45,250.0,472.5,1.05,27.5,713.5,468.92,339.0
2016,5,31,12,0,184.0,490.0,1.1,28.0,668.0,471.45,341.08
2016,5,31,12,15,192.0,488.0,1.1,28.0,673.0,495.52,358.59
2016,5,31,12,30,200.0,486.0,1.1,28.0,678.0,519.82,375.97
2016,5,31,12,45,208.0,473.5,1.1,28.5,671.5,535.97,387.01
2016,5,31,13,0,216.0,461.0,1.1,29.0,665.0,551.35,397.51
2016,5,31,13,15,234.0,454.0,1.1,29.0,672.0,578.56,416.87
2016,5,31,13,30,252.0,447.0,1.1,29.0,679.0,619.72,445.21
2016,5,31,13,45,281.5,426.5,1.15,29.0,679.0,647.18,465.14
2016,5,31,14,0,311.0,406.0,1.2,29.0,679.0,674.2,484.96
2016,5,31,14,15,335.0,383.0,1.2,29.0,667.5,692.98,498.88
2016,5,31,14,30,359.0,360.0,1.2,29.0,656.0,710.4,512.07
2016,5,31,14,45,335.5,349.0,1.2,29.0,615.5,692.27,500.65
2016,5,31,15,0,312.0,338.0,1.2,29.0,575.0,671.47,487.74
2016,5,31,15,15,227.0,328.0,1.2,28.5,496.0,563.18,414.92
2016,5,31,15,30,142.0,318.0,1.2,28.0,417.0,475.62,354.06
2016,5,31,15,45,124.5,294.0,1.2,28.0,376.5,439.02,329.31
2016,5,31,16,0,107.0,270.0,1.2,28.0,336.0,376.53,285.2
2016,5,31,16,15,68.5,234.0,1.15,27.0,275.0,301.55,230.76
2016,5,31,16,30,30.0,198.0,1.1,26.0,214.0,225.54,173.53
2016,5,31,16,45,16.5,169.0,1.1,25.5,177.5,164.03,126.43
2016,5,31,17,0,3.0,140.0,1.1,25.0,141.0,123.53,94.58
2016,5,31,17,15,1.5,122.0,1.05,24.0,122.5,106.68,81.72
2016,5,31,17,30,0.0,104.0,1.0,23.0,104.0,89.65,68.34
2016,5,31,17,45,269.0,82.5,0.95,22.5,148.0,394.05,318.57
2016,5,31,18,0,538.0,61.0,0.9,22.0,192.0,614.73,481.18
2016,5,31,18,15,457.5,52.5,0.8,20.5,145.5,517.98,406.56
2016,5,31,18,30,377.0,44.0,0.7,19.0,99.0,424.54,333.33
2016,5,31,18,45,253.5,31.5,0.65,18.0,62.5,297.04,224.08
2016,5,31,19,0,130.0,19.0,0.6,17.0,26.0,155.78,8.95
2016,5,31,19,15,65.0,9.5,0.65,16.5,13.0,55.0,0.0
2016,5,31,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,45,14.5,4.5,0.9,11.5,5.0,0.0,0.0
2016,6,1,5,0,29.0,9.0,0.9,12.0,10.0,7.08,0.0
2016,6,1,5,15,157.5,23.5,0.9,12.5,40.0,17.88,4.51
2016,6,1,5,30,286.0,38.0,0.9,13.0,70.0,29.04,19.2
2016,6,1,5,45,380.0,48.5,0.95,14.0,114.0,39.36,29.02
2016,6,1,6,0,474.0,59.0,1.0,15.0,158.0,47.69,36.71
2016,6,1,6,15,237.0,61.0,0.95,15.5,110.5,44.65,34.18
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,48.26,37.38
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,57.89,45.74
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,67.46,53.89
2016,6,1,7,15,0.0,97.0,0.8,17.5,97.0,73.5,58.84
2016,6,1,7,30,0.0,105.0,0.8,18.0,105.0,79.51,63.67
2016,6,1,7,45,0.0,126.0,0.85,19.0,126.0,94.41,75.9
2016,6,1,8,0,0.0,147.0,0.9,20.0,147.0,109.09,87.69
2016,6,1,8,15,1.5,162.0,0.9,20.5,163.0,119.65,96.03
2016,6,1,8,30,3.0,177.0,0.9,21.0,179.0,130.12,104.2
2016,6,1,8,45,8.0,208.0,0.9,21.5,214.0,150.9,120.74
2016,6,1,9,0,13.0,239.0,0.9,22.0,249.0,171.19,136.62
2016,6,1,9,15,15.0,256.5,0.9,22.5,268.5,182.73,145.26
2016,6,1,9,30,17.0,274.0,0.9,23.0,288.0,194.11,153.73
2016,6,1,9,45,21.5,301.5,0.9,23.5,319.5,213.95,160.88
2016,6,1,10,0,26.0,329.0,0.9,24.0,351.0,219.1,163.57
2016,6,1,10,15,36.5,361.5,0.9,24.5,394.0,245.48,182.23
2016,6,1,10,30,47.0,394.0,0.9,25.0,437.0,274.09,202.46
2016,6,1,10,45,55.0,414.0,0.95,25.5,465.0,297.03,218.72
2016,6,1,11,0,63.0,434.0,1.0,26.0,493.0,321.69,236.27
2016,6,1,11,15,143.5,456.5,1.0,26.0,594.0,371.93,271.59
2016,6,1,11,30,224.0,479.0,1.0,26.0,695.0,441.86,321.13
2016,6,1,11,45,290.0,460.0,1.05,26.5,740.5,481.64,349.39
2016,6,1,12,0,356.0,441.0,1.1,27.0,786.0,534.49,386.95
2016,6,1,12,15,252.0,464.0,1.1,27.0,708.0,515.89,374.28
2016,6,1,12,30,148.0,487.0,1.1,27.0,630.0,485.3,352.78
2016,6,1,12,45,148.5,479.0,1.15,27.0,621.5,497.26,362.19
2016,6,1,13,0,149.0,471.0,1.2,27.0,613.0,508.24,370.58
2016,6,1,13,15,134.5,462.0,1.2,26.5,588.5,505.34,369.52
2016,6,1,13,30,120.0,453.0,1.2,26.0,564.0,500.27,366.99
2016,6,1,13,45,185.5,437.5,1.2,26.0,603.5,557.11,408.74
2016,6,1,14,0,251.0,422.0,1.2,26.0,643.0,634.7,463.43
2016,6,1,14,15,250.5,407.0,1.15,26.0,621.0,637.24,465.03
2016,6,1,14,30,250.0,392.0,1.1,26.0,599.0,637.93,466.11
2016,6,1,14,45,369.0,335.0,1.1,26.0,625.0,710.29,519.42
2016,6,1,15,0,488.0,278.0,1.1,26.0,651.0,806.31,586.23
2016,6,1,15,15,496.0,254.5,1.05,25.5,615.5,803.29,585.71
2016,6,1,15,30,504.0,231.0,1.0,25.0,580.0,797.17,584.42
2016,6,1,15,45,363.0,250.0,0.95,25.0,492.5,657.1,488.92
2016,6,1,16,0,222.0,269.0,0.9,25.0,405.0,517.38,390.57
2016,6,1,16,15,133.0,238.5,0.85,24.5,318.0,396.8,304.09
2016,6,1,16,30,44.0,208.0,0.8,24.0,231.0,251.72,194.57
2016,6,1,16,45,246.0,172.0,0.8,23.5,281.0,463.95,363.03
2016,6,1,17,0,448.0,136.0,0.8,23.0,331.0,647.59,499.84
2016,6,1,17,15,399.5,130.0,0.75,22.0,287.5,589.08,458.08
2016,6,1,17,30,351.0,124.0,0.7,21.0,244.0,530.76,417.58
2016,6,1,17,45,322.0,106.5,0.65,20.5,202.0,476.73,378.54
2016,6,1,18,0,293.0,89.0,0.6,20.0,160.0,422.65,337.6
2016,6,1,18,15,242.0,71.5,0.6,19.0,121.5,329.45,265.32
2016,6,1,18,30,191.0,54.0,0.6,18.0,83.0,259.24,207.51
2016,6,1,18,45,117.0,37.0,0.65,17.0,52.5,173.52,131.85
2016,6,1,19,0,43.0,20.0,0.7,16.0,22.0,65.28,6.6
2016,6,1,19,15,21.5,10.0,0.7,15.5,11.0,23.6,0.0
2016,6,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
