Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,2.5,0.9,12.5,2.5,0.0,0.0
2016,6,12,5,0,0.0,5.0,0.9,13.0,5.0,3.93,0.0
2016,6,12,5,15,0.0,19.0,0.95,13.5,19.0,14.5,3.54
2016,6,12,5,30,0.0,33.0,1.0,14.0,33.0,24.92,15.71
2016,6,12,5,45,4.0,52.5,1.05,14.5,53.5,38.9,28.6
2016,6,12,6,0,8.0,72.0,1.1,15.0,74.0,52.75,41.19
2016,6,12,6,15,16.5,92.0,1.1,15.0,97.0,66.9,53.94
2016,6,12,6,30,25.0,112.0,1.1,15.0,120.0,79.29,64.94
2016,6,12,6,45,33.5,132.5,1.1,15.5,145.0,92.82,76.56
2016,6,12,7,0,42.0,153.0,1.1,16.0,170.0,106.13,87.75
2016,6,12,7,15,30.5,165.0,1.1,16.5,178.5,114.14,94.17
2016,6,12,7,30,19.0,177.0,1.1,17.0,187.0,126.89,104.54
2016,6,12,7,45,19.5,193.0,1.1,17.5,204.0,138.03,113.38
2016,6,12,8,0,20.0,209.0,1.1,18.0,221.0,149.08,122.02
2016,6,12,8,15,14.0,205.5,1.05,18.5,214.0,147.91,120.37
2016,6,12,8,30,8.0,202.0,1.0,19.0,207.0,146.41,118.52
2016,6,12,8,45,8.0,207.5,1.0,19.5,213.5,150.59,121.44
2016,6,12,9,0,8.0,213.0,1.0,20.0,220.0,154.68,124.25
2016,6,12,9,15,9.5,226.0,1.0,20.5,234.0,163.52,130.94
2016,6,12,9,30,11.0,239.0,1.0,21.0,248.0,172.27,137.48
2016,6,12,9,45,17.0,278.5,1.05,21.5,293.0,199.42,151.42
2016,6,12,10,0,23.0,318.0,1.1,22.0,338.0,228.13,172.18
2016,6,12,10,15,37.5,360.0,1.1,22.0,394.0,244.4,183.41
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,279.19,208.8
2016,6,12,10,45,80.0,432.0,1.15,22.5,507.0,314.27,233.61
2016,6,12,11,0,108.0,462.0,1.2,23.0,564.0,353.69,261.77
2016,6,12,11,15,125.5,473.0,1.2,23.0,592.5,372.43,275.63
2016,6,12,11,30,143.0,484.0,1.2,23.0,621.0,404.53,299.35
2016,6,12,11,45,133.0,485.0,1.3,23.5,613.5,418.32,309.61
2016,6,12,12,0,123.0,486.0,1.4,24.0,606.0,431.1,319.02
2016,6,12,12,15,256.0,454.0,1.4,24.0,702.5,507.93,375.43
2016,6,12,12,30,389.0,422.0,1.4,24.0,799.0,598.22,440.41
2016,6,12,12,45,646.5,273.5,1.45,24.0,892.5,700.72,515.9
2016,6,12,13,0,904.0,125.0,1.5,24.0,986.0,796.4,586.49
2016,6,12,13,15,900.0,124.0,1.5,23.5,969.0,833.03,611.27
2016,6,12,13,30,896.0,123.0,1.5,23.0,952.0,866.77,634.74
2016,6,12,13,45,891.5,121.5,1.5,23.0,928.5,896.62,654.44
2016,6,12,14,0,887.0,120.0,1.5,23.0,905.0,923.27,672.09
2016,6,12,14,15,879.5,118.5,1.5,23.0,875.0,943.85,685.9
2016,6,12,14,30,872.0,117.0,1.5,23.0,845.0,960.95,697.64
2016,6,12,14,45,864.0,114.5,1.5,23.0,809.5,973.04,706.33
2016,6,12,15,0,856.0,112.0,1.5,23.0,774.0,981.55,712.95
2016,6,12,15,15,843.5,110.0,1.45,22.5,733.0,982.55,715.59
2016,6,12,15,30,831.0,108.0,1.4,22.0,692.0,993.87,725.08
2016,6,12,15,45,816.0,105.0,1.35,22.0,647.5,984.11,719.7
2016,6,12,16,0,801.0,102.0,1.3,22.0,603.0,970.87,712.46
2016,6,12,16,15,781.0,98.5,1.25,21.5,554.5,948.56,700.8
2016,6,12,16,30,761.0,95.0,1.2,21.0,506.0,923.11,687.13
2016,6,12,16,45,734.5,91.0,1.2,21.0,456.0,887.56,666.08
2016,6,12,17,0,708.0,87.0,1.2,21.0,406.0,856.07,647.5
2016,6,12,17,15,672.5,82.0,1.15,20.5,355.0,806.23,616.3
2016,6,12,17,30,637.0,77.0,1.1,20.0,304.0,754.97,583.23
2016,6,12,17,45,586.5,71.0,1.05,19.5,254.5,687.22,536.95
2016,6,12,18,0,536.0,65.0,1.0,19.0,205.0,619.58,488.62
2016,6,12,18,15,465.0,56.5,0.9,18.0,159.0,531.24,422.53
2016,6,12,18,30,394.0,48.0,0.8,17.0,113.0,445.47,354.86
2016,6,12,18,45,285.0,36.5,0.75,16.5,75.0,329.14,258.21
2016,6,12,19,0,176.0,25.0,0.7,16.0,37.0,210.58,124.26
2016,6,12,19,15,88.0,12.5,0.7,15.5,18.5,74.73,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.0,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,46.0,10.0,1.0,13.0,11.0,7.87,0.0
2016,6,13,5,15,157.5,24.5,1.0,13.0,40.5,18.62,6.13
2016,6,13,5,30,269.0,39.0,1.0,13.0,70.0,29.68,19.86
2016,6,13,5,45,361.5,49.0,1.0,13.5,112.5,39.58,29.32
2016,6,13,6,0,454.0,59.0,1.0,14.0,155.0,47.46,36.68
2016,6,13,6,15,227.0,51.0,0.9,14.5,99.0,37.74,28.18
2016,6,13,6,30,0.0,43.0,0.8,15.0,43.0,32.85,23.82
2016,6,13,6,45,0.0,52.5,0.7,15.5,52.5,40.17,30.26
2016,6,13,7,0,0.0,62.0,0.6,16.0,62.0,47.51,36.6
2016,6,13,7,15,0.0,83.5,0.6,16.5,83.5,64.02,50.84
2016,6,13,7,30,0.0,105.0,0.6,17.0,105.0,79.51,63.94
2016,6,13,7,45,0.0,122.5,0.6,17.5,122.5,92.03,74.28
2016,6,13,8,0,0.0,140.0,0.6,18.0,140.0,104.4,84.35
2016,6,13,8,15,10.5,189.5,0.65,18.5,197.0,137.75,111.86
2016,6,13,8,30,21.0,239.0,0.7,19.0,254.0,169.63,137.54
2016,6,13,8,45,15.5,230.5,0.8,19.5,242.0,165.25,133.28
2016,6,13,9,0,10.0,222.0,0.9,20.0,230.0,160.47,128.88
2016,6,13,9,15,10.5,229.5,0.95,20.0,238.0,165.77,132.98
2016,6,13,9,30,11.0,237.0,1.0,20.0,246.0,171.0,136.99
2016,6,13,9,45,23.0,293.5,1.1,20.5,313.0,209.07,159.32
2016,6,13,10,0,35.0,350.0,1.2,21.0,380.0,231.12,174.66
2016,6,13,10,15,77.5,397.0,1.2,21.0,467.0,271.85,203.25
2016,6,13,10,30,120.0,444.0,1.2,21.0,554.0,304.84,226.19
2016,6,13,10,45,115.5,453.5,1.3,21.0,561.0,324.61,241.71
2016,6,13,11,0,111.0,463.0,1.4,21.0,568.0,355.21,265.27
2016,6,13,11,15,141.0,474.0,1.45,21.0,608.5,379.24,283.19
2016,6,13,11,30,171.0,485.0,1.5,21.0,649.0,418.06,312.19
2016,6,13,11,45,275.0,456.5,1.55,21.0,723.0,467.93,349.3
2016,6,13,12,0,379.0,428.0,1.6,21.0,797.0,534.75,398.93
2016,6,13,12,15,410.5,417.5,1.65,20.5,816.5,576.95,431.33
2016,6,13,12,30,442.0,407.0,1.7,20.0,836.0,624.23,467.28
2016,6,13,12,45,682.0,261.5,1.8,20.0,915.5,716.44,537.6
2016,6,13,13,0,922.0,116.0,1.9,20.0,995.0,802.34,603.17
2016,6,13,13,15,918.5,115.5,1.9,19.5,978.5,840.2,629.58
2016,6,13,13,30,915.0,115.0,1.9,19.0,962.0,875.22,654.5
2016,6,13,13,45,911.5,113.0,1.9,19.0,938.5,905.88,675.26
2016,6,13,14,0,908.0,111.0,1.9,19.0,915.0,933.32,693.91
2016,6,13,14,15,900.5,110.0,1.9,18.5,885.0,954.71,709.98
2016,6,13,14,30,893.0,109.0,1.9,18.0,855.0,972.58,723.93
2016,6,13,14,45,887.0,105.5,1.9,18.0,819.5,985.78,733.63
2016,6,13,15,0,881.0,102.0,1.9,18.0,784.0,995.35,741.14
2016,6,13,15,15,869.0,100.0,1.9,18.0,743.0,996.93,743.6
2016,6,13,15,30,857.0,98.0,1.9,18.0,702.0,994.89,743.95
2016,6,13,15,45,838.5,97.0,1.95,18.0,655.5,983.88,739.18
2016,6,13,16,0,820.0,96.0,2.0,18.0,609.0,982.86,741.28
2016,6,13,16,15,800.0,93.0,2.0,17.5,560.5,961.13,730.25
2016,6,13,16,30,780.0,90.0,2.0,17.0,512.0,936.24,717.2
2016,6,13,16,45,752.5,86.5,2.0,16.5,461.0,900.19,696.27
2016,6,13,17,0,725.0,83.0,2.0,16.0,410.0,861.58,673.15
2016,6,13,17,15,691.0,78.5,1.95,15.5,359.5,819.56,646.43
2016,6,13,17,30,657.0,74.0,1.9,15.0,309.0,770.16,613.44
2016,6,13,17,45,613.5,67.0,1.9,15.0,259.5,707.2,568.37
2016,6,13,18,0,570.0,60.0,1.9,15.0,210.0,644.07,521.15
2016,6,13,18,15,500.5,53.0,1.85,14.5,163.5,558.29,454.56
2016,6,13,18,30,431.0,46.0,1.8,14.0,117.0,474.92,386.35
2016,6,13,18,45,317.0,35.5,1.75,13.5,78.5,354.42,283.82
2016,6,13,19,0,203.0,25.0,1.7,13.0,40.0,234.47,144.86
2016,6,13,19,15,101.5,12.5,1.65,13.0,20.0,84.75,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,6.0,1.3,12.0,6.0,0.0,0.0
2016,6,14,5,0,0.0,12.0,1.3,12.0,12.0,9.44,0.0
2016,6,14,5,15,133.0,26.0,1.35,12.0,41.5,19.63,6.74
2016,6,14,5,30,266.0,40.0,1.4,12.0,71.0,30.37,20.52
2016,6,14,5,45,360.5,49.5,1.45,12.5,113.5,39.99,29.78
2016,6,14,6,0,455.0,59.0,1.5,13.0,156.0,47.48,36.83
2016,6,14,6,15,515.0,66.5,1.5,13.5,204.0,53.09,41.99
2016,6,14,6,30,575.0,74.0,1.5,14.0,252.0,58.68,46.95
2016,6,14,6,45,625.5,77.5,1.5,14.5,303.0,61.22,49.05
2016,6,14,7,0,676.0,81.0,1.5,15.0,354.0,63.87,51.17
2016,6,14,7,15,706.5,85.5,1.5,15.5,404.5,66.88,53.53
2016,6,14,7,30,737.0,90.0,1.5,16.0,455.0,75.54,60.78
2016,6,14,7,45,765.5,91.5,1.5,16.5,505.5,76.47,61.24
2016,6,14,8,0,794.0,93.0,1.5,17.0,556.0,77.44,61.74
2016,6,14,8,15,811.0,96.0,1.5,17.0,602.5,79.07,62.94
2016,6,14,8,30,828.0,99.0,1.5,17.0,649.0,80.6,64.06
2016,6,14,8,45,844.5,99.5,1.5,17.5,693.0,90.24,71.95
2016,6,14,9,0,861.0,100.0,1.5,18.0,737.0,90.68,71.98
2016,6,14,9,15,871.0,102.0,1.5,18.0,775.0,91.62,72.61
2016,6,14,9,30,881.0,104.0,1.5,18.0,813.0,92.39,73.11
2016,6,14,9,45,893.5,102.5,1.55,18.5,847.0,128.46,75.39
2016,6,14,10,0,906.0,101.0,1.6,19.0,881.0,182.13,103.3
2016,6,14,10,15,911.5,102.5,1.6,19.0,908.0,237.6,144.09
2016,6,14,10,30,917.0,104.0,1.6,19.0,935.0,293.62,190.69
2016,6,14,10,45,922.0,104.0,1.65,19.5,955.5,348.95,238.48
2016,6,14,11,0,927.0,104.0,1.7,20.0,976.0,404.34,286.4
2016,6,14,11,15,929.5,104.5,1.7,20.0,989.0,458.86,333.35
2016,6,14,11,30,932.0,105.0,1.7,20.0,1002.0,512.81,378.68
2016,6,14,11,45,933.0,105.0,1.75,20.0,1007.5,564.91,421.6
2016,6,14,12,0,934.0,105.0,1.8,20.0,1013.0,615.95,462.53
2016,6,14,12,15,933.5,105.0,1.85,19.5,1011.5,664.79,501.74
2016,6,14,12,30,933.0,105.0,1.9,19.0,1010.0,711.99,538.99
2016,6,14,12,45,930.0,106.0,1.95,19.0,1000.0,756.29,572.43
2016,6,14,13,0,927.0,107.0,2.0,19.0,990.0,798.28,603.13
2016,6,14,13,15,924.0,106.0,2.05,19.0,974.0,836.03,629.34
2016,6,14,13,30,921.0,105.0,2.1,19.0,958.0,870.92,653.58
2016,6,14,13,45,916.5,104.0,2.15,19.0,934.5,901.51,674.93
2016,6,14,14,0,912.0,103.0,2.2,19.0,911.0,928.87,694.19
2016,6,14,14,15,905.5,101.5,2.2,18.5,881.5,950.58,710.62
2016,6,14,14,30,899.0,100.0,2.2,18.0,852.0,968.78,724.92
2016,6,14,14,45,891.5,98.0,2.25,18.0,816.5,981.95,735.24
2016,6,14,15,0,884.0,96.0,2.3,18.0,781.0,991.52,743.39
2016,6,14,15,15,873.0,94.0,2.3,17.5,740.5,994.0,747.89
2016,6,14,15,30,862.0,92.0,2.3,17.0,700.0,992.87,750.23
2016,6,14,15,45,848.5,89.0,2.35,17.0,655.0,984.5,747.04
2016,6,14,16,0,835.0,86.0,2.4,17.0,610.0,972.66,741.67
2016,6,14,16,15,816.5,83.5,2.4,16.5,562.0,953.03,731.94
2016,6,14,16,30,798.0,81.0,2.4,16.0,514.0,942.94,728.83
2016,6,14,16,45,772.5,78.0,2.4,16.0,463.5,909.43,707.93
2016,6,14,17,0,747.0,75.0,2.4,16.0,413.0,873.34,685.07
2016,6,14,17,15,714.0,71.0,2.4,15.5,362.5,826.26,655.0
2016,6,14,17,30,681.0,67.0,2.4,15.0,312.0,777.46,622.64
2016,6,14,17,45,627.0,63.0,2.4,14.5,261.0,714.23,578.01
2016,6,14,18,0,573.0,59.0,2.4,14.0,210.0,645.56,527.04
2016,6,14,18,15,504.0,52.0,2.3,13.5,164.0,560.19,459.83
2016,6,14,18,30,435.0,45.0,2.2,13.0,118.0,477.29,391.14
2016,6,14,18,45,310.5,35.5,2.15,12.5,79.0,349.26,281.94
2016,6,14,19,0,186.0,26.0,2.1,12.0,40.0,221.46,140.26
2016,6,14,19,15,93.0,13.0,2.05,12.0,20.0,78.92,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,16.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,33.0,11.0,1.3,12.0,12.0,8.65,0.0
2016,6,15,5,15,149.0,25.5,1.35,12.0,41.5,19.32,6.45
2016,6,15,5,30,265.0,40.0,1.4,12.0,71.0,30.37,20.5
2016,6,15,5,45,368.5,48.5,1.45,12.5,114.5,39.23,29.11
2016,6,15,6,0,472.0,57.0,1.5,13.0,158.0,46.06,35.56
2016,6,15,6,15,531.5,64.0,1.5,13.5,206.0,51.36,40.45
2016,6,15,6,30,591.0,71.0,1.5,14.0,254.0,56.67,45.17
2016,6,15,6,45,640.0,74.5,1.55,14.5,305.0,59.31,47.36
2016,6,15,7,0,689.0,78.0,1.6,15.0,356.0,62.04,49.55
2016,6,15,7,15,718.5,82.5,1.6,15.0,406.5,70.46,56.79
2016,6,15,7,30,748.0,87.0,1.6,15.0,457.0,73.65,59.37
2016,6,15,7,45,772.5,89.5,1.6,15.5,506.5,75.27,60.45
2016,6,15,8,0,797.0,92.0,1.6,16.0,556.0,76.86,61.5
2016,6,15,8,15,814.0,94.5,1.6,16.0,602.5,78.21,62.45
2016,6,15,8,30,831.0,97.0,1.6,16.0,649.0,88.63,71.21
2016,6,15,8,45,846.5,98.0,1.65,16.5,692.5,89.46,71.56
2016,6,15,9,0,862.0,99.0,1.7,17.0,736.0,90.17,71.85
2016,6,15,9,15,872.0,101.0,1.75,17.0,774.0,91.12,72.5
2016,6,15,9,30,882.0,103.0,1.8,17.0,812.0,91.91,73.02
2016,6,15,9,45,894.0,101.5,1.85,17.5,846.0,127.41,75.12
2016,6,15,10,0,906.0,100.0,1.9,18.0,880.0,181.0,102.98
2016,6,15,10,15,911.5,101.0,1.9,18.0,906.5,236.16,143.69
2016,6,15,10,30,917.0,102.0,1.9,18.0,933.0,291.85,190.32
2016,6,15,10,45,923.5,101.5,1.95,18.0,954.0,347.3,238.94
2016,6,15,11,0,930.0,101.0,2.0,18.0,975.0,402.95,288.05
2016,6,15,11,15,933.0,101.5,2.0,18.0,988.5,457.78,335.84
2016,6,15,11,30,936.0,102.0,2.0,18.0,1002.0,512.09,382.05
2016,6,15,11,45,938.5,101.0,2.0,18.0,1008.5,564.45,425.53
2016,6,15,12,0,941.0,100.0,2.0,18.0,1015.0,615.83,467.0
2016,6,15,12,15,941.0,100.0,2.0,18.0,1014.0,665.19,505.83
2016,6,15,12,30,941.0,100.0,2.0,18.0,1013.0,712.94,542.45
2016,6,15,12,45,933.0,105.0,2.0,18.0,1002.5,757.04,575.48
2016,6,15,13,0,925.0,110.0,2.0,18.0,992.0,798.62,605.64
2016,6,15,13,15,922.0,109.0,2.0,18.0,976.0,836.43,631.54
2016,6,15,13,30,919.0,108.0,2.0,18.0,960.0,871.39,655.41
2016,6,15,13,45,917.5,105.5,2.0,18.0,938.0,903.27,677.15
2016,6,15,14,0,916.0,103.0,2.0,18.0,916.0,932.02,696.79
2016,6,15,14,15,910.0,102.0,1.95,18.0,886.5,954.84,711.97
2016,6,15,14,30,904.0,101.0,1.9,18.0,857.0,974.19,724.95
2016,6,15,14,45,897.5,98.5,1.9,18.0,822.0,987.99,735.01
2016,6,15,15,0,891.0,96.0,1.9,18.0,787.0,998.17,742.91
2016,6,15,15,15,880.0,94.0,1.85,17.5,746.5,1000.8,746.79
2016,6,15,15,30,869.0,92.0,1.8,17.0,706.0,999.79,748.53
2016,6,15,15,45,856.5,89.0,1.8,17.0,661.0,992.53,745.61
2016,6,15,16,0,844.0,86.0,1.8,17.0,616.0,981.78,740.58
2016,6,15,16,15,825.5,83.5,1.75,16.5,568.0,962.19,730.46
2016,6,15,16,30,807.0,81.0,1.7,16.0,520.0,952.11,726.84
2016,6,15,16,45,784.5,77.5,1.7,16.0,469.5,920.93,708.05
2016,6,15,17,0,762.0,74.0,1.7,16.0,419.0,887.07,687.31
2016,6,15,17,15,729.0,70.0,1.65,15.5,367.5,839.8,657.32
2016,6,15,17,30,696.0,66.0,1.6,15.0,316.0,790.78,625.16
2016,6,15,17,45,653.5,60.5,1.55,15.0,266.0,729.46,581.55
2016,6,15,18,0,611.0,55.0,1.5,15.0,216.0,674.59,540.8
2016,6,15,18,15,543.5,48.5,1.4,14.5,169.0,590.28,476.03
2016,6,15,18,30,476.0,42.0,1.3,14.0,122.0,508.43,409.79
2016,6,15,18,45,375.5,32.5,1.2,13.5,82.5,398.8,316.92
2016,6,15,19,0,275.0,23.0,1.1,13.0,43.0,290.21,185.6
2016,6,15,19,15,137.5,11.5,1.05,12.5,21.5,110.69,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,34.5,5.0,0.4,12.0,6.0,0.0,0.0
2016,6,16,5,0,69.0,10.0,0.4,12.0,12.0,7.87,0.0
2016,6,16,5,15,196.5,22.0,0.35,12.5,42.0,17.9,5.47
2016,6,16,5,30,324.0,34.0,0.3,13.0,72.0,27.82,18.29
2016,6,16,5,45,416.0,42.0,0.25,14.0,115.0,34.32,24.69
2016,6,16,6,0,508.0,50.0,0.2,15.0,158.0,40.91,30.8
2016,6,16,6,15,564.5,56.0,0.15,15.5,206.0,45.68,35.18
2016,6,16,6,30,621.0,62.0,0.1,16.0,254.0,50.48,39.41
2016,6,16,6,45,662.0,66.5,0.1,17.0,304.0,58.44,46.17
2016,6,16,7,0,703.0,71.0,0.1,18.0,354.0,62.16,49.06
2016,6,16,7,15,731.5,74.5,0.15,18.0,404.5,64.89,51.25
2016,6,16,7,30,760.0,78.0,0.2,18.0,455.0,67.58,53.38
2016,6,16,7,45,782.5,81.0,0.25,18.5,504.0,69.73,54.92
2016,6,16,8,0,805.0,84.0,0.3,19.0,553.0,71.82,56.4
2016,6,16,8,15,821.0,86.5,0.35,19.5,599.0,82.13,64.83
2016,6,16,8,30,837.0,89.0,0.4,20.0,645.0,84.11,66.14
2016,6,16,8,45,850.0,91.0,0.5,20.5,687.5,85.56,67.05
2016,6,16,9,0,863.0,93.0,0.6,21.0,730.0,86.86,67.84
2016,6,16,9,15,872.5,95.0,0.65,21.0,768.0,87.9,68.56
2016,6,16,9,30,882.0,97.0,0.7,21.0,806.0,88.79,69.16
2016,6,16,9,45,896.0,94.5,0.75,21.0,840.5,123.22,70.8
2016,6,16,10,0,910.0,92.0,0.8,21.0,875.0,176.48,97.76
2016,6,16,10,15,915.0,93.0,0.85,21.0,901.5,231.65,137.62
2016,6,16,10,30,920.0,94.0,0.9,21.0,928.0,287.29,183.26
2016,6,16,10,45,924.0,94.5,1.0,21.5,947.5,342.6,230.44
2016,6,16,11,0,928.0,95.0,1.1,22.0,967.0,397.87,277.72
2016,6,16,11,15,930.0,95.5,1.15,22.0,980.0,452.07,323.88
2016,6,16,11,30,932.0,96.0,1.2,22.0,993.0,505.63,368.45
2016,6,16,11,45,933.0,96.0,1.3,22.0,998.5,557.54,410.88
2016,6,16,12,0,934.0,96.0,1.4,22.0,1004.0,608.35,451.41
2016,6,16,12,15,934.0,96.0,1.4,22.0,1002.5,657.27,488.84
2016,6,16,12,30,934.0,96.0,1.4,22.0,1001.0,704.58,524.12
2016,6,16,12,45,933.0,95.0,1.45,22.0,992.0,748.51,556.69
2016,6,16,13,0,932.0,94.0,1.5,22.0,983.0,790.16,586.31
2016,6,16,13,15,929.5,93.5,1.5,22.0,967.0,828.53,611.86
2016,6,16,13,30,927.0,93.0,1.5,22.0,951.0,864.11,635.44
2016,6,16,13,45,923.5,91.5,1.5,22.0,928.5,894.94,655.84
2016,6,16,14,0,920.0,90.0,1.5,22.0,906.0,922.57,674.18
2016,6,16,14,15,914.5,89.0,1.5,22.0,877.0,945.55,689.58
2016,6,16,14,30,909.0,88.0,1.5,22.0,848.0,965.11,702.89
2016,6,16,14,45,902.0,86.0,1.5,22.0,813.0,978.64,712.5
2016,6,16,15,0,895.0,84.0,1.5,22.0,778.0,988.57,720.02
2016,6,16,15,15,885.0,82.0,1.45,21.5,738.0,991.9,724.13
2016,6,16,15,30,875.0,80.0,1.4,21.0,698.0,991.61,726.15
2016,6,16,15,45,863.0,77.5,1.4,21.0,654.0,985.13,723.8
2016,6,16,16,0,851.0,75.0,1.4,21.0,610.0,975.19,719.42
2016,6,16,16,15,834.0,73.0,1.4,20.5,562.5,957.45,711.44
2016,6,16,16,30,817.0,71.0,1.4,20.0,515.0,936.63,701.49
2016,6,16,16,45,795.0,68.0,1.4,20.0,465.5,906.56,683.93
2016,6,16,17,0,773.0,65.0,1.4,20.0,416.0,885.71,672.42
2016,6,16,17,15,742.5,61.5,1.3,19.5,365.5,841.44,644.37
2016,6,16,17,30,712.0,58.0,1.2,19.0,315.0,795.41,614.46
2016,6,16,17,45,670.5,53.5,1.2,18.5,265.5,736.2,575.15
2016,6,16,18,0,629.0,49.0,1.2,18.0,216.0,676.51,533.41
2016,6,16,18,15,565.5,43.5,1.05,17.5,169.5,595.91,472.21
2016,6,16,18,30,502.0,38.0,0.9,17.0,123.0,524.72,414.86
2016,6,16,18,45,399.5,30.0,0.8,16.5,83.5,414.78,323.72
2016,6,16,19,0,297.0,22.0,0.7,16.0,44.0,306.7,195.55
2016,6,16,19,15,148.5,11.0,0.65,15.5,22.0,118.51,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,50.5,5.0,0.5,14.0,6.5,0.0,0.0
2016,6,17,5,0,101.0,10.0,0.5,14.0,13.0,7.87,0.0
2016,6,17,5,15,230.5,20.5,0.45,14.5,43.0,16.75,4.54
2016,6,17,5,30,360.0,31.0,0.4,15.0,73.0,25.53,16.14
2016,6,17,5,45,443.5,38.5,0.4,15.5,115.0,31.72,22.23
2016,6,17,6,0,527.0,46.0,0.4,16.0,157.0,37.99,28.07
2016,6,17,6,15,580.5,51.5,0.4,16.5,204.5,42.5,32.19
2016,6,17,6,30,634.0,57.0,0.4,17.0,252.0,50.9,39.58
2016,6,17,6,45,413.5,108.0,0.45,17.5,244.0,77.18,62.4
2016,6,17,7,0,193.0,159.0,0.5,18.0,236.0,109.33,89.73
2016,6,17,7,15,479.5,115.0,0.5,18.5,342.5,81.61,65.46
2016,6,17,7,30,766.0,71.0,0.5,19.0,449.0,62.83,49.05
2016,6,17,7,45,788.0,73.0,0.55,19.5,497.5,72.21,56.84
2016,6,17,8,0,810.0,75.0,0.6,20.0,546.0,74.42,58.39
2016,6,17,8,15,825.5,77.0,0.65,20.5,592.0,76.37,59.73
2016,6,17,8,30,841.0,79.0,0.7,21.0,638.0,78.19,60.95
2016,6,17,8,45,854.5,80.5,0.75,21.5,680.5,79.52,61.78
2016,6,17,9,0,868.0,82.0,0.8,22.0,723.0,80.74,62.51
2016,6,17,9,15,877.5,83.5,0.85,22.0,760.5,81.7,63.16
2016,6,17,9,30,887.0,85.0,0.9,22.0,798.0,82.53,63.72
2016,6,17,9,45,601.5,238.5,0.95,22.5,731.5,158.4,105.22
2016,6,17,10,0,316.0,392.0,1.0,23.0,665.0,256.75,181.44
2016,6,17,10,15,253.5,419.5,1.05,23.0,643.0,285.44,204.03
2016,6,17,10,30,191.0,447.0,1.1,23.0,621.0,322.9,234.8
2016,6,17,10,45,128.0,441.0,1.2,23.5,558.5,320.9,235.96
2016,6,17,11,0,65.0,435.0,1.3,24.0,496.0,321.42,238.35
2016,6,17,11,15,152.5,455.5,1.3,24.0,601.5,372.13,274.44
2016,6,17,11,30,240.0,476.0,1.3,24.0,707.0,443.65,325.76
2016,6,17,11,45,168.5,476.5,1.35,24.0,639.0,430.04,317.28
2016,6,17,12,0,97.0,477.0,1.4,24.0,571.0,410.93,304.35
2016,6,17,12,15,148.5,482.0,1.45,24.0,626.0,460.11,340.72
2016,6,17,12,30,200.0,487.0,1.5,24.0,681.0,516.29,381.52
2016,6,17,12,45,115.5,434.5,1.55,24.0,546.5,435.48,323.81
2016,6,17,13,0,31.0,382.0,1.6,24.0,412.0,333.45,249.34
2016,6,17,13,15,105.0,421.5,1.6,24.0,519.5,444.39,332.27
2016,6,17,13,30,179.0,461.0,1.6,24.0,627.0,552.96,410.35
2016,6,17,13,45,176.5,449.0,1.6,24.0,609.0,555.97,412.34
2016,6,17,14,0,174.0,437.0,1.6,24.0,591.0,557.52,414.13
2016,6,17,14,15,514.5,274.0,1.55,23.5,709.0,769.56,570.55
2016,6,17,14,30,855.0,111.0,1.5,23.0,827.0,937.01,684.24
2016,6,17,14,45,848.5,108.0,1.5,23.0,793.0,949.69,691.53
2016,6,17,15,0,842.0,105.0,1.5,23.0,759.0,958.88,698.57
2016,6,17,15,15,489.5,215.5,1.45,22.5,591.0,751.72,561.46
2016,6,17,15,30,137.0,326.0,1.4,22.0,423.0,475.98,361.65
2016,6,17,15,45,108.5,299.0,1.4,22.0,373.0,400.46,308.72
2016,6,17,16,0,80.0,272.0,1.4,22.0,323.0,347.84,269.88
2016,6,17,16,15,58.5,241.5,1.4,21.5,277.0,297.11,232.26
2016,6,17,16,30,37.0,211.0,1.4,21.0,231.0,245.4,192.87
2016,6,17,16,45,189.0,188.0,1.4,20.5,275.5,400.29,319.72
2016,6,17,17,0,341.0,165.0,1.4,20.0,320.0,550.68,437.57
2016,6,17,17,15,490.5,117.5,1.35,19.5,311.0,661.74,521.82
2016,6,17,17,30,640.0,70.0,1.3,19.0,302.0,748.5,584.77
2016,6,17,17,45,596.0,64.0,1.3,18.5,253.5,686.96,541.44
2016,6,17,18,0,552.0,58.0,1.3,18.0,205.0,625.38,497.53
2016,6,17,18,15,485.5,51.0,1.3,17.5,160.5,542.88,435.22
2016,6,17,18,30,419.0,44.0,1.3,17.0,116.0,462.85,371.35
2016,6,17,18,45,318.5,34.0,1.3,16.5,78.5,354.41,280.73
2016,6,17,19,0,218.0,24.0,1.3,16.0,41.0,248.21,161.63
2016,6,17,19,15,109.0,12.0,1.3,15.5,20.5,90.13,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,0.85,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,0.9,12.0,12.0,7.87,0.0
2016,6,18,5,15,226.0,20.5,0.95,12.5,42.5,16.74,4.44
2016,6,18,5,30,358.0,31.0,1.0,13.0,73.0,25.53,16.24
2016,6,18,5,45,444.0,38.5,1.05,13.5,115.5,31.73,22.39
2016,6,18,6,0,530.0,46.0,1.1,14.0,158.0,38.02,28.29
2016,6,18,6,15,585.5,51.5,1.05,14.5,206.0,42.56,32.47
2016,6,18,6,30,641.0,57.0,1.0,15.0,254.0,51.0,39.96
2016,6,18,6,45,680.0,61.5,1.0,16.0,304.5,54.86,43.17
2016,6,18,7,0,719.0,66.0,1.0,17.0,355.0,58.71,46.24
2016,6,18,7,15,748.0,69.5,0.95,17.5,405.5,61.61,48.52
2016,6,18,7,30,777.0,73.0,0.9,18.0,456.0,64.46,50.71
2016,6,18,7,45,798.0,76.0,0.9,18.5,505.5,66.73,52.38
2016,6,18,8,0,819.0,79.0,0.9,19.0,555.0,77.2,61.03
2016,6,18,8,15,836.0,81.0,0.9,19.5,602.0,79.14,62.34
2016,6,18,8,30,853.0,83.0,0.9,20.0,649.0,80.96,63.56
2016,6,18,8,45,866.0,85.5,0.9,20.5,692.5,82.83,64.82
2016,6,18,9,0,879.0,88.0,0.9,21.0,736.0,84.54,65.95
2016,6,18,9,15,739.5,168.5,0.9,21.5,733.5,104.67,82.37
2016,6,18,9,30,600.0,249.0,0.9,22.0,731.0,139.5,110.54
2016,6,18,9,45,501.0,302.0,0.95,22.5,716.0,187.09,129.77
2016,6,18,10,0,402.0,355.0,1.0,23.0,701.0,236.3,162.58
2016,6,18,10,15,275.5,401.0,1.0,23.5,642.0,280.2,198.87
2016,6,18,10,30,149.0,447.0,1.0,24.0,583.0,312.39,227.54
2016,6,18,10,45,270.0,425.5,1.0,24.5,677.5,341.61,245.48
2016,6,18,11,0,391.0,404.0,1.0,25.0,772.0,397.8,284.62
2016,6,18,11,15,418.5,402.5,1.0,25.0,801.5,431.32,310.61
2016,6,18,11,30,446.0,401.0,1.0,25.0,831.0,477.86,345.73
2016,6,18,11,45,694.0,251.0,1.05,25.5,924.0,539.42,390.84
2016,6,18,12,0,942.0,101.0,1.1,26.0,1017.0,615.04,446.86
2016,6,18,12,15,942.0,100.5,1.15,26.0,1015.5,664.17,483.72
2016,6,18,12,30,942.0,100.0,1.2,26.0,1014.0,711.66,518.76
2016,6,18,12,45,942.0,99.0,1.25,26.0,1005.5,756.85,551.47
2016,6,18,13,0,942.0,98.0,1.3,26.0,997.0,799.84,581.45
2016,6,18,13,15,939.5,97.0,1.35,26.0,981.0,838.39,607.04
2016,6,18,13,30,937.0,96.0,1.4,26.0,965.0,874.09,630.76
2016,6,18,13,45,931.0,96.5,1.45,26.0,941.5,905.16,651.52
2016,6,18,14,0,925.0,97.0,1.5,26.0,918.0,932.99,670.28
2016,6,18,14,15,919.0,96.0,1.5,25.5,889.0,955.98,686.75
2016,6,18,14,30,913.0,95.0,1.5,25.0,860.0,975.49,701.19
2016,6,18,14,45,904.0,94.0,1.5,25.0,824.5,988.58,710.39
2016,6,18,15,0,895.0,93.0,1.5,25.0,789.0,998.04,717.51
2016,6,18,15,15,884.5,91.0,1.5,24.5,748.5,1001.27,722.31
2016,6,18,15,30,874.0,89.0,1.5,24.0,708.0,1000.86,725.07
2016,6,18,15,45,859.5,87.5,1.5,24.0,663.5,993.43,722.15
2016,6,18,16,0,845.0,86.0,1.5,24.0,619.0,982.57,717.25
2016,6,18,16,15,827.5,83.5,1.45,23.5,571.0,964.14,708.22
2016,6,18,16,30,810.0,81.0,1.4,23.0,523.0,955.2,705.44
2016,6,18,16,45,785.5,78.0,1.4,23.0,472.5,922.77,686.54
2016,6,18,17,0,761.0,75.0,1.4,23.0,422.0,887.69,665.81
2016,6,18,17,15,729.0,71.0,1.4,22.5,370.5,841.53,638.3
2016,6,18,17,30,697.0,67.0,1.4,22.0,319.0,793.55,608.58
2016,6,18,17,45,653.5,61.5,1.4,21.5,269.0,731.33,567.36
2016,6,18,18,0,610.0,56.0,1.4,21.0,219.0,675.72,528.78
2016,6,18,18,15,543.5,49.5,1.3,20.0,172.0,592.32,467.3
2016,6,18,18,30,477.0,43.0,1.2,19.0,125.0,511.24,404.07
2016,6,18,18,45,375.5,33.5,1.2,18.0,85.0,400.6,313.77
2016,6,18,19,0,274.0,24.0,1.2,17.0,45.0,292.61,191.63
2016,6,18,19,15,137.0,12.0,1.15,16.5,22.5,110.94,0.0
2016,6,18,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,0.6,14.0,12.0,7.87,0.0
2016,6,19,5,15,236.5,21.0,0.6,14.5,43.5,17.2,4.46
2016,6,19,5,30,374.0,32.0,0.6,15.0,75.0,26.43,16.86
2016,6,19,5,45,460.0,40.0,0.65,16.0,119.0,33.04,23.29
2016,6,19,6,0,546.0,48.0,0.7,17.0,163.0,39.71,29.42
2016,6,19,6,15,601.5,54.0,0.7,17.5,212.0,44.6,33.87
2016,6,19,6,30,657.0,60.0,0.7,18.0,261.0,53.59,41.75
2016,6,19,6,45,695.5,64.5,0.7,19.0,312.0,57.41,44.85
2016,6,19,7,0,734.0,69.0,0.7,20.0,363.0,61.2,47.82
2016,6,19,7,15,762.0,72.5,0.7,20.5,414.0,64.04,50.0
2016,6,19,7,30,790.0,76.0,0.7,21.0,465.0,66.82,52.1
2016,6,19,7,45,810.5,79.0,0.7,22.0,515.0,69.04,53.57
2016,6,19,8,0,831.0,82.0,0.7,23.0,565.0,79.38,61.85
2016,6,19,8,15,847.0,84.5,0.7,23.5,612.0,81.59,63.34
2016,6,19,8,30,863.0,87.0,0.7,24.0,659.0,83.65,64.73
2016,6,19,8,45,876.0,88.5,0.7,24.5,702.5,84.89,65.43
2016,6,19,9,0,889.0,90.0,0.7,25.0,746.0,86.0,66.03
2016,6,19,9,15,898.5,92.0,0.7,25.5,784.5,87.13,66.67
2016,6,19,9,30,908.0,94.0,0.7,26.0,823.0,88.11,67.19
2016,6,19,9,45,921.5,91.5,0.7,26.5,858.0,121.34,68.04
2016,6,19,10,0,935.0,89.0,0.7,27.0,893.0,175.88,94.2
2016,6,19,10,15,940.5,90.0,0.75,27.0,920.0,232.5,133.78
2016,6,19,10,30,946.0,91.0,0.8,27.0,947.0,289.66,179.33
2016,6,19,10,45,948.5,92.5,0.85,27.5,967.5,346.55,226.48
2016,6,19,11,0,951.0,94.0,0.9,28.0,988.0,403.25,273.53
2016,6,19,11,15,953.5,94.5,0.95,28.0,1001.5,458.92,319.58
2016,6,19,11,30,956.0,95.0,1.0,28.0,1015.0,513.99,364.06
2016,6,19,11,45,953.0,97.5,1.05,28.5,1019.5,566.8,404.91
2016,6,19,12,0,950.0,100.0,1.1,29.0,1024.0,618.19,443.38
2016,6,19,12,15,950.0,100.0,1.15,29.0,1023.0,668.06,480.53
2016,6,19,12,30,950.0,100.0,1.2,29.0,1022.0,716.31,515.64
2016,6,19,12,45,942.5,104.0,1.3,29.0,1011.5,760.51,547.68
2016,6,19,13,0,935.0,108.0,1.4,29.0,1001.0,802.15,577.13
2016,6,19,13,15,932.0,107.0,1.45,29.0,984.5,840.42,602.31
2016,6,19,13,30,929.0,106.0,1.5,29.0,968.0,875.83,625.61
2016,6,19,13,45,607.0,262.5,1.55,29.0,820.0,795.12,571.09
2016,6,19,14,0,285.0,419.0,1.6,29.0,672.0,657.38,474.44
2016,6,19,14,15,597.5,259.5,1.6,28.5,767.5,837.2,604.5
2016,6,19,14,30,910.0,100.0,1.6,28.0,863.0,977.44,696.94
2016,6,19,14,45,902.5,98.0,1.65,28.0,827.5,991.07,705.69
2016,6,19,15,0,895.0,96.0,1.7,28.0,792.0,1001.07,713.78
2016,6,19,15,15,884.5,94.0,1.7,27.5,751.5,1004.45,718.68
2016,6,19,15,30,874.0,92.0,1.7,27.0,711.0,1004.19,721.53
2016,6,19,15,45,858.5,90.0,1.75,26.5,665.5,995.28,719.79
2016,6,19,16,0,843.0,88.0,1.8,26.0,620.0,982.91,716.0
2016,6,19,16,15,824.5,85.5,1.8,25.5,571.5,976.4,715.43
2016,6,19,16,30,806.0,83.0,1.8,25.0,523.0,953.78,704.36
2016,6,19,16,45,779.0,80.5,1.8,25.0,472.0,919.57,684.3
2016,6,19,17,0,752.0,78.0,1.8,25.0,421.0,882.75,662.25
2016,6,19,17,15,719.5,74.0,1.75,24.0,370.0,836.24,635.02
2016,6,19,17,30,687.0,70.0,1.7,23.0,319.0,787.9,605.5
2016,6,19,17,45,640.5,64.5,1.7,22.5,268.5,729.95,567.02
2016,6,19,18,0,594.0,59.0,1.7,22.0,218.0,665.67,521.93
2016,6,19,18,15,527.0,52.0,1.65,21.0,171.0,581.49,460.0
2016,6,19,18,30,460.0,45.0,1.6,20.0,124.0,499.6,396.11
2016,6,19,18,45,356.0,35.0,1.55,19.5,84.5,386.71,302.98
2016,6,19,19,0,252.0,25.0,1.5,19.0,45.0,277.08,182.29
2016,6,19,19,15,126.0,12.5,1.45,18.5,22.5,103.25,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,1.2,13.0,13.0,8.65,0.0
2016,6,20,5,15,242.5,22.0,1.15,13.5,45.0,18.06,4.77
2016,6,20,5,30,386.0,33.0,1.1,14.0,77.0,27.33,17.65
2016,6,20,5,45,479.0,40.0,1.1,14.5,122.0,33.18,23.54
2016,6,20,6,0,572.0,47.0,1.1,15.0,167.0,39.18,29.18
2016,6,20,6,15,627.0,52.5,1.05,15.5,217.0,47.4,36.62
2016,6,20,6,30,682.0,58.0,1.0,16.0,267.0,52.33,40.97
2016,6,20,6,45,723.0,61.5,1.0,17.0,319.0,55.52,43.56
2016,6,20,7,0,764.0,65.0,1.0,18.0,371.0,58.74,46.08
2016,6,20,7,15,790.5,68.0,1.0,18.5,422.5,61.34,48.09
2016,6,20,7,30,817.0,71.0,1.0,19.0,474.0,63.91,50.04
2016,6,20,7,45,838.0,73.5,1.05,20.0,524.0,73.66,57.99
2016,6,20,8,0,859.0,76.0,1.1,21.0,574.0,76.26,59.75
2016,6,20,8,15,873.5,78.0,1.1,21.5,621.0,78.26,61.11
2016,6,20,8,30,888.0,80.0,1.1,22.0,668.0,80.12,62.36
2016,6,20,8,45,899.5,81.5,1.15,22.5,711.0,81.46,63.17
2016,6,20,9,0,911.0,83.0,1.2,23.0,754.0,82.67,63.89
2016,6,20,9,15,919.5,84.5,1.2,23.5,792.0,83.65,64.42
2016,6,20,9,30,928.0,86.0,1.2,24.0,830.0,84.49,64.84
2016,6,20,9,45,915.5,97.5,1.25,24.5,858.0,123.35,70.79
2016,6,20,10,0,903.0,109.0,1.3,25.0,886.0,181.91,101.24
2016,6,20,10,15,908.0,110.5,1.35,25.5,912.5,237.16,139.96
2016,6,20,10,30,913.0,112.0,1.4,26.0,939.0,292.92,184.48
2016,6,20,10,45,917.0,112.5,1.45,26.5,959.0,348.12,230.66
2016,6,20,11,0,921.0,113.0,1.5,27.0,979.0,403.3,276.98
2016,6,20,11,15,923.5,113.5,1.5,27.0,992.0,457.67,322.41
2016,6,20,11,30,926.0,114.0,1.5,27.0,1005.0,511.5,366.3
2016,6,20,11,45,929.5,113.0,1.55,27.0,1011.5,564.18,408.35
2016,6,20,12,0,933.0,112.0,1.6,27.0,1018.0,616.05,448.65
2016,6,20,12,15,668.0,263.5,1.65,27.0,912.5,620.49,452.64
2016,6,20,12,30,403.0,415.0,1.7,27.0,807.0,600.52,437.68
2016,6,20,12,45,436.5,405.0,1.75,27.5,825.5,649.28,472.18
2016,6,20,13,0,470.0,395.0,1.8,28.0,844.0,699.05,506.37
2016,6,20,13,15,411.0,407.0,1.8,27.5,795.0,693.35,503.27
2016,6,20,13,30,352.0,419.0,1.8,27.0,746.0,672.5,490.22
2016,6,20,13,45,408.0,383.5,1.85,27.0,753.0,725.17,528.44
2016,6,20,14,0,464.0,348.0,1.9,27.0,760.0,768.09,559.56
2016,6,20,14,15,689.5,224.0,1.9,26.5,813.5,889.54,647.34
2016,6,20,14,30,915.0,100.0,1.9,26.0,867.0,981.83,708.45
2016,6,20,14,45,907.0,98.5,1.9,26.0,832.0,995.67,717.41
2016,6,20,15,0,899.0,97.0,1.9,26.0,797.0,1005.86,725.05
2016,6,20,15,15,888.0,95.0,1.9,25.5,756.0,1008.88,729.77
2016,6,20,15,30,877.0,93.0,1.9,25.0,715.0,1008.23,732.42
2016,6,20,15,45,863.5,90.5,1.9,25.0,670.0,1000.87,729.53
2016,6,20,16,0,850.0,88.0,1.9,25.0,625.0,990.02,724.59
2016,6,20,16,15,832.0,85.5,1.85,24.5,576.5,971.22,715.39
2016,6,20,16,30,814.0,83.0,1.8,24.0,528.0,961.97,712.51
2016,6,20,16,45,789.5,79.5,1.8,23.5,477.5,928.95,694.43
2016,6,20,17,0,765.0,76.0,1.8,23.0,427.0,893.24,674.37
2016,6,20,17,15,732.5,72.0,1.75,22.0,375.0,846.59,646.93
2016,6,20,17,30,700.0,68.0,1.7,21.0,323.0,798.1,617.19
2016,6,20,17,45,653.5,63.0,1.65,20.5,272.5,740.17,578.13
2016,6,20,18,0,607.0,58.0,1.6,20.0,222.0,676.34,532.85
2016,6,20,18,15,540.5,51.5,1.5,19.0,174.5,592.97,471.05
2016,6,20,18,30,474.0,45.0,1.4,18.0,127.0,511.78,407.32
2016,6,20,18,45,368.5,35.0,1.3,17.5,86.5,397.14,312.51
2016,6,20,19,0,263.0,25.0,1.2,17.0,46.0,286.27,190.78
2016,6,20,19,15,131.5,12.5,1.2,16.5,23.0,107.4,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,94.0,10.0,0.6,14.0,12.0,7.87,0.0
2016,6,21,5,15,232.0,21.0,0.6,14.5,43.0,17.2,3.99
2016,6,21,5,30,370.0,32.0,0.6,15.0,74.0,26.43,16.81
2016,6,21,5,45,463.5,39.5,0.6,15.5,118.5,32.68,23.01
2016,6,21,6,0,557.0,47.0,0.6,16.0,163.0,39.04,28.96
2016,6,21,6,15,613.0,52.5,0.6,16.5,212.5,43.61,33.14
2016,6,21,6,30,669.0,58.0,0.6,17.0,262.0,52.16,40.67
2016,6,21,6,45,712.0,61.0,0.65,18.0,314.0,54.97,42.91
2016,6,21,7,0,755.0,64.0,0.7,19.0,366.0,57.85,45.12
2016,6,21,7,15,782.0,67.5,0.75,19.5,417.5,60.82,47.45
2016,6,21,7,30,809.0,71.0,0.8,20.0,469.0,63.75,49.69
2016,6,21,7,45,830.5,73.5,0.85,21.0,519.0,73.48,57.59
2016,6,21,8,0,852.0,76.0,0.9,22.0,569.0,76.08,59.34
2016,6,21,8,15,866.5,78.0,0.9,22.5,616.0,78.07,60.69
2016,6,21,8,30,881.0,80.0,0.9,23.0,663.0,79.92,61.92
2016,6,21,8,45,892.5,82.0,0.95,23.5,706.0,81.55,62.97
2016,6,21,9,0,904.0,84.0,1.0,24.0,749.0,83.04,63.91
2016,6,21,9,15,912.5,85.5,1.0,24.5,787.5,83.99,64.41
2016,6,21,9,30,921.0,87.0,1.0,25.0,826.0,84.8,64.81
2016,6,21,9,45,920.5,92.0,1.05,25.5,856.5,119.92,68.06
2016,6,21,10,0,920.0,97.0,1.1,26.0,887.0,176.78,96.29
2016,6,21,10,15,924.5,98.0,1.15,26.5,913.5,232.47,135.04
2016,6,21,10,30,929.0,99.0,1.2,27.0,940.0,288.58,179.65
2016,6,21,10,45,930.5,101.0,1.25,27.5,959.0,344.64,226.37
2016,6,21,11,0,932.0,103.0,1.3,28.0,978.0,400.42,273.0
2016,6,21,11,15,934.0,103.0,1.3,28.0,991.0,454.71,318.17
2016,6,21,11,30,936.0,103.0,1.3,28.0,1004.0,508.36,361.72
2016,6,21,11,45,935.0,104.5,1.35,28.5,1009.0,560.67,402.49
2016,6,21,12,0,934.0,106.0,1.4,29.0,1014.0,611.78,441.05
2016,6,21,12,15,934.0,105.5,1.4,29.0,1012.5,660.72,477.5
2016,6,21,12,30,934.0,105.0,1.4,29.0,1011.0,708.07,511.86
2016,6,21,12,45,930.5,106.0,1.45,29.5,1001.5,752.24,542.57
2016,6,21,13,0,927.0,107.0,1.5,30.0,992.0,794.08,570.7
2016,6,21,13,15,924.0,106.5,1.55,30.0,976.5,832.5,595.97
2016,6,21,13,30,921.0,106.0,1.6,30.0,961.0,868.11,619.4
2016,6,21,13,45,916.5,105.0,1.65,30.0,938.0,899.02,639.83
2016,6,21,14,0,912.0,104.0,1.7,30.0,915.0,926.71,658.3
2016,6,21,14,15,906.0,103.0,1.7,29.5,886.0,949.72,674.67
2016,6,21,14,30,900.0,102.0,1.7,29.0,857.0,969.29,689.06
2016,6,21,14,45,892.0,100.5,1.75,28.5,822.0,982.92,700.56
2016,6,21,15,0,884.0,99.0,1.8,28.0,787.0,992.96,710.07
2016,6,21,15,15,873.5,97.0,1.8,27.5,747.0,996.37,714.98
2016,6,21,15,30,863.0,95.0,1.8,27.0,707.0,996.19,717.87
2016,6,21,15,45,850.0,92.5,1.8,26.5,663.0,989.36,716.72
2016,6,21,16,0,837.0,90.0,1.8,26.0,619.0,979.08,713.55
2016,6,21,16,15,819.5,87.0,1.8,25.5,571.5,973.21,713.35
2016,6,21,16,30,802.0,84.0,1.8,25.0,524.0,951.08,702.58
2016,6,21,16,45,780.5,80.0,1.8,24.5,474.0,920.59,686.29
2016,6,21,17,0,759.0,76.0,1.8,24.0,424.0,887.36,667.88
2016,6,21,17,15,727.5,72.0,1.75,23.0,373.5,841.83,641.22
2016,6,21,17,30,696.0,68.0,1.7,22.0,323.0,794.43,612.31
2016,6,21,17,45,654.5,62.5,1.65,21.0,273.0,740.55,577.34
2016,6,21,18,0,613.0,57.0,1.6,20.0,223.0,680.57,535.94
2016,6,21,18,15,547.5,50.5,1.5,19.0,175.5,597.95,474.74
2016,6,21,18,30,482.0,44.0,1.4,18.0,128.0,517.51,411.65
2016,6,21,18,45,380.0,34.5,1.3,17.5,87.5,406.12,319.43
2016,6,21,19,0,278.0,25.0,1.2,17.0,47.0,298.54,200.12
2016,6,21,19,15,139.0,12.5,1.1,16.5,23.5,113.04,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
