Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,1.2,13.0,13.0,8.65,0.0
2016,6,22,5,15,251.5,21.5,1.2,13.0,45.0,17.69,4.01
2016,6,22,5,30,399.0,32.0,1.2,13.0,77.0,26.58,17.04
2016,6,22,5,45,487.0,39.5,1.3,13.5,122.0,32.84,23.32
2016,6,22,6,0,575.0,47.0,1.4,14.0,167.0,39.21,29.32
2016,6,22,6,15,630.5,52.0,1.4,14.5,216.5,47.03,36.43
2016,6,22,6,30,686.0,57.0,1.4,15.0,266.0,51.59,40.48
2016,6,22,6,45,346.5,95.5,1.4,15.5,201.5,68.17,55.0
2016,6,22,7,0,7.0,134.0,1.4,16.0,137.0,97.18,80.09
2016,6,22,7,15,46.0,168.5,1.35,16.5,191.0,116.21,96.05
2016,6,22,7,30,85.0,203.0,1.3,17.0,245.0,137.19,113.4
2016,6,22,7,45,72.5,221.0,1.3,17.5,259.5,148.01,121.89
2016,6,22,8,0,60.0,239.0,1.3,18.0,274.0,158.53,130.04
2016,6,22,8,15,106.0,269.5,1.3,18.5,337.5,176.51,144.28
2016,6,22,8,30,152.0,300.0,1.3,19.0,401.0,184.47,150.08
2016,6,22,8,45,256.5,303.0,1.35,19.5,486.5,177.75,143.89
2016,6,22,9,0,361.0,306.0,1.4,20.0,572.0,180.63,145.67
2016,6,22,9,15,275.5,344.0,1.4,20.0,553.5,193.32,155.66
2016,6,22,9,30,190.0,382.0,1.4,20.0,535.0,221.03,177.67
2016,6,22,9,45,195.0,399.0,1.4,20.5,561.5,239.67,178.95
2016,6,22,10,0,200.0,416.0,1.4,21.0,588.0,267.71,196.05
2016,6,22,10,15,304.5,396.0,1.4,21.0,667.0,281.58,201.11
2016,6,22,10,30,409.0,376.0,1.4,21.0,746.0,310.54,219.79
2016,6,22,10,45,688.5,233.5,1.4,21.5,873.0,340.48,235.93
2016,6,22,11,0,968.0,91.0,1.4,22.0,1000.0,404.93,282.2
2016,6,22,11,15,970.5,91.0,1.4,22.0,1013.5,461.21,330.13
2016,6,22,11,30,973.0,91.0,1.4,22.0,1027.0,516.85,376.38
2016,6,22,11,45,974.0,91.5,1.45,22.5,1033.5,571.23,419.8
2016,6,22,12,0,975.0,92.0,1.5,23.0,1040.0,624.49,460.95
2016,6,22,12,15,975.0,92.0,1.5,22.5,1038.5,675.45,500.74
2016,6,22,12,30,975.0,92.0,1.5,22.0,1037.0,724.73,538.4
2016,6,22,12,45,964.5,97.5,1.55,22.0,1025.5,769.01,571.08
2016,6,22,13,0,954.0,103.0,1.6,22.0,1014.0,810.5,600.72
2016,6,22,13,15,951.0,102.5,1.6,21.5,998.0,849.91,628.08
2016,6,22,13,30,948.0,102.0,1.6,21.0,982.0,886.43,653.5
2016,6,22,13,45,943.5,101.5,1.6,21.0,958.5,918.64,674.81
2016,6,22,14,0,939.0,101.0,1.6,21.0,935.0,947.59,694.0
2016,6,22,14,15,933.0,99.5,1.6,20.5,905.5,970.81,710.91
2016,6,22,14,30,927.0,98.0,1.6,20.0,876.0,990.47,725.72
2016,6,22,14,45,918.5,96.5,1.6,20.0,840.5,1004.12,735.45
2016,6,22,15,0,910.0,95.0,1.6,20.0,805.0,1014.06,743.03
2016,6,22,15,15,899.5,93.5,1.55,19.5,764.0,1018.34,747.82
2016,6,22,15,30,889.0,92.0,1.5,19.0,723.0,1018.95,750.47
2016,6,22,15,45,875.0,90.0,1.5,19.0,677.5,1011.83,747.73
2016,6,22,16,0,861.0,88.0,1.5,19.0,632.0,1001.19,742.93
2016,6,22,16,15,843.0,85.0,1.5,18.5,583.0,981.86,733.96
2016,6,22,16,30,825.0,82.0,1.5,18.0,534.0,971.96,731.31
2016,6,22,16,45,801.0,79.0,1.55,18.0,483.0,940.09,713.21
2016,6,22,17,0,777.0,76.0,1.6,18.0,432.0,905.49,693.1
2016,6,22,17,15,745.0,72.0,1.6,17.5,380.5,859.22,664.97
2016,6,22,17,30,713.0,68.0,1.6,17.0,329.0,811.05,634.55
2016,6,22,17,45,667.5,63.0,1.6,16.5,277.5,747.28,591.44
2016,6,22,18,0,622.0,58.0,1.6,16.0,226.0,690.53,551.32
2016,6,22,18,15,555.0,51.5,1.55,15.5,178.0,606.28,487.53
2016,6,22,18,30,488.0,45.0,1.5,15.0,130.0,524.21,421.92
2016,6,22,18,45,377.5,35.5,1.45,14.5,88.5,405.53,323.21
2016,6,22,19,0,267.0,26.0,1.4,14.0,47.0,291.42,199.13
2016,6,22,19,15,133.5,13.0,1.35,13.5,23.5,109.43,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,1.2,12.0,12.0,7.87,0.0
2016,6,23,5,15,247.5,20.5,1.2,12.5,43.5,16.84,3.23
2016,6,23,5,30,393.0,31.0,1.2,13.0,75.0,25.73,16.29
2016,6,23,5,45,484.5,38.0,1.3,13.5,120.0,31.64,22.25
2016,6,23,6,0,576.0,45.0,1.4,14.0,165.0,40.85,30.77
2016,6,23,6,15,631.5,50.5,1.4,14.5,214.5,45.82,35.35
2016,6,23,6,30,687.0,56.0,1.4,15.0,264.0,50.81,39.79
2016,6,23,6,45,475.5,102.5,1.4,15.5,259.0,74.62,60.69
2016,6,23,7,0,264.0,149.0,1.4,16.0,254.0,101.91,84.2
2016,6,23,7,15,261.0,172.5,1.35,16.5,288.0,115.31,95.28
2016,6,23,7,30,258.0,196.0,1.3,17.0,322.0,128.09,105.65
2016,6,23,7,45,345.0,199.5,1.3,17.5,387.5,131.51,107.97
2016,6,23,8,0,432.0,203.0,1.3,18.0,453.0,128.79,105.09
2016,6,23,8,15,392.0,235.0,1.3,18.5,476.5,150.3,122.59
2016,6,23,8,30,352.0,267.0,1.3,19.0,500.0,164.47,133.68
2016,6,23,8,45,365.5,283.5,1.3,20.0,539.5,171.65,138.65
2016,6,23,9,0,379.0,300.0,1.3,21.0,579.0,178.39,143.24
2016,6,23,9,15,422.5,298.0,1.3,21.5,624.5,164.53,131.37
2016,6,23,9,30,466.0,296.0,1.3,22.0,670.0,161.48,128.42
2016,6,23,9,45,706.0,193.5,1.3,22.5,786.5,138.39,88.73
2016,6,23,10,0,946.0,91.0,1.3,23.0,903.0,174.95,95.35
2016,6,23,10,15,693.5,227.0,1.3,23.0,832.5,245.62,156.6
2016,6,23,10,30,441.0,363.0,1.3,23.0,762.0,310.94,217.16
2016,6,23,10,45,702.0,228.5,1.35,23.5,880.0,340.88,233.81
2016,6,23,11,0,963.0,94.0,1.4,24.0,998.0,404.15,279.43
2016,6,23,11,15,964.0,94.5,1.45,24.0,1011.0,459.93,326.82
2016,6,23,11,30,965.0,95.0,1.5,24.0,1024.0,514.95,372.54
2016,6,23,11,45,965.0,95.5,1.55,24.0,1029.0,568.51,415.94
2016,6,23,12,0,965.0,96.0,1.6,24.0,1034.0,620.87,457.21
2016,6,23,12,15,963.5,96.0,1.65,24.0,1031.0,670.55,495.47
2016,6,23,12,30,962.0,96.0,1.7,24.0,1028.0,718.45,531.51
2016,6,23,12,45,957.5,96.5,1.75,24.5,1017.5,762.57,563.05
2016,6,23,13,0,953.0,97.0,1.8,25.0,1007.0,804.18,591.52
2016,6,23,13,15,949.0,96.5,1.8,24.5,990.0,842.58,618.13
2016,6,23,13,30,945.0,96.0,1.8,24.0,973.0,878.04,642.79
2016,6,23,13,45,940.5,94.5,1.85,24.0,949.5,909.04,663.82
2016,6,23,14,0,936.0,93.0,1.9,24.0,926.0,936.74,682.77
2016,6,23,14,15,929.5,92.0,1.9,23.5,896.0,959.68,699.54
2016,6,23,14,30,923.0,91.0,1.9,23.0,866.0,979.1,714.21
2016,6,23,14,45,916.0,89.0,1.95,23.0,831.0,993.39,725.0
2016,6,23,15,0,909.0,87.0,2.0,23.0,796.0,1004.02,733.64
2016,6,23,15,15,899.5,85.0,2.0,22.5,755.5,1008.5,739.34
2016,6,23,15,30,890.0,83.0,2.0,22.0,715.0,1009.32,742.93
2016,6,23,15,45,881.0,79.5,2.0,22.0,671.5,1005.25,742.11
2016,6,23,16,0,872.0,76.0,2.0,22.0,628.0,997.58,739.15
2016,6,23,16,15,855.5,74.0,1.95,21.5,580.0,980.69,731.08
2016,6,23,16,30,839.0,72.0,1.9,21.0,532.0,960.63,720.98
2016,6,23,16,45,820.5,68.0,1.9,20.5,482.0,932.88,706.26
2016,6,23,17,0,802.0,64.0,1.9,20.0,432.0,902.32,689.39
2016,6,23,17,15,772.0,60.5,1.85,19.5,380.5,870.09,670.33
2016,6,23,17,30,742.0,57.0,1.8,19.0,329.0,824.2,641.0
2016,6,23,17,45,700.0,53.0,1.75,18.5,278.0,764.74,600.79
2016,6,23,18,0,658.0,49.0,1.7,18.0,227.0,704.7,558.2
2016,6,23,18,15,595.5,43.5,1.6,17.0,179.0,624.21,498.39
2016,6,23,18,30,533.0,38.0,1.5,16.0,131.0,545.33,436.18
2016,6,23,18,45,424.0,31.0,1.45,15.5,90.0,437.54,346.34
2016,6,23,19,0,315.0,24.0,1.4,15.0,49.0,327.27,223.17
2016,6,23,19,15,157.5,12.0,1.3,14.5,24.5,126.56,0.0
2016,6,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,108.0,9.0,1.1,13.0,11.0,7.08,0.0
2016,6,24,5,15,256.5,19.5,1.15,13.5,43.0,16.03,2.4
2016,6,24,5,30,405.0,30.0,1.2,14.0,75.0,24.97,15.53
2016,6,24,5,45,490.5,37.5,1.3,14.5,119.5,31.28,21.83
2016,6,24,6,0,576.0,45.0,1.4,15.0,164.0,40.85,30.63
2016,6,24,6,15,632.5,50.0,1.4,15.5,214.0,45.42,34.84
2016,6,24,6,30,689.0,55.0,1.4,16.0,264.0,50.05,38.94
2016,6,24,6,45,726.0,59.5,1.4,16.5,316.0,54.03,42.34
2016,6,24,7,0,763.0,64.0,1.4,17.0,368.0,57.98,45.62
2016,6,24,7,15,440.5,134.5,1.35,17.0,315.5,92.95,75.9
2016,6,24,7,30,118.0,205.0,1.3,17.0,263.0,134.51,111.2
2016,6,24,7,45,175.0,225.5,1.3,17.5,321.5,147.19,121.22
2016,6,24,8,0,232.0,246.0,1.3,18.0,380.0,159.66,131.0
2016,6,24,8,15,236.5,268.5,1.3,18.5,415.0,171.48,140.12
2016,6,24,8,30,241.0,291.0,1.3,19.0,450.0,173.17,140.8
2016,6,24,8,45,228.5,314.5,1.35,19.5,473.5,193.59,156.91
2016,6,24,9,0,216.0,338.0,1.4,20.0,497.0,203.78,164.46
2016,6,24,9,15,577.5,214.5,1.4,20.5,669.5,124.45,98.95
2016,6,24,9,30,939.0,91.0,1.4,21.0,842.0,87.6,68.2
2016,6,24,9,45,945.5,92.5,1.4,21.5,876.5,119.15,69.37
2016,6,24,10,0,952.0,94.0,1.4,22.0,911.0,176.4,96.85
2016,6,24,10,15,957.5,95.0,1.4,22.0,938.5,234.08,137.48
2016,6,24,10,30,963.0,96.0,1.4,22.0,966.0,292.3,184.74
2016,6,24,10,45,966.5,97.0,1.45,22.5,987.0,350.28,233.97
2016,6,24,11,0,970.0,98.0,1.5,23.0,1008.0,408.17,283.35
2016,6,24,11,15,972.0,98.5,1.5,23.0,1022.0,464.85,331.49
2016,6,24,11,30,974.0,99.0,1.5,23.0,1036.0,520.86,377.91
2016,6,24,11,45,974.5,99.5,1.55,23.5,1041.5,575.27,421.24
2016,6,24,12,0,975.0,100.0,1.6,24.0,1047.0,628.53,462.29
2016,6,24,12,15,974.5,100.0,1.6,24.0,1045.5,679.47,501.03
2016,6,24,12,30,974.0,100.0,1.6,24.0,1044.0,728.71,537.49
2016,6,24,12,45,966.0,103.5,1.65,24.5,1033.0,773.43,569.2
2016,6,24,13,0,958.0,107.0,1.7,25.0,1022.0,815.49,598.01
2016,6,24,13,15,954.5,106.5,1.7,25.0,1005.5,854.89,623.9
2016,6,24,13,30,951.0,106.0,1.7,25.0,989.0,891.37,647.76
2016,6,24,13,45,946.0,105.0,1.75,25.0,965.0,923.02,669.01
2016,6,24,14,0,941.0,104.0,1.8,25.0,941.0,951.35,688.21
2016,6,24,14,15,934.5,103.0,1.8,25.0,911.0,974.87,703.81
2016,6,24,14,30,928.0,102.0,1.8,25.0,881.0,994.83,717.27
2016,6,24,14,45,918.5,100.5,1.8,25.0,844.5,1007.77,726.42
2016,6,24,15,0,909.0,99.0,1.8,25.0,808.0,1016.96,733.43
2016,6,24,15,15,898.0,97.0,1.8,24.5,767.0,1020.39,738.44
2016,6,24,15,30,887.0,95.0,1.8,24.0,726.0,1020.12,741.34
2016,6,24,15,45,871.5,93.5,1.8,24.0,680.0,1012.23,738.13
2016,6,24,16,0,856.0,92.0,1.8,24.0,634.0,1000.85,732.9
2016,6,24,16,15,838.0,89.0,1.75,23.5,585.5,994.74,731.95
2016,6,24,16,30,820.0,86.0,1.7,23.0,537.0,972.19,720.3
2016,6,24,16,45,794.0,83.0,1.7,22.5,485.5,938.45,701.97
2016,6,24,17,0,768.0,80.0,1.7,22.0,434.0,901.97,681.51
2016,6,24,17,15,735.5,76.0,1.65,21.0,382.0,855.37,654.18
2016,6,24,17,30,703.0,72.0,1.6,20.0,330.0,806.82,624.48
2016,6,24,17,45,655.5,67.0,1.55,19.5,278.5,748.72,585.4
2016,6,24,18,0,608.0,62.0,1.5,19.0,227.0,683.84,539.48
2016,6,24,18,15,539.5,54.5,1.4,18.0,178.5,597.13,475.3
2016,6,24,18,30,471.0,47.0,1.3,17.0,130.0,512.65,409.16
2016,6,24,18,45,362.5,37.0,1.2,16.5,89.0,395.35,312.44
2016,6,24,19,0,254.0,27.0,1.1,16.0,48.0,282.87,192.79
2016,6,24,19,15,127.0,13.5,1.05,15.5,24.0,105.12,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,25,5,15,167.0,17.5,0.55,12.5,35.5,14.12,1.11
2016,6,25,5,30,334.0,35.0,0.5,13.0,71.0,28.8,18.86
2016,6,25,5,45,435.5,43.0,0.5,14.0,116.0,35.33,25.46
2016,6,25,6,0,537.0,51.0,0.5,15.0,161.0,42.0,31.68
2016,6,25,6,15,596.0,57.0,0.5,15.5,211.0,46.83,36.13
2016,6,25,6,30,655.0,63.0,0.5,16.0,261.0,51.69,40.43
2016,6,25,6,45,701.0,66.5,0.55,17.0,313.5,59.07,46.7
2016,6,25,7,0,747.0,70.0,0.6,18.0,366.0,62.2,49.11
2016,6,25,7,15,776.0,73.5,0.65,19.0,418.5,65.05,51.21
2016,6,25,7,30,805.0,77.0,0.7,20.0,471.0,67.87,53.23
2016,6,25,7,45,828.5,79.5,0.8,21.0,522.0,69.82,54.48
2016,6,25,8,0,852.0,82.0,0.9,22.0,573.0,79.86,62.55
2016,6,25,8,15,868.5,84.5,0.9,22.5,621.5,82.14,64.11
2016,6,25,8,30,885.0,87.0,0.9,23.0,670.0,84.26,65.55
2016,6,25,8,45,898.5,88.5,0.95,23.5,714.5,85.57,66.31
2016,6,25,9,0,912.0,90.0,1.0,24.0,759.0,86.74,66.98
2016,6,25,9,15,921.5,92.0,1.05,24.5,799.0,87.92,67.66
2016,6,25,9,30,931.0,94.0,1.1,25.0,839.0,88.95,68.22
2016,6,25,9,45,933.0,98.0,1.15,26.0,871.5,120.27,69.66
2016,6,25,10,0,935.0,102.0,1.2,27.0,904.0,177.69,96.61
2016,6,25,10,15,940.5,103.5,1.2,27.5,932.0,234.79,135.55
2016,6,25,10,30,946.0,105.0,1.2,28.0,960.0,292.47,180.78
2016,6,25,10,45,950.0,105.5,1.25,28.5,981.0,349.49,227.88
2016,6,25,11,0,954.0,106.0,1.3,29.0,1002.0,406.49,275.19
2016,6,25,11,15,956.5,107.0,1.3,29.0,1015.5,462.95,321.8
2016,6,25,11,30,959.0,108.0,1.3,29.0,1029.0,518.87,366.8
2016,6,25,11,45,959.5,108.5,1.35,29.5,1035.5,572.72,408.49
2016,6,25,12,0,960.0,109.0,1.4,30.0,1042.0,625.46,448.02
2016,6,25,12,15,959.5,109.0,1.4,30.0,1040.5,675.94,485.33
2016,6,25,12,30,959.0,109.0,1.4,30.0,1039.0,724.78,520.47
2016,6,25,12,45,958.0,108.0,1.45,30.0,1030.0,770.59,553.19
2016,6,25,13,0,957.0,107.0,1.5,30.0,1021.0,814.1,583.48
2016,6,25,13,15,953.5,106.5,1.55,29.5,1005.0,853.5,610.46
2016,6,25,13,30,950.0,106.0,1.6,29.0,989.0,889.99,635.63
2016,6,25,13,45,945.5,105.0,1.65,29.0,965.0,922.1,656.79
2016,6,25,14,0,941.0,104.0,1.7,29.0,941.0,950.91,675.95
2016,6,25,14,15,934.0,103.0,1.7,28.5,911.0,974.02,692.36
2016,6,25,14,30,927.0,102.0,1.7,28.0,881.0,993.55,706.73
2016,6,25,14,45,919.0,100.5,1.7,28.0,845.0,1007.97,716.68
2016,6,25,15,0,911.0,99.0,1.7,28.0,809.0,1018.71,724.53
2016,6,25,15,15,899.5,97.0,1.7,27.5,767.5,1021.73,729.2
2016,6,25,15,30,888.0,95.0,1.7,27.0,726.0,1021.01,731.81
2016,6,25,15,45,874.5,92.0,1.7,26.5,680.5,1013.46,730.32
2016,6,25,16,0,861.0,89.0,1.7,26.0,635.0,1002.32,726.73
2016,6,25,16,15,843.0,86.5,1.65,25.5,586.0,983.78,717.82
2016,6,25,16,30,825.0,84.0,1.6,25.0,537.0,974.77,715.14
2016,6,25,16,45,802.0,80.5,1.6,24.5,486.0,943.4,698.45
2016,6,25,17,0,779.0,77.0,1.6,24.0,435.0,909.24,679.8
2016,6,25,17,15,747.0,73.0,1.5,23.0,383.0,863.03,652.5
2016,6,25,17,30,715.0,69.0,1.4,22.0,331.0,814.88,622.96
2016,6,25,17,45,671.5,63.5,1.35,21.5,279.5,752.36,581.41
2016,6,25,18,0,628.0,58.0,1.3,21.0,228.0,696.72,542.79
2016,6,25,18,15,561.5,51.5,1.2,20.0,179.5,612.75,481.52
2016,6,25,18,30,495.0,45.0,1.1,19.0,131.0,530.9,418.3
2016,6,25,18,45,391.5,35.5,1.0,18.0,90.0,417.63,326.52
2016,6,25,19,0,288.0,26.0,0.9,17.0,49.0,309.01,209.52
2016,6,25,19,15,144.0,13.0,0.85,16.5,24.5,117.45,0.0
2016,6,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,5,15,19.0,18.0,0.5,13.5,20.0,13.92,0.57
2016,6,26,5,30,38.0,36.0,0.5,14.0,40.0,26.87,17.1
2016,6,26,5,45,56.5,55.5,0.5,14.5,65.0,40.5,29.9
2016,6,26,6,0,75.0,75.0,0.5,15.0,90.0,53.88,42.12
2016,6,26,6,15,86.0,95.5,0.5,15.5,118.0,67.54,54.36
2016,6,26,6,30,97.0,116.0,0.5,16.0,146.0,80.92,66.06
2016,6,26,6,45,107.0,137.0,0.55,17.0,175.5,94.27,77.31
2016,6,26,7,0,117.0,158.0,0.6,18.0,205.0,107.29,87.99
2016,6,26,7,15,126.5,181.5,0.6,18.5,238.5,121.27,99.41
2016,6,26,7,30,136.0,205.0,0.6,19.0,272.0,134.84,110.27
2016,6,26,7,45,123.5,227.5,0.65,20.0,293.0,146.97,119.55
2016,6,26,8,0,111.0,250.0,0.7,21.0,314.0,158.6,128.27
2016,6,26,8,15,127.5,274.0,0.7,21.5,353.5,171.19,137.85
2016,6,26,8,30,144.0,298.0,0.7,22.0,393.0,183.3,146.93
2016,6,26,8,45,155.5,320.0,0.75,23.0,429.0,193.88,154.45
2016,6,26,9,0,167.0,342.0,0.8,24.0,465.0,203.98,161.51
2016,6,26,9,15,191.5,360.0,0.8,24.5,508.0,212.34,167.38
2016,6,26,9,30,216.0,378.0,0.8,25.0,551.0,220.31,172.93
2016,6,26,9,45,240.0,391.0,0.85,25.5,590.5,220.65,160.07
2016,6,26,10,0,264.0,404.0,0.9,26.0,630.0,252.14,177.81
2016,6,26,10,15,351.5,383.5,0.95,26.5,695.0,282.07,194.61
2016,6,26,10,30,439.0,363.0,1.0,27.0,760.0,308.74,211.38
2016,6,26,10,45,694.5,230.0,1.05,27.5,874.0,337.23,226.83
2016,6,26,11,0,950.0,97.0,1.1,28.0,988.0,398.7,270.24
2016,6,26,11,15,951.5,97.5,1.15,28.0,1001.5,454.1,316.37
2016,6,26,11,30,953.0,98.0,1.2,28.0,1015.0,508.81,360.93
2016,6,26,11,45,953.5,98.5,1.25,28.5,1020.5,562.15,402.49
2016,6,26,12,0,954.0,99.0,1.3,29.0,1026.0,614.38,441.85
2016,6,26,12,15,953.0,99.0,1.35,29.0,1024.0,664.01,479.15
2016,6,26,12,30,952.0,99.0,1.4,29.0,1022.0,711.94,514.33
2016,6,26,12,45,937.5,107.0,1.45,29.5,1009.0,754.65,543.94
2016,6,26,13,0,923.0,115.0,1.5,30.0,996.0,794.4,570.84
2016,6,26,13,15,919.0,114.0,1.55,30.0,979.5,831.95,595.61
2016,6,26,13,30,915.0,113.0,1.6,30.0,963.0,866.61,618.43
2016,6,26,13,45,909.0,112.5,1.65,30.0,939.0,896.95,638.51
2016,6,26,14,0,903.0,112.0,1.7,30.0,915.0,924.04,656.61
2016,6,26,14,15,895.5,110.5,1.7,29.5,885.0,945.45,671.98
2016,6,26,14,30,888.0,109.0,1.7,29.0,855.0,963.33,685.32
2016,6,26,14,45,878.0,107.5,1.75,29.0,819.0,975.26,694.37
2016,6,26,15,0,868.0,106.0,1.8,29.0,783.0,983.55,701.36
2016,6,26,15,15,856.0,104.0,1.8,28.5,742.5,985.71,705.47
2016,6,26,15,30,844.0,102.0,1.8,28.0,702.0,984.28,707.54
2016,6,26,15,45,828.5,99.5,1.8,28.0,657.5,975.23,703.55
2016,6,26,16,0,813.0,97.0,1.8,28.0,613.0,976.17,706.15
2016,6,26,16,15,794.0,94.0,1.75,27.5,565.0,956.08,696.05
2016,6,26,16,30,775.0,91.0,1.7,27.0,517.0,932.82,684.07
2016,6,26,16,45,751.0,87.0,1.7,26.5,467.5,900.26,666.47
2016,6,26,17,0,727.0,83.0,1.7,26.0,418.0,865.05,646.78
2016,6,26,17,15,694.0,78.5,1.65,25.0,367.5,824.18,623.37
2016,6,26,17,30,661.0,74.0,1.6,24.0,317.0,776.05,594.01
2016,6,26,17,45,616.5,68.0,1.55,23.0,267.5,713.73,553.23
2016,6,26,18,0,572.0,62.0,1.5,22.0,218.0,651.21,510.2
2016,6,26,18,15,506.0,54.5,1.4,21.0,171.5,567.76,448.64
2016,6,26,18,30,440.0,47.0,1.3,20.0,125.0,486.49,385.3
2016,6,26,18,45,340.5,36.5,1.2,19.5,85.5,377.03,295.39
2016,6,26,19,0,241.0,26.0,1.1,19.0,46.0,272.31,184.22
2016,6,26,19,15,120.5,13.0,1.05,18.0,23.0,100.01,0.0
2016,6,26,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,27,5,15,184.5,15.5,0.45,13.5,35.0,12.53,0.0
2016,6,27,5,30,369.0,31.0,0.4,14.0,70.0,25.66,16.03
2016,6,27,5,45,458.0,38.5,0.4,14.5,114.0,31.88,22.37
2016,6,27,6,0,547.0,46.0,0.4,15.0,158.0,38.21,28.33
2016,6,27,6,15,603.5,52.0,0.4,15.5,206.5,43.15,32.88
2016,6,27,6,30,660.0,58.0,0.4,16.0,255.0,52.07,40.77
2016,6,27,6,45,467.5,102.0,0.4,17.0,254.5,74.21,59.95
2016,6,27,7,0,275.0,146.0,0.4,18.0,254.0,100.34,82.05
2016,6,27,7,15,231.0,174.0,0.45,19.0,274.0,115.6,94.37
2016,6,27,7,30,187.0,202.0,0.5,20.0,294.0,134.33,109.38
2016,6,27,7,45,171.0,226.5,0.6,21.0,317.5,147.53,119.51
2016,6,27,8,0,155.0,251.0,0.7,22.0,341.0,160.15,129.03
2016,6,27,8,15,155.0,274.0,0.75,23.0,370.5,171.9,137.66
2016,6,27,8,30,155.0,297.0,0.8,24.0,400.0,183.14,145.75
2016,6,27,8,45,184.5,317.0,0.9,25.0,447.0,193.39,153.01
2016,6,27,9,0,214.0,337.0,1.0,26.0,494.0,203.28,159.9
2016,6,27,9,15,259.5,348.0,1.0,26.5,548.0,194.8,152.51
2016,6,27,9,30,305.0,359.0,1.0,27.0,602.0,198.82,155.09
2016,6,27,9,45,320.0,371.0,1.0,27.5,636.5,216.52,154.6
2016,6,27,10,0,335.0,383.0,1.0,28.0,671.0,250.56,172.82
2016,6,27,10,15,362.0,383.5,1.05,28.5,703.5,283.43,193.79
2016,6,27,10,30,389.0,384.0,1.1,29.0,736.0,319.42,219.38
2016,6,27,10,45,650.5,250.5,1.15,29.5,854.0,335.32,225.02
2016,6,27,11,0,912.0,117.0,1.2,30.0,972.0,396.47,267.49
2016,6,27,11,15,914.5,117.5,1.2,30.5,985.5,450.56,311.34
2016,6,27,11,30,917.0,118.0,1.2,31.0,999.0,504.14,353.56
2016,6,27,11,45,916.5,119.5,1.25,31.5,1004.5,556.17,393.58
2016,6,27,12,0,916.0,121.0,1.3,32.0,1010.0,607.14,431.51
2016,6,27,12,15,916.0,121.0,1.35,32.0,1009.0,656.15,467.87
2016,6,27,12,30,916.0,121.0,1.4,32.0,1008.0,703.7,502.33
2016,6,27,12,45,915.5,119.5,1.45,32.0,1000.0,748.02,533.91
2016,6,27,13,0,915.0,118.0,1.5,32.0,992.0,790.17,563.48
2016,6,27,13,15,912.5,117.5,1.55,32.0,977.0,829.15,589.08
2016,6,27,13,30,910.0,117.0,1.6,32.0,962.0,865.41,612.74
2016,6,27,13,45,905.5,116.0,1.65,32.0,939.5,896.61,633.19
2016,6,27,14,0,901.0,115.0,1.7,32.0,917.0,924.63,651.71
2016,6,27,14,15,894.5,113.5,1.75,31.5,888.0,947.06,668.2
2016,6,27,14,30,888.0,112.0,1.8,31.0,859.0,966.02,682.74
2016,6,27,14,45,881.0,110.0,1.85,31.0,824.5,980.49,693.29
2016,6,27,15,0,874.0,108.0,1.9,31.0,790.0,991.4,701.83
2016,6,27,15,15,863.0,105.5,1.9,30.5,750.0,994.22,706.33
2016,6,27,15,30,852.0,103.0,1.9,30.0,710.0,993.41,708.81
2016,6,27,15,45,840.0,99.5,1.9,29.5,666.0,986.91,707.89
2016,6,27,16,0,828.0,96.0,1.9,29.0,622.0,990.28,713.43
2016,6,27,16,15,809.5,93.0,1.85,28.5,573.5,970.74,703.77
2016,6,27,16,30,791.0,90.0,1.8,28.0,525.0,947.96,692.23
2016,6,27,16,45,769.0,85.5,1.8,27.5,475.5,916.7,675.64
2016,6,27,17,0,747.0,81.0,1.8,27.0,426.0,882.69,656.92
2016,6,27,17,15,714.0,76.5,1.7,26.0,374.5,835.36,628.85
2016,6,27,17,30,681.0,72.0,1.6,25.0,323.0,792.72,603.09
2016,6,27,17,45,638.5,66.0,1.55,24.5,272.5,731.86,562.63
2016,6,27,18,0,596.0,60.0,1.5,24.0,222.0,670.68,520.06
2016,6,27,18,15,529.5,53.0,1.35,23.0,174.5,586.85,458.68
2016,6,27,18,30,463.0,46.0,1.2,22.0,127.0,505.18,395.55
2016,6,27,18,45,363.5,36.0,1.1,21.0,87.0,395.57,307.13
2016,6,27,19,0,264.0,26.0,1.0,20.0,47.0,290.59,195.69
2016,6,27,19,15,132.0,13.0,0.95,19.5,23.5,108.64,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,138.5,17.0,0.5,14.5,32.0,13.06,0.0
2016,6,28,5,30,277.0,34.0,0.5,15.0,64.0,27.75,17.65
2016,6,28,5,45,370.0,44.0,0.5,15.5,106.0,35.76,25.61
2016,6,28,6,0,463.0,54.0,0.5,16.0,148.0,43.77,33.06
2016,6,28,6,15,523.0,61.5,0.5,16.5,195.5,49.51,38.32
2016,6,28,6,30,583.0,69.0,0.5,17.0,243.0,55.23,43.36
2016,6,28,6,45,629.0,73.5,0.55,18.0,293.5,58.55,46.05
2016,6,28,7,0,675.0,78.0,0.6,19.0,344.0,61.91,48.66
2016,6,28,7,15,705.5,82.5,0.6,19.5,394.5,64.99,51.06
2016,6,28,7,30,736.0,87.0,0.6,20.0,445.0,73.55,58.11
2016,6,28,7,45,760.5,90.0,0.6,21.0,494.5,75.49,59.3
2016,6,28,8,0,785.0,93.0,0.6,22.0,544.0,77.38,60.44
2016,6,28,8,15,802.5,96.0,0.6,22.5,591.0,79.03,61.49
2016,6,28,8,30,820.0,99.0,0.6,23.0,638.0,80.57,62.45
2016,6,28,8,45,834.0,101.5,0.65,24.0,681.5,91.12,70.74
2016,6,28,9,0,848.0,104.0,0.7,25.0,725.0,92.56,71.44
2016,6,28,9,15,858.5,106.0,0.75,25.5,763.5,93.46,71.87
2016,6,28,9,30,869.0,108.0,0.8,26.0,802.0,94.2,72.17
2016,6,28,9,45,880.5,108.0,0.85,26.5,836.5,119.06,71.07
2016,6,28,10,0,892.0,108.0,0.9,27.0,871.0,172.65,94.78
2016,6,28,10,15,898.0,109.0,0.95,27.5,898.0,227.24,131.43
2016,6,28,10,30,904.0,110.0,1.0,28.0,925.0,282.45,174.46
2016,6,28,10,45,908.0,111.0,1.1,28.5,946.0,337.52,219.9
2016,6,28,11,0,912.0,112.0,1.2,29.0,967.0,392.61,265.72
2016,6,28,11,15,914.5,112.5,1.2,29.0,980.5,446.64,310.42
2016,6,28,11,30,917.0,113.0,1.2,29.0,994.0,500.16,353.64
2016,6,28,11,45,917.5,113.5,1.25,29.0,1000.0,552.0,394.71
2016,6,28,12,0,918.0,114.0,1.3,29.0,1006.0,602.81,433.88
2016,6,28,12,15,918.0,114.0,1.35,29.0,1005.0,651.76,470.71
2016,6,28,12,30,918.0,114.0,1.4,29.0,1004.0,699.23,505.59
2016,6,28,12,45,908.0,119.5,1.45,29.0,993.5,742.07,536.46
2016,6,28,13,0,898.0,125.0,1.5,29.0,983.0,782.33,564.99
2016,6,28,13,15,895.0,124.0,1.5,29.0,967.5,820.11,589.93
2016,6,28,13,30,892.0,123.0,1.5,29.0,952.0,855.14,612.56
2016,6,28,13,45,887.5,122.0,1.55,29.0,929.5,885.98,633.04
2016,6,28,14,0,883.0,121.0,1.6,29.0,907.0,913.68,651.6
2016,6,28,14,15,876.5,119.5,1.6,28.5,878.0,935.85,667.46
2016,6,28,14,30,870.0,118.0,1.6,28.0,849.0,954.61,681.36
2016,6,28,14,45,862.0,115.5,1.6,28.0,814.5,967.45,690.35
2016,6,28,15,0,854.0,113.0,1.6,28.0,780.0,976.73,697.31
2016,6,28,15,15,842.5,110.5,1.6,27.5,740.0,978.97,701.41
2016,6,28,15,30,831.0,108.0,1.6,27.0,700.0,991.46,712.27
2016,6,28,15,45,818.0,104.5,1.6,27.0,656.0,983.93,709.11
2016,6,28,16,0,805.0,101.0,1.6,27.0,612.0,972.88,704.08
2016,6,28,16,15,785.5,98.0,1.55,26.5,564.0,952.42,693.81
2016,6,28,16,30,766.0,95.0,1.5,26.0,516.0,928.77,681.54
2016,6,28,16,45,743.5,90.0,1.45,25.5,467.0,896.65,663.6
2016,6,28,17,0,721.0,85.0,1.4,25.0,418.0,861.84,643.61
2016,6,28,17,15,687.5,80.5,1.3,24.0,367.0,820.96,619.6
2016,6,28,17,30,654.0,76.0,1.2,23.0,316.0,772.5,589.52
2016,6,28,17,45,611.0,69.5,1.2,22.0,267.0,711.08,550.13
2016,6,28,18,0,568.0,63.0,1.2,21.0,218.0,649.36,508.33
2016,6,28,18,15,501.5,55.5,1.15,20.0,171.0,565.53,447.0
2016,6,28,18,30,435.0,48.0,1.1,19.0,124.0,483.84,383.71
2016,6,28,18,45,337.0,37.5,1.05,18.5,85.0,375.65,294.97
2016,6,28,19,0,239.0,27.0,1.0,18.0,46.0,271.97,184.59
2016,6,28,19,15,119.5,13.5,0.95,17.5,23.0,99.77,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,5,15,185.5,15.0,0.8,12.5,34.5,12.14,0.0
2016,6,29,5,30,371.0,30.0,0.8,13.0,69.0,24.86,15.3
2016,6,29,5,45,463.0,38.0,0.8,13.5,113.0,31.53,22.1
2016,6,29,6,0,555.0,46.0,0.8,14.0,157.0,38.29,28.47
2016,6,29,6,15,612.5,51.5,0.8,14.5,206.5,46.46,35.92
2016,6,29,6,30,670.0,57.0,0.8,15.0,256.0,51.41,40.33
2016,6,29,6,45,335.0,82.0,0.85,15.5,181.5,59.31,47.2
2016,6,29,7,0,0.0,107.0,0.9,16.0,107.0,79.51,64.69
2016,6,29,7,15,0.0,119.0,0.9,16.5,119.0,88.28,71.95
2016,6,29,7,30,0.0,131.0,0.9,17.0,131.0,97.0,79.05
2016,6,29,7,45,2.5,154.0,0.95,17.5,155.5,112.89,92.18
2016,6,29,8,0,5.0,177.0,1.0,18.0,180.0,128.58,104.92
2016,6,29,8,15,17.0,213.0,1.0,18.5,224.0,152.33,124.2
2016,6,29,8,30,29.0,249.0,1.0,19.0,268.0,164.99,133.98
2016,6,29,8,45,22.0,247.5,1.05,19.5,263.0,175.58,142.03
2016,6,29,9,0,15.0,246.0,1.1,20.0,258.0,175.38,141.25
2016,6,29,9,15,28.5,288.5,1.1,20.0,311.0,187.12,150.48
2016,6,29,9,30,42.0,331.0,1.1,20.0,364.0,208.96,167.76
2016,6,29,9,45,125.5,372.0,1.15,20.5,478.0,221.35,166.82
2016,6,29,10,0,209.0,413.0,1.2,21.0,592.0,264.86,193.67
2016,6,29,10,15,149.0,421.0,1.2,21.0,550.5,278.9,205.36
2016,6,29,10,30,89.0,429.0,1.2,21.0,509.0,300.1,223.74
2016,6,29,10,45,82.5,435.5,1.25,21.5,511.5,314.08,234.28
2016,6,29,11,0,76.0,442.0,1.3,22.0,514.0,327.42,244.34
2016,6,29,11,15,134.5,461.5,1.3,22.0,590.5,365.14,271.51
2016,6,29,11,30,193.0,481.0,1.3,22.0,667.0,421.04,312.19
2016,6,29,11,45,578.5,291.0,1.35,22.0,852.0,498.77,369.11
2016,6,29,12,0,964.0,101.0,1.4,22.0,1037.0,618.94,458.27
2016,6,29,12,15,964.5,101.0,1.45,22.0,1036.5,670.17,497.2
2016,6,29,12,30,965.0,101.0,1.5,22.0,1036.0,719.84,534.62
2016,6,29,12,45,956.0,106.0,1.55,22.0,1025.5,764.88,567.88
2016,6,29,13,0,947.0,111.0,1.6,22.0,1015.0,807.28,598.62
2016,6,29,13,15,944.5,110.5,1.6,21.5,999.5,847.41,626.47
2016,6,29,13,30,942.0,110.0,1.6,21.0,984.0,884.74,652.41
2016,6,29,13,45,938.0,108.5,1.6,21.0,961.5,916.9,673.68
2016,6,29,14,0,934.0,107.0,1.6,21.0,939.0,945.79,692.83
2016,6,29,14,15,928.0,106.0,1.6,20.5,909.5,969.95,710.34
2016,6,29,14,30,922.0,105.0,1.6,20.0,880.0,990.59,725.76
2016,6,29,14,45,915.0,103.0,1.6,20.0,845.0,1005.67,736.4
2016,6,29,15,0,908.0,101.0,1.6,20.0,810.0,1017.09,744.89
2016,6,29,15,15,897.0,99.0,1.55,19.5,769.0,1020.84,749.32
2016,6,29,15,30,886.0,97.0,1.5,19.0,728.0,1020.88,751.6
2016,6,29,15,45,873.0,94.5,1.5,19.0,683.0,1014.67,749.45
2016,6,29,16,0,860.0,92.0,1.5,19.0,638.0,1004.92,745.22
2016,6,29,16,15,842.0,89.0,1.45,18.5,589.0,999.04,744.29
2016,6,29,16,30,824.0,86.0,1.4,18.0,540.0,976.69,732.55
2016,6,29,16,45,801.0,82.5,1.4,17.5,489.0,945.5,715.8
2016,6,29,17,0,778.0,79.0,1.4,17.0,438.0,911.48,696.87
2016,6,29,17,15,746.0,75.0,1.3,16.5,385.5,865.39,667.66
2016,6,29,17,30,714.0,71.0,1.2,16.0,333.0,817.29,636.29
2016,6,29,17,45,669.5,65.5,1.2,15.5,281.5,760.9,599.02
2016,6,29,18,0,625.0,60.0,1.2,15.0,230.0,697.84,554.85
2016,6,29,18,15,557.5,53.0,1.15,14.5,181.5,612.28,490.75
2016,6,29,18,30,490.0,46.0,1.1,14.0,133.0,528.85,424.67
2016,6,29,18,45,381.5,36.5,1.05,13.5,91.0,411.41,327.61
2016,6,29,19,0,273.0,27.0,1.0,13.0,49.0,298.86,206.38
2016,6,29,19,15,136.5,13.5,0.95,12.5,24.5,112.53,0.0
2016,6,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,161.5,16.5,0.9,12.5,33.5,13.33,0.0
2016,6,30,5,30,323.0,33.0,0.9,13.0,67.0,27.17,17.16
2016,6,30,5,45,419.5,42.0,0.95,13.5,110.5,34.49,24.67
2016,6,30,6,0,516.0,51.0,1.0,14.0,154.0,41.88,31.63
2016,6,30,6,15,577.5,57.5,1.0,14.5,203.5,47.06,36.43
2016,6,30,6,30,639.0,64.0,1.0,15.0,253.0,52.26,41.08
2016,6,30,6,45,319.5,73.5,1.0,15.5,168.0,53.55,42.1
2016,6,30,7,0,0.0,83.0,1.0,16.0,83.0,63.15,50.38
2016,6,30,7,15,0.0,92.5,0.95,16.5,92.5,70.25,56.3
2016,6,30,7,30,0.0,102.0,0.9,17.0,102.0,77.31,62.1
2016,6,30,7,45,0.0,123.0,0.9,17.5,123.0,92.23,74.57
2016,6,30,8,0,0.0,144.0,0.9,18.0,144.0,106.94,86.65
2016,6,30,8,15,0.0,149.0,0.9,18.5,149.0,110.81,89.43
2016,6,30,8,30,0.0,154.0,0.9,19.0,154.0,114.61,92.16
2016,6,30,8,45,1.5,166.0,0.9,20.0,167.5,123.11,98.61
2016,6,30,9,0,3.0,178.0,0.9,21.0,181.0,131.53,104.89
2016,6,30,9,15,8.0,213.5,0.9,21.5,220.0,155.34,123.87
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,178.47,141.97
2016,6,30,9,45,22.0,294.0,0.9,22.5,312.5,208.24,157.48
2016,6,30,10,0,31.0,339.0,0.9,23.0,366.0,222.95,167.09
2016,6,30,10,15,44.0,372.0,0.9,23.5,411.0,249.95,185.99
2016,6,30,10,30,57.0,405.0,0.9,24.0,456.0,279.48,206.77
2016,6,30,10,45,161.5,429.0,0.95,24.5,579.5,320.83,233.46
2016,6,30,11,0,266.0,453.0,1.0,25.0,703.0,376.14,271.47
2016,6,30,11,15,221.5,468.0,1.0,25.0,677.5,403.55,293.26
2016,6,30,11,30,177.0,483.0,1.0,25.0,652.0,414.64,302.76
2016,6,30,11,45,182.0,481.0,1.05,25.5,656.5,436.07,318.51
2016,6,30,12,0,187.0,479.0,1.1,26.0,661.0,457.81,334.2
2016,6,30,12,15,229.0,476.0,1.1,26.0,698.5,501.59,365.77
2016,6,30,12,30,271.0,473.0,1.1,26.0,736.0,550.57,400.56
2016,6,30,12,45,262.0,471.0,1.15,26.0,723.0,568.71,413.71
2016,6,30,13,0,253.0,469.0,1.2,26.0,710.0,585.1,425.77
2016,6,30,13,15,202.5,465.5,1.2,26.0,657.0,555.65,405.46
2016,6,30,13,30,152.0,462.0,1.2,26.0,604.0,528.72,386.74
2016,6,30,13,45,238.5,435.0,1.25,26.0,651.0,609.26,445.23
2016,6,30,14,0,325.0,408.0,1.3,26.0,698.0,680.25,495.82
2016,6,30,14,15,234.5,407.5,1.3,26.0,613.5,615.93,450.54
2016,6,30,14,30,144.0,407.0,1.3,26.0,529.0,525.13,387.16
2016,6,30,14,45,166.0,388.5,1.35,26.0,523.0,539.45,399.73
2016,6,30,15,0,188.0,370.0,1.4,26.0,517.0,553.29,411.25
2016,6,30,15,15,156.5,349.0,1.4,25.5,467.0,510.2,381.87
2016,6,30,15,30,125.0,328.0,1.4,25.0,417.0,464.92,350.73
2016,6,30,15,45,115.5,304.5,1.4,24.5,383.0,437.47,332.7
2016,6,30,16,0,106.0,281.0,1.4,24.0,349.0,384.15,295.38
2016,6,30,16,15,435.0,192.5,1.35,23.5,437.0,699.91,534.03
2016,6,30,16,30,764.0,104.0,1.3,23.0,525.0,937.71,695.71
2016,6,30,16,45,408.5,142.5,1.3,23.0,365.5,616.81,474.83
2016,6,30,17,0,53.0,181.0,1.3,23.0,206.0,237.4,185.74
2016,6,30,17,15,27.5,150.5,1.25,22.0,163.5,179.68,141.88
2016,6,30,17,30,2.0,120.0,1.2,21.0,121.0,107.01,83.02
2016,6,30,17,45,268.5,96.0,1.2,20.5,169.5,387.52,316.86
2016,6,30,18,0,535.0,72.0,1.2,20.0,218.0,630.98,500.26
2016,6,30,18,15,463.5,63.0,1.1,19.0,170.5,541.21,430.43
2016,6,30,18,30,392.0,54.0,1.0,18.0,123.0,453.65,361.96
2016,6,30,18,45,285.5,41.5,0.95,17.0,83.5,335.32,265.55
2016,6,30,19,0,179.0,29.0,0.9,16.0,44.0,226.49,153.95
2016,6,30,19,15,89.5,14.5,0.85,15.5,22.0,78.26,0.0
2016,6,30,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,5,15,126.0,17.5,0.8,12.5,30.5,13.38,0.0
2016,7,1,5,30,252.0,35.0,0.8,13.0,61.0,26.67,16.68
2016,7,1,5,45,350.0,45.5,0.8,13.5,103.0,36.93,26.79
2016,7,1,6,0,448.0,56.0,0.8,14.0,145.0,45.3,34.65
2016,7,1,6,15,512.0,64.0,0.8,14.5,193.5,51.38,40.26
2016,7,1,6,30,576.0,72.0,0.8,15.0,242.0,57.44,45.66
2016,7,1,6,45,288.0,79.5,0.8,15.5,164.5,57.02,45.17
2016,7,1,7,0,0.0,87.0,0.8,16.0,87.0,65.92,52.81
2016,7,1,7,15,0.0,115.5,0.8,16.5,115.5,85.91,69.93
2016,7,1,7,30,0.0,144.0,0.8,17.0,144.0,105.44,86.3
2016,7,1,7,45,5.5,166.5,0.85,17.5,169.5,120.91,98.97
2016,7,1,8,0,11.0,189.0,0.9,18.0,195.0,136.21,111.31
2016,7,1,8,15,11.5,201.5,0.9,18.5,208.5,145.05,118.07
2016,7,1,8,30,12.0,214.0,0.9,19.0,222.0,153.79,124.7
2016,7,1,8,45,13.5,228.5,0.9,20.0,238.0,163.7,131.99
2016,7,1,9,0,15.0,243.0,0.9,21.0,254.0,173.5,139.08
2016,7,1,9,15,28.5,287.0,0.9,21.5,309.0,186.34,148.82
2016,7,1,9,30,42.0,331.0,0.9,22.0,364.0,208.95,166.25
2016,7,1,9,45,74.5,369.5,0.9,22.5,432.0,232.81,175.0
2016,7,1,10,0,107.0,408.0,0.9,23.0,500.0,266.11,196.49
2016,7,1,10,15,289.5,381.0,0.9,23.5,640.0,267.42,188.49
2016,7,1,10,30,472.0,354.0,0.9,24.0,780.0,308.63,212.23
2016,7,1,10,45,516.0,350.0,0.95,24.5,825.0,355.37,247.35
2016,7,1,11,0,560.0,346.0,1.0,25.0,870.0,407.05,286.71
2016,7,1,11,15,740.0,234.5,1.05,25.0,937.5,446.51,316.47
2016,7,1,11,30,920.0,123.0,1.1,25.0,1005.0,505.1,361.81
2016,7,1,11,45,921.0,123.5,1.15,25.0,1012.0,557.69,403.9
2016,7,1,12,0,922.0,124.0,1.2,25.0,1019.0,609.32,444.15
2016,7,1,12,15,922.0,124.0,1.2,25.0,1018.0,658.89,481.45
2016,7,1,12,30,922.0,124.0,1.2,25.0,1017.0,706.98,516.67
2016,7,1,12,45,917.5,125.0,1.25,25.0,1007.5,750.92,548.67
2016,7,1,13,0,913.0,126.0,1.3,25.0,998.0,792.5,578.48
2016,7,1,13,15,909.5,125.5,1.3,25.0,982.0,831.09,604.13
2016,7,1,13,30,906.0,125.0,1.3,25.0,966.0,866.89,627.37
2016,7,1,13,45,901.0,123.5,1.35,25.0,943.0,897.57,647.92
2016,7,1,14,0,896.0,122.0,1.4,25.0,920.0,925.02,666.5
2016,7,1,14,15,889.0,120.5,1.4,24.5,890.5,947.3,682.51
2016,7,1,14,30,882.0,119.0,1.4,24.0,861.0,966.09,696.5
2016,7,1,14,45,873.5,117.0,1.45,24.0,825.5,979.42,706.6
2016,7,1,15,0,865.0,115.0,1.5,24.0,790.0,989.15,714.65
2016,7,1,15,15,852.5,113.0,1.45,23.5,749.5,991.3,717.98
2016,7,1,15,30,840.0,111.0,1.4,23.0,709.0,1003.86,728.17
2016,7,1,15,45,825.5,107.5,1.4,22.5,664.0,995.07,725.61
2016,7,1,16,0,811.0,104.0,1.4,22.0,619.0,982.7,721.12
2016,7,1,16,15,791.0,101.0,1.35,21.5,570.5,961.87,710.46
2016,7,1,16,30,771.0,98.0,1.3,21.0,522.0,937.81,697.74
2016,7,1,16,45,745.0,93.5,1.3,20.5,471.5,902.84,678.41
2016,7,1,17,0,719.0,89.0,1.3,20.0,421.0,871.89,661.48
2016,7,1,17,15,684.0,84.5,1.25,19.5,369.5,823.64,631.43
2016,7,1,17,30,649.0,80.0,1.2,19.0,318.0,773.8,599.45
2016,7,1,17,45,601.0,73.5,1.15,18.5,267.5,707.75,554.55
2016,7,1,18,0,553.0,67.0,1.1,18.0,217.0,641.56,507.52
2016,7,1,18,15,483.5,59.0,1.0,17.0,170.0,554.6,442.8
2016,7,1,18,30,414.0,51.0,0.9,16.0,123.0,469.78,376.2
