Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,296.0,23.0,1.2,16.0,45.0,309.28,187.45
2016,7,11,19,15,148.0,11.5,1.2,15.5,22.5,120.12,0.0
2016,7,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,171.0,12.0,1.0,13.5,26.5,9.44,0.0
2016,7,12,5,30,342.0,24.0,1.0,14.0,53.0,19.92,9.54
2016,7,12,5,45,440.0,32.0,1.05,14.5,95.5,26.67,17.46
2016,7,12,6,0,538.0,40.0,1.1,15.0,138.0,36.38,26.48
2016,7,12,6,15,598.0,45.5,1.05,15.0,186.0,41.41,31.27
2016,7,12,6,30,658.0,51.0,1.0,15.0,234.0,46.49,35.94
2016,7,12,6,45,329.0,80.0,1.0,15.5,171.5,58.06,46.13
2016,7,12,7,0,0.0,109.0,1.0,16.0,109.0,80.46,65.6
2016,7,12,7,15,0.5,127.0,1.0,16.5,127.5,93.16,76.28
2016,7,12,7,30,1.0,145.0,1.0,17.0,146.0,105.77,86.7
2016,7,12,7,45,6.5,166.0,1.05,17.5,170.0,120.26,98.58
2016,7,12,8,0,12.0,187.0,1.1,18.0,194.0,134.63,110.17
2016,7,12,8,15,46.5,233.0,1.15,18.5,262.5,155.7,127.21
2016,7,12,8,30,81.0,279.0,1.2,19.0,331.0,181.21,147.62
2016,7,12,8,45,192.5,295.0,1.25,19.5,430.0,183.48,148.74
2016,7,12,9,0,304.0,311.0,1.3,20.0,529.0,182.14,147.0
2016,7,12,9,15,612.0,196.0,1.3,20.0,666.5,117.11,93.18
2016,7,12,9,30,920.0,81.0,1.3,20.0,804.0,81.61,63.53
2016,7,12,9,45,926.0,83.5,1.35,20.5,838.0,91.52,60.95
2016,7,12,10,0,932.0,86.0,1.4,21.0,872.0,148.56,80.66
2016,7,12,10,15,938.0,87.0,1.4,21.0,901.0,205.65,117.25
2016,7,12,10,30,944.0,88.0,1.4,21.0,930.0,263.4,162.69
2016,7,12,10,45,948.5,88.5,1.45,21.5,952.0,320.89,211.28
2016,7,12,11,0,953.0,89.0,1.5,22.0,974.0,378.43,260.75
2016,7,12,11,15,956.0,89.5,1.5,22.0,989.0,435.25,309.61
2016,7,12,11,30,959.0,90.0,1.5,22.0,1004.0,491.55,356.96
2016,7,12,11,45,961.0,90.0,1.55,22.0,1011.5,546.3,402.07
2016,7,12,12,0,963.0,90.0,1.6,22.0,1019.0,600.02,445.14
2016,7,12,12,15,963.5,90.0,1.6,22.0,1019.0,651.62,485.15
2016,7,12,12,30,964.0,90.0,1.6,22.0,1019.0,701.61,522.88
2016,7,12,12,45,954.5,96.0,1.65,22.0,1009.5,747.58,557.12
2016,7,12,13,0,945.0,102.0,1.7,22.0,1000.0,790.91,588.8
2016,7,12,13,15,942.5,101.5,1.7,22.0,985.0,831.38,615.96
2016,7,12,13,30,940.0,101.0,1.7,22.0,970.0,869.06,641.03
2016,7,12,13,45,938.0,99.0,1.7,22.0,948.5,902.82,663.43
2016,7,12,14,0,936.0,97.0,1.7,22.0,927.0,933.41,683.75
2016,7,12,14,15,931.0,96.0,1.7,22.0,898.5,958.95,700.82
2016,7,12,14,30,926.0,95.0,1.7,22.0,870.0,981.0,715.76
2016,7,12,14,45,920.0,93.0,1.75,22.0,835.5,997.49,727.95
2016,7,12,15,0,914.0,91.0,1.8,22.0,801.0,1010.32,738.02
2016,7,12,15,15,904.0,89.0,1.8,21.5,761.0,1015.48,744.13
2016,7,12,15,30,894.0,87.0,1.8,21.0,721.0,1016.89,748.1
2016,7,12,15,45,882.5,84.5,1.8,21.0,676.5,1012.52,747.11
2016,7,12,16,0,871.0,82.0,1.8,21.0,632.0,1004.54,744.0
2016,7,12,16,15,854.0,79.5,1.75,20.5,583.5,987.46,735.81
2016,7,12,16,30,837.0,77.0,1.7,20.0,535.0,967.12,725.56
2016,7,12,16,45,815.5,74.0,1.7,19.5,484.0,950.77,718.6
2016,7,12,17,0,794.0,71.0,1.7,19.0,433.0,919.08,701.04
2016,7,12,17,15,763.0,67.0,1.65,18.5,381.0,874.01,673.29
2016,7,12,17,30,732.0,63.0,1.6,18.0,329.0,826.93,643.28
2016,7,12,17,45,689.0,58.5,1.55,18.0,277.0,766.12,600.96
2016,7,12,18,0,646.0,54.0,1.5,18.0,225.0,704.51,556.14
2016,7,12,18,15,579.0,47.5,1.35,17.0,176.5,626.43,497.63
2016,7,12,18,30,512.0,41.0,1.2,16.0,128.0,543.77,432.04
2016,7,12,18,45,401.5,32.0,1.1,15.5,86.0,424.72,332.46
2016,7,12,19,0,291.0,23.0,1.0,15.0,44.0,304.63,180.0
2016,7,12,19,15,145.5,11.5,0.95,14.5,22.0,118.27,0.0
2016,7,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,0.75,12.5,26.0,9.83,0.0
2016,7,13,5,30,325.0,25.0,0.7,13.0,52.0,20.72,9.93
2016,7,13,5,45,429.0,33.5,0.7,14.0,94.5,27.84,18.49
2016,7,13,6,0,533.0,42.0,0.7,15.0,137.0,35.07,25.33
2016,7,13,6,15,596.0,48.0,0.7,15.5,186.5,43.48,33.04
2016,7,13,6,30,659.0,54.0,0.7,16.0,236.0,48.93,37.94
2016,7,13,6,45,334.5,90.5,0.7,16.5,183.5,65.03,52.06
2016,7,13,7,0,10.0,127.0,0.7,17.0,131.0,92.06,75.39
2016,7,13,7,15,14.5,146.5,0.7,17.5,153.0,105.67,86.68
2016,7,13,7,30,19.0,166.0,0.7,18.0,175.0,119.19,97.72
2016,7,13,7,45,18.0,180.5,0.7,19.0,190.0,129.46,105.61
2016,7,13,8,0,17.0,195.0,0.7,20.0,205.0,139.63,113.29
2016,7,13,8,15,29.5,225.5,0.7,20.5,244.0,151.26,122.28
2016,7,13,8,30,42.0,256.0,0.7,21.0,283.0,168.6,135.82
2016,7,13,8,45,87.5,293.5,0.7,22.0,354.5,189.72,151.91
2016,7,13,9,0,133.0,331.0,0.7,23.0,426.0,198.13,157.56
2016,7,13,9,15,146.5,352.0,0.7,23.5,462.0,207.59,164.34
2016,7,13,9,30,160.0,373.0,0.7,24.0,498.0,216.57,170.71
2016,7,13,9,45,174.0,390.5,0.75,25.0,532.0,226.27,177.33
2016,7,13,10,0,188.0,408.0,0.8,26.0,566.0,254.19,183.0
2016,7,13,10,15,193.0,422.5,0.85,26.5,590.0,281.57,200.72
2016,7,13,10,30,198.0,437.0,0.9,27.0,614.0,310.08,220.84
2016,7,13,10,45,188.0,449.5,0.95,27.5,621.0,334.61,239.32
2016,7,13,11,0,178.0,462.0,1.0,28.0,628.0,358.52,257.41
2016,7,13,11,15,323.5,427.5,1.0,28.0,733.5,404.49,288.71
2016,7,13,11,30,469.0,393.0,1.0,28.0,839.0,469.77,334.95
2016,7,13,11,45,708.0,251.0,1.05,28.5,930.5,529.2,377.74
2016,7,13,12,0,947.0,109.0,1.1,29.0,1022.0,603.72,432.31
2016,7,13,12,15,947.0,108.5,1.15,29.0,1021.5,654.45,470.27
2016,7,13,12,30,947.0,108.0,1.2,29.0,1021.0,703.57,506.31
2016,7,13,12,45,945.0,108.5,1.25,29.5,1012.5,750.21,538.74
2016,7,13,13,0,943.0,109.0,1.3,30.0,1004.0,794.6,568.87
2016,7,13,13,15,939.5,108.0,1.35,30.0,988.5,834.1,594.96
2016,7,13,13,30,936.0,107.0,1.4,30.0,973.0,870.69,618.87
2016,7,13,13,45,931.0,106.5,1.45,30.0,950.0,903.39,640.31
2016,7,13,14,0,926.0,106.0,1.5,30.0,927.0,932.84,659.77
2016,7,13,14,15,919.5,105.0,1.5,29.5,897.5,957.07,676.75
2016,7,13,14,30,913.0,104.0,1.5,29.0,868.0,977.76,691.7
2016,7,13,14,45,904.0,102.5,1.55,29.0,832.0,991.95,702.13
2016,7,13,15,0,895.0,101.0,1.6,29.0,796.0,1002.43,710.48
2016,7,13,15,15,883.5,99.0,1.6,28.5,755.0,1006.17,715.57
2016,7,13,15,30,872.0,97.0,1.6,28.0,714.0,1006.19,718.59
2016,7,13,15,45,856.5,95.0,1.6,27.5,668.5,998.52,716.98
2016,7,13,16,0,841.0,93.0,1.6,27.0,623.0,987.31,713.34
2016,7,13,16,15,610.0,147.0,1.6,26.5,515.5,839.65,620.76
2016,7,13,16,30,379.0,201.0,1.6,26.0,408.0,631.09,479.55
2016,7,13,16,45,227.5,192.5,1.6,25.5,313.5,470.5,364.42
2016,7,13,17,0,76.0,184.0,1.6,25.0,219.0,265.98,208.37
2016,7,13,17,15,49.0,156.5,1.55,24.0,178.0,210.45,166.16
2016,7,13,17,30,22.0,129.0,1.5,23.0,137.0,138.02,108.39
2016,7,13,17,45,305.5,95.0,1.45,22.5,177.0,448.36,361.96
2016,7,13,18,0,589.0,61.0,1.4,22.0,217.0,669.16,524.76
2016,7,13,18,15,518.0,53.5,1.3,21.0,169.0,580.64,456.65
2016,7,13,18,30,447.0,46.0,1.2,20.0,121.0,494.42,389.35
2016,7,13,18,45,335.5,35.0,1.1,19.0,80.5,373.92,290.18
2016,7,13,19,0,224.0,24.0,1.0,18.0,40.0,251.72,142.37
2016,7,13,19,15,112.0,12.0,0.9,17.5,20.0,93.53,0.0
2016,7,13,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,5,15,131.5,13.5,0.65,13.5,24.0,10.62,0.0
2016,7,14,5,30,263.0,27.0,0.6,14.0,48.0,22.22,10.65
2016,7,14,5,45,376.5,36.0,0.6,15.0,90.5,29.61,19.89
2016,7,14,6,0,490.0,45.0,0.6,16.0,133.0,37.14,27.01
2016,7,14,6,15,557.0,52.0,0.6,16.5,181.5,42.81,32.3
2016,7,14,6,30,624.0,59.0,0.6,17.0,230.0,48.52,37.43
2016,7,14,6,45,314.0,91.0,0.6,18.0,177.0,65.09,51.8
2016,7,14,7,0,4.0,123.0,0.6,19.0,124.0,89.41,72.5
2016,7,14,7,15,13.0,145.5,0.6,19.5,151.0,104.98,85.39
2016,7,14,7,30,22.0,168.0,0.6,20.0,178.0,120.42,97.95
2016,7,14,7,45,29.0,191.0,0.6,21.0,206.0,130.22,105.37
2016,7,14,8,0,36.0,214.0,0.6,22.0,234.0,144.09,116.02
2016,7,14,8,15,35.0,231.0,0.6,22.5,251.5,154.28,123.7
2016,7,14,8,30,34.0,248.0,0.6,23.0,269.0,164.21,131.1
2016,7,14,8,45,46.5,277.0,0.65,24.0,309.0,180.36,143.19
2016,7,14,9,0,59.0,306.0,0.7,25.0,349.0,195.95,154.64
2016,7,14,9,15,64.0,328.0,0.75,25.5,376.5,207.47,163.04
2016,7,14,9,30,69.0,350.0,0.8,26.0,404.0,218.59,171.09
2016,7,14,9,45,137.5,377.5,0.85,26.5,491.5,218.95,170.73
2016,7,14,10,0,206.0,405.0,0.9,27.0,579.0,254.21,181.98
2016,7,14,10,15,152.0,416.0,0.95,27.5,546.5,271.69,194.59
2016,7,14,10,30,98.0,427.0,1.0,28.0,514.0,297.27,214.91
2016,7,14,10,45,107.0,441.0,1.05,28.5,538.5,320.48,231.23
2016,7,14,11,0,116.0,455.0,1.1,29.0,563.0,333.9,240.76
2016,7,14,11,15,288.0,424.0,1.1,29.0,697.0,388.31,277.27
2016,7,14,11,30,460.0,393.0,1.1,29.0,831.0,465.29,331.16
2016,7,14,11,45,475.0,382.0,1.15,29.0,837.0,503.04,359.8
2016,7,14,12,0,490.0,371.0,1.2,29.0,843.0,541.53,388.81
2016,7,14,12,15,363.5,424.0,1.2,29.0,774.0,540.53,389.05
2016,7,14,12,30,237.0,477.0,1.2,29.0,705.0,525.76,378.82
2016,7,14,12,45,280.0,460.5,1.3,29.0,728.0,569.48,410.8
2016,7,14,13,0,323.0,444.0,1.4,29.0,751.0,613.56,442.54
2016,7,14,13,15,221.5,449.0,1.4,29.0,658.0,554.35,401.33
2016,7,14,13,30,120.0,454.0,1.4,29.0,565.0,493.94,358.7
2016,7,14,13,45,123.0,443.0,1.4,29.0,554.5,500.81,364.56
2016,7,14,14,0,126.0,432.0,1.4,29.0,544.0,506.81,369.39
2016,7,14,14,15,97.0,405.0,1.35,28.5,490.0,447.95,328.95
2016,7,14,14,30,68.0,378.0,1.3,28.0,436.0,403.59,298.22
2016,7,14,14,45,56.5,351.5,1.3,28.0,398.0,373.94,277.58
2016,7,14,15,0,45.0,325.0,1.3,28.0,360.0,342.68,255.43
2016,7,14,15,15,35.5,295.0,1.3,27.5,322.0,308.33,231.3
2016,7,14,15,30,26.0,265.0,1.3,27.0,284.0,272.68,205.76
2016,7,14,15,45,18.5,235.5,1.3,26.5,249.0,217.65,165.14
2016,7,14,16,0,11.0,206.0,1.3,26.0,214.0,184.38,140.33
2016,7,14,16,15,9.5,191.5,1.25,25.5,198.0,171.49,131.08
2016,7,14,16,30,8.0,177.0,1.2,25.0,182.0,158.54,121.6
2016,7,14,16,45,53.5,181.5,1.2,24.5,206.5,233.32,182.81
2016,7,14,17,0,99.0,186.0,1.2,24.0,231.0,291.95,230.59
2016,7,14,17,15,49.5,141.0,1.15,23.0,163.5,190.63,150.85
2016,7,14,17,30,0.0,96.0,1.1,22.0,96.0,79.53,60.16
2016,7,14,17,45,296.5,77.5,1.1,21.5,156.0,414.73,337.3
2016,7,14,18,0,593.0,59.0,1.1,21.0,216.0,670.21,525.34
2016,7,14,18,15,521.5,52.0,1.0,20.0,168.0,581.89,456.84
2016,7,14,18,30,450.0,45.0,0.9,19.0,120.0,495.93,389.84
2016,7,14,18,45,337.5,34.5,0.85,18.0,80.0,375.14,290.65
2016,7,14,19,0,225.0,24.0,0.8,17.0,40.0,251.58,136.84
2016,7,14,19,15,112.5,12.0,0.75,16.5,20.0,93.92,0.0
2016,7,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,0.9,12.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,0.9,13.0,14.0,10.65,1.99
2016,7,15,5,45,0.0,26.0,0.95,14.0,26.0,19.84,11.5
2016,7,15,6,0,0.0,38.0,1.0,15.0,38.0,29.05,20.0
2016,7,15,6,15,0.0,52.5,0.95,15.5,52.5,39.93,29.87
2016,7,15,6,30,0.0,67.0,0.9,16.0,67.0,50.6,39.42
2016,7,15,6,45,0.0,82.5,0.9,16.5,82.5,61.89,49.3
2016,7,15,7,0,0.0,98.0,0.9,17.0,98.0,73.1,58.92
2016,7,15,7,15,0.0,112.5,0.85,17.5,112.5,83.57,67.7
2016,7,15,7,30,0.0,127.0,0.8,18.0,127.0,93.97,76.27
2016,7,15,7,45,0.0,132.5,0.8,19.0,132.5,98.36,79.41
2016,7,15,8,0,0.0,138.0,0.8,20.0,138.0,102.66,82.44
2016,7,15,8,15,2.5,162.0,0.8,20.5,164.0,119.25,95.89
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,135.57,108.89
2016,7,15,8,45,8.0,204.5,0.85,21.5,211.0,148.18,118.7
2016,7,15,9,0,11.0,223.0,0.9,22.0,232.0,160.65,128.3
2016,7,15,9,15,19.0,260.5,0.9,22.5,275.5,184.75,147.15
2016,7,15,9,30,27.0,298.0,0.9,23.0,319.0,192.04,152.28
2016,7,15,9,45,49.0,341.0,0.95,23.5,381.5,214.82,169.79
2016,7,15,10,0,71.0,384.0,1.0,24.0,444.0,246.88,183.41
2016,7,15,10,15,107.5,410.5,1.05,24.5,504.5,276.88,202.86
2016,7,15,10,30,144.0,437.0,1.1,25.0,565.0,297.73,216.14
2016,7,15,10,45,213.5,439.5,1.15,25.5,635.0,335.62,241.66
2016,7,15,11,0,283.0,442.0,1.2,26.0,705.0,369.4,265.18
2016,7,15,11,15,362.0,418.0,1.2,26.0,759.5,412.94,296.92
2016,7,15,11,30,441.0,394.0,1.2,26.0,814.0,457.02,329.74
2016,7,15,11,45,361.5,430.0,1.25,26.0,775.5,481.95,350.09
2016,7,15,12,0,282.0,466.0,1.3,26.0,737.0,493.43,359.85
2016,7,15,12,15,352.0,435.5,1.3,25.5,774.5,541.48,395.9
2016,7,15,12,30,422.0,405.0,1.3,25.0,812.0,595.43,435.8
2016,7,15,12,45,367.0,426.5,1.3,25.0,778.0,603.5,441.5
2016,7,15,13,0,312.0,448.0,1.3,25.0,744.0,608.45,444.92
2016,7,15,13,15,627.0,276.0,1.3,25.0,858.5,747.49,546.2
2016,7,15,13,30,942.0,104.0,1.3,25.0,973.0,872.19,631.98
2016,7,15,13,45,520.0,264.0,1.3,25.0,742.0,713.37,522.21
2016,7,15,14,0,98.0,424.0,1.3,25.0,511.0,456.94,337.62
2016,7,15,14,15,100.5,408.0,1.25,24.5,494.5,454.08,338.57
2016,7,15,14,30,103.0,392.0,1.2,24.0,478.0,450.46,337.27
2016,7,15,14,45,103.5,375.5,1.2,24.0,459.0,443.69,333.26
2016,7,15,15,0,104.0,359.0,1.2,24.0,440.0,436.15,328.76
2016,7,15,15,15,497.5,224.5,1.15,23.5,579.5,767.28,572.28
2016,7,15,15,30,891.0,90.0,1.1,23.0,719.0,1017.35,734.89
2016,7,15,15,45,876.5,88.0,1.1,23.0,673.5,1010.69,729.01
2016,7,15,16,0,862.0,86.0,1.1,23.0,628.0,1000.44,724.62
2016,7,15,16,15,844.0,83.5,1.1,22.5,579.0,982.55,716.92
2016,7,15,16,30,826.0,81.0,1.1,22.0,530.0,974.05,715.33
2016,7,15,16,45,800.5,78.0,1.1,22.0,478.5,941.34,696.56
2016,7,15,17,0,775.0,75.0,1.1,22.0,427.0,905.83,675.92
2016,7,15,17,15,742.0,71.0,1.05,21.0,374.5,859.06,648.91
2016,7,15,17,30,709.0,67.0,1.0,20.0,322.0,810.33,619.54
2016,7,15,17,45,659.0,62.5,0.95,19.5,270.0,750.03,579.44
2016,7,15,18,0,609.0,58.0,0.9,19.0,218.0,683.72,532.98
2016,7,15,18,15,537.5,51.0,0.85,18.0,169.5,594.98,468.22
2016,7,15,18,30,466.0,44.0,0.8,17.0,121.0,508.62,401.13
2016,7,15,18,45,345.5,34.0,0.75,16.5,80.5,381.32,295.75
2016,7,15,19,0,225.0,24.0,0.7,16.0,40.0,250.54,129.87
2016,7,15,19,15,112.5,12.0,0.7,15.5,20.0,93.93,0.0
2016,7,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,120.0,13.0,0.9,14.5,22.5,10.23,0.0
2016,7,16,5,30,240.0,26.0,0.9,15.0,45.0,21.35,9.09
2016,7,16,5,45,352.5,35.5,0.9,15.5,85.5,29.12,19.31
2016,7,16,6,0,465.0,45.0,0.9,16.0,126.0,36.99,26.82
2016,7,16,6,15,533.0,52.0,0.9,16.5,174.0,42.61,32.09
2016,7,16,6,30,601.0,59.0,0.9,17.0,222.0,48.28,37.19
2016,7,16,6,45,300.5,71.5,0.9,17.5,153.0,52.12,40.53
2016,7,16,7,0,0.0,84.0,0.9,18.0,84.0,63.57,50.39
2016,7,16,7,15,0.0,102.5,0.9,18.5,102.5,76.84,61.65
2016,7,16,7,30,0.0,121.0,0.9,19.0,121.0,89.97,72.57
2016,7,16,7,45,83.0,179.5,0.9,19.5,225.5,124.93,101.8
2016,7,16,8,0,166.0,238.0,0.9,20.0,330.0,153.56,125.05
2016,7,16,8,15,101.5,244.0,0.9,20.5,302.0,162.63,131.78
2016,7,16,8,30,37.0,250.0,0.9,21.0,274.0,165.26,133.25
2016,7,16,8,45,78.0,288.5,0.95,21.5,343.0,186.89,150.23
2016,7,16,9,0,119.0,327.0,1.0,22.0,412.0,195.94,156.8
2016,7,16,9,15,120.0,347.5,1.0,22.5,437.5,204.83,163.21
2016,7,16,9,30,121.0,368.0,1.0,23.0,463.0,213.24,169.2
2016,7,16,9,45,108.0,382.0,1.05,23.5,469.5,235.62,186.23
2016,7,16,10,0,95.0,396.0,1.1,24.0,476.0,254.62,188.5
2016,7,16,10,15,74.5,395.5,1.15,24.0,459.5,263.94,195.17
2016,7,16,10,30,54.0,395.0,1.2,24.0,443.0,270.34,200.63
2016,7,16,10,45,86.0,425.0,1.25,24.5,504.0,305.43,225.19
2016,7,16,11,0,118.0,455.0,1.3,25.0,565.0,334.07,245.23
2016,7,16,11,15,117.5,462.5,1.3,25.0,573.5,354.74,260.89
2016,7,16,11,30,117.0,470.0,1.3,25.0,582.0,375.75,276.73
2016,7,16,11,45,225.0,460.0,1.35,25.0,676.0,439.54,322.81
2016,7,16,12,0,333.0,450.0,1.4,25.0,770.0,510.35,374.04
2016,7,16,12,15,242.0,466.5,1.4,25.0,699.5,497.26,365.32
2016,7,16,12,30,151.0,483.0,1.4,25.0,629.0,474.19,349.11
2016,7,16,12,45,338.5,427.0,1.45,25.0,750.0,583.9,429.68
2016,7,16,13,0,526.0,371.0,1.5,25.0,871.0,711.68,520.1
2016,7,16,13,15,733.0,237.5,1.5,25.0,920.5,798.45,582.56
2016,7,16,13,30,940.0,104.0,1.5,25.0,970.0,870.19,632.57
2016,7,16,13,45,682.5,231.0,1.5,25.0,852.0,823.24,599.72
2016,7,16,14,0,425.0,358.0,1.5,25.0,734.0,736.0,537.43
2016,7,16,14,15,672.5,229.0,1.45,24.5,801.0,871.71,635.95
2016,7,16,14,30,920.0,100.0,1.4,24.0,868.0,979.8,706.4
2016,7,16,14,45,509.5,229.5,1.4,24.0,652.0,754.12,556.66
2016,7,16,15,0,99.0,359.0,1.4,24.0,436.0,431.34,323.87
2016,7,16,15,15,208.5,330.0,1.35,23.5,481.0,542.34,410.45
2016,7,16,15,30,318.0,301.0,1.3,23.0,526.0,655.83,493.72
2016,7,16,15,45,190.0,282.5,1.3,23.0,415.0,489.6,373.66
2016,7,16,16,0,62.0,264.0,1.3,23.0,304.0,320.73,247.17
2016,7,16,16,15,37.5,224.5,1.25,22.5,248.5,256.41,199.34
2016,7,16,16,30,13.0,185.0,1.2,22.0,193.0,171.97,133.68
2016,7,16,16,45,10.5,167.5,1.2,22.0,173.5,155.04,120.86
2016,7,16,17,0,8.0,150.0,1.2,22.0,154.0,138.0,107.56
2016,7,16,17,15,4.0,119.5,1.15,21.5,121.5,105.22,81.4
2016,7,16,17,30,0.0,89.0,1.1,21.0,89.0,72.41,54.69
2016,7,16,17,45,303.0,73.5,1.1,20.5,152.5,415.27,339.16
2016,7,16,18,0,606.0,58.0,1.1,20.0,216.0,681.11,535.09
2016,7,16,18,15,533.5,51.0,1.0,19.0,167.5,591.55,465.29
2016,7,16,18,30,461.0,44.0,0.9,18.0,119.0,504.41,397.07
2016,7,16,18,45,345.5,33.5,0.85,17.0,79.0,380.85,294.7
2016,7,16,19,0,230.0,23.0,0.8,16.0,39.0,252.68,123.02
2016,7,16,19,15,115.0,11.5,0.8,15.5,19.5,95.42,0.0
2016,7,16,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,5,15,155.5,11.5,0.85,13.5,23.0,9.05,0.0
2016,7,17,5,30,311.0,23.0,0.9,14.0,46.0,19.06,7.08
2016,7,17,5,45,421.5,31.0,0.95,14.5,88.0,25.81,16.52
2016,7,17,6,0,532.0,39.0,1.0,15.0,130.0,35.52,25.63
2016,7,17,6,15,595.5,45.0,0.95,15.0,179.0,40.99,30.85
2016,7,17,6,30,659.0,51.0,0.9,15.0,228.0,46.51,35.94
2016,7,17,6,45,329.5,59.0,0.9,15.5,147.5,44.34,33.98
2016,7,17,7,0,0.0,67.0,0.9,16.0,67.0,51.38,40.08
2016,7,17,7,15,0.0,93.5,0.9,16.5,93.5,70.67,56.79
2016,7,17,7,30,0.0,120.0,0.9,17.0,120.0,89.28,72.58
2016,7,17,7,45,0.0,125.5,0.9,17.5,125.5,93.63,75.88
2016,7,17,8,0,0.0,131.0,0.9,18.0,131.0,97.91,79.11
2016,7,17,8,15,0.0,145.5,0.95,18.5,146.0,108.2,87.4
2016,7,17,8,30,0.0,160.0,1.0,19.0,161.0,118.4,95.52
2016,7,17,8,45,2.5,175.0,1.05,20.0,177.0,128.9,103.6
2016,7,17,9,0,5.0,190.0,1.1,21.0,193.0,139.3,111.49
2016,7,17,9,15,11.0,227.5,1.1,21.0,236.0,164.08,131.48
2016,7,17,9,30,17.0,265.0,1.1,21.0,279.0,188.11,150.6
2016,7,17,9,45,25.0,300.0,1.15,21.5,320.5,193.29,154.13
2016,7,17,10,0,33.0,335.0,1.2,22.0,362.0,218.42,164.94
2016,7,17,10,15,38.5,357.0,1.2,22.0,390.5,238.18,179.06
2016,7,17,10,30,44.0,379.0,1.2,22.0,419.0,259.31,194.48
2016,7,17,10,45,44.0,389.0,1.3,22.5,429.5,273.5,204.83
2016,7,17,11,0,44.0,399.0,1.4,23.0,440.0,288.01,215.49
2016,7,17,11,15,99.0,437.5,1.4,23.0,531.0,341.63,254.21
2016,7,17,11,30,154.0,476.0,1.4,23.0,622.0,395.43,293.12
2016,7,17,11,45,239.5,465.5,1.45,23.0,694.5,443.8,328.54
2016,7,17,12,0,325.0,455.0,1.5,23.0,767.0,509.04,376.39
2016,7,17,12,15,412.0,423.5,1.5,23.0,819.0,566.74,418.76
2016,7,17,12,30,499.0,392.0,1.5,23.0,871.0,635.42,468.52
2016,7,17,12,45,379.5,427.0,1.55,23.0,789.5,612.07,452.27
2016,7,17,13,0,260.0,462.0,1.6,23.0,708.0,580.97,430.22
2016,7,17,13,15,594.0,285.5,1.6,22.5,836.0,728.73,541.28
2016,7,17,13,30,928.0,109.0,1.6,22.0,964.0,864.43,638.12
2016,7,17,13,45,924.0,107.5,1.65,22.0,941.5,897.08,659.26
2016,7,17,14,0,920.0,106.0,1.7,22.0,919.0,926.49,679.44
2016,7,17,14,15,913.0,105.0,1.7,21.5,889.0,950.29,696.77
2016,7,17,14,30,906.0,104.0,1.7,21.0,859.0,970.53,711.99
2016,7,17,14,45,898.5,101.5,1.7,21.0,823.5,985.14,722.39
2016,7,17,15,0,891.0,99.0,1.7,21.0,788.0,996.04,730.59
2016,7,17,15,15,879.5,97.0,1.7,20.5,747.0,999.81,735.81
2016,7,17,15,30,868.0,95.0,1.7,20.0,706.0,999.86,738.89
2016,7,17,15,45,855.5,91.5,1.7,20.0,661.0,993.51,736.6
2016,7,17,16,0,843.0,88.0,1.7,20.0,616.0,983.55,732.17
2016,7,17,16,15,824.0,85.0,1.7,19.5,567.0,976.95,731.5
2016,7,17,16,30,805.0,82.0,1.7,19.0,518.0,954.12,720.04
2016,7,17,16,45,782.5,78.0,1.7,18.5,467.5,923.3,703.22
2016,7,17,17,0,760.0,74.0,1.7,18.0,417.0,889.68,684.16
2016,7,17,17,15,726.5,70.0,1.7,17.5,365.0,842.65,655.14
2016,7,17,17,30,693.0,66.0,1.7,17.0,313.0,793.73,623.75
2016,7,17,17,45,649.5,60.5,1.7,16.5,262.5,738.34,586.09
2016,7,17,18,0,606.0,55.0,1.7,16.0,212.0,676.85,541.72
2016,7,17,18,15,535.0,48.0,1.65,15.5,164.0,588.73,474.05
2016,7,17,18,30,464.0,41.0,1.6,15.0,116.0,503.19,404.47
2016,7,17,18,45,350.0,31.5,1.55,14.5,76.5,382.31,300.35
2016,7,17,19,0,236.0,22.0,1.5,14.0,37.0,255.5,116.37
2016,7,17,19,15,118.0,11.0,1.45,13.5,18.5,97.29,0.0
2016,7,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.5,12.0,1.1,13.0,21.5,9.44,0.0
2016,7,18,5,30,257.0,24.0,1.1,13.0,43.0,19.76,7.01
2016,7,18,5,45,374.5,32.5,1.15,13.5,84.0,26.81,17.39
2016,7,18,6,0,492.0,41.0,1.2,14.0,125.0,34.03,24.4
2016,7,18,6,15,557.5,47.5,1.15,14.5,173.0,39.4,29.49
2016,7,18,6,30,623.0,54.0,1.1,15.0,221.0,48.55,37.74
2016,7,18,6,45,311.5,86.0,1.1,15.5,169.5,61.85,49.47
2016,7,18,7,0,0.0,118.0,1.1,16.0,118.0,86.0,70.47
2016,7,18,7,15,2.0,133.0,1.05,16.0,134.0,96.78,79.61
2016,7,18,7,30,4.0,148.0,1.0,16.0,150.0,107.49,88.59
2016,7,18,7,45,31.0,185.5,1.0,16.5,202.5,127.06,104.83
2016,7,18,8,0,58.0,223.0,1.0,17.0,255.0,149.14,122.88
2016,7,18,8,15,75.5,250.0,1.0,17.5,296.0,164.9,135.34
2016,7,18,8,30,93.0,277.0,1.0,18.0,337.0,180.25,147.32
2016,7,18,8,45,492.5,177.5,1.0,18.5,524.0,112.13,90.0
2016,7,18,9,0,892.0,78.0,1.0,19.0,711.0,79.16,62.03
2016,7,18,9,15,901.5,79.5,1.0,19.5,751.0,80.32,62.79
2016,7,18,9,30,911.0,81.0,1.0,20.0,791.0,81.36,63.39
2016,7,18,9,45,913.0,85.5,1.05,20.5,824.0,84.0,65.35
2016,7,18,10,0,915.0,90.0,1.1,21.0,857.0,141.4,77.77
2016,7,18,10,15,920.5,91.0,1.15,21.0,885.0,197.85,112.22
2016,7,18,10,30,926.0,92.0,1.2,21.0,913.0,254.92,156.32
2016,7,18,10,45,930.5,93.0,1.25,21.5,934.5,312.14,204.28
2016,7,18,11,0,935.0,94.0,1.3,22.0,956.0,369.45,253.36
2016,7,18,11,15,937.5,94.5,1.35,22.0,970.5,425.58,301.76
2016,7,18,11,30,940.0,95.0,1.4,22.0,985.0,481.16,348.77
2016,7,18,11,45,941.5,95.0,1.45,22.5,992.5,535.18,392.64
2016,7,18,12,0,943.0,95.0,1.5,23.0,1000.0,588.15,434.3
2016,7,18,12,15,943.0,95.0,1.5,22.5,999.5,638.97,474.59
2016,7,18,12,30,943.0,95.0,1.5,22.0,999.0,688.17,512.72
2016,7,18,12,45,944.5,93.0,1.55,22.0,992.0,734.94,547.76
2016,7,18,13,0,946.0,91.0,1.6,22.0,985.0,779.59,580.57
2016,7,18,13,15,943.5,90.5,1.6,22.0,970.5,820.07,607.64
2016,7,18,13,30,941.0,90.0,1.6,22.0,956.0,857.74,632.71
2016,7,18,13,45,939.0,87.5,1.65,22.0,934.5,890.97,655.35
2016,7,18,14,0,937.0,85.0,1.7,22.0,913.0,920.97,675.94
2016,7,18,14,15,932.0,84.0,1.7,21.5,884.0,946.43,694.36
2016,7,18,14,30,927.0,83.0,1.7,21.0,855.0,968.39,710.69
2016,7,18,14,45,921.5,81.0,1.7,21.0,820.5,985.22,722.5
2016,7,18,15,0,916.0,79.0,1.7,21.0,786.0,998.39,732.15
2016,7,18,15,15,906.0,77.5,1.65,21.0,746.0,1003.98,736.4
2016,7,18,15,30,896.0,76.0,1.6,21.0,706.0,1005.83,738.48
2016,7,18,15,45,885.5,73.0,1.6,21.0,662.0,1001.67,737.62
2016,7,18,16,0,875.0,70.0,1.6,21.0,618.0,993.84,734.62
2016,7,18,16,15,858.5,68.0,1.55,20.5,569.5,977.65,726.97
2016,7,18,16,30,842.0,66.0,1.5,20.0,521.0,958.19,717.26
2016,7,18,16,45,821.5,63.0,1.5,20.0,471.0,930.24,701.23
2016,7,18,17,0,801.0,60.0,1.5,20.0,421.0,899.52,683.13
2016,7,18,17,15,771.5,57.0,1.45,19.5,369.0,868.93,665.28
2016,7,18,17,30,742.0,54.0,1.4,19.0,317.0,824.67,637.17
2016,7,18,17,45,700.5,49.5,1.4,18.5,266.0,765.18,597.6
2016,7,18,18,0,659.0,45.0,1.4,18.0,215.0,705.07,555.31
2016,7,18,18,15,593.5,40.0,1.35,17.0,167.0,622.59,494.03
2016,7,18,18,30,528.0,35.0,1.3,16.0,119.0,541.78,429.77
2016,7,18,18,45,416.5,27.0,1.3,15.5,78.5,421.87,326.88
2016,7,18,19,0,305.0,19.0,1.3,15.0,38.0,296.93,120.8
2016,7,18,19,15,152.5,9.5,1.25,14.5,19.0,122.02,0.0
2016,7,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.5,10.0,1.0,12.5,22.0,7.87,0.0
2016,7,19,5,30,335.0,20.0,1.0,13.0,44.0,18.13,5.33
2016,7,19,5,45,444.5,27.5,1.0,13.5,86.0,25.1,15.88
2016,7,19,6,0,554.0,35.0,1.0,14.0,128.0,32.24,22.82
2016,7,19,6,15,616.5,40.0,0.95,14.5,176.5,37.02,27.37
2016,7,19,6,30,679.0,45.0,0.9,15.0,225.0,41.89,31.83
2016,7,19,6,45,721.0,48.5,0.9,15.5,276.5,45.39,34.92
2016,7,19,7,0,763.0,52.0,0.9,16.0,328.0,54.2,42.58
2016,7,19,7,15,503.5,116.0,0.9,16.5,310.0,83.15,67.69
2016,7,19,7,30,244.0,180.0,0.9,17.0,292.0,119.16,98.27
2016,7,19,7,45,297.0,194.0,0.9,17.5,345.5,127.73,104.93
2016,7,19,8,0,350.0,208.0,0.9,18.0,399.0,136.13,111.42
2016,7,19,8,15,621.5,137.0,0.9,18.5,514.5,94.1,75.38
2016,7,19,8,30,893.0,66.0,0.9,19.0,630.0,71.2,55.65
2016,7,19,8,45,904.5,67.5,0.95,19.5,674.5,72.86,56.82
2016,7,19,9,0,916.0,69.0,1.0,20.0,719.0,74.41,57.85
2016,7,19,9,15,925.0,70.5,1.05,20.5,759.0,75.75,58.71
2016,7,19,9,30,934.0,72.0,1.1,21.0,799.0,76.96,59.48
2016,7,19,9,45,932.5,79.0,1.15,21.5,832.0,80.76,62.4
2016,7,19,10,0,931.0,86.0,1.2,22.0,865.0,139.36,75.77
2016,7,19,10,15,936.5,87.0,1.2,22.0,893.5,196.75,110.37
2016,7,19,10,30,942.0,88.0,1.2,22.0,922.0,254.76,154.88
2016,7,19,10,45,944.5,89.5,1.3,22.5,943.0,312.69,203.37
2016,7,19,11,0,947.0,91.0,1.4,23.0,964.0,370.48,252.91
2016,7,19,11,15,949.5,91.5,1.4,23.0,978.5,427.3,301.65
2016,7,19,11,30,952.0,92.0,1.4,23.0,993.0,483.57,348.9
2016,7,19,11,45,953.0,92.5,1.45,23.0,1000.5,538.34,393.96
2016,7,19,12,0,954.0,93.0,1.5,23.0,1008.0,592.01,436.9
2016,7,19,12,15,954.0,93.0,1.55,23.0,1007.5,643.41,477.02
2016,7,19,12,30,954.0,93.0,1.6,23.0,1007.0,693.15,514.91
2016,7,19,12,45,947.5,96.0,1.65,23.5,998.0,738.9,548.0
2016,7,19,13,0,941.0,99.0,1.7,24.0,989.0,782.12,578.51
2016,7,19,13,15,938.5,98.5,1.7,23.5,973.5,822.73,606.91
2016,7,19,13,30,936.0,98.0,1.7,23.0,958.0,860.54,633.22
2016,7,19,13,45,933.0,96.5,1.7,23.0,936.0,894.04,655.42
2016,7,19,14,0,930.0,95.0,1.7,23.0,914.0,924.33,675.52
2016,7,19,14,15,924.0,93.5,1.7,22.5,885.0,948.56,693.07
2016,7,19,14,30,918.0,92.0,1.7,22.0,856.0,969.22,708.52
2016,7,19,14,45,912.0,89.5,1.7,22.0,821.5,985.2,719.75
2016,7,19,15,0,906.0,87.0,1.7,22.0,787.0,997.48,728.81
2016,7,19,15,15,896.0,85.5,1.65,22.0,746.5,1003.22,733.15
2016,7,19,15,30,886.0,84.0,1.6,22.0,706.0,1005.25,735.34
2016,7,19,15,45,875.5,80.5,1.6,22.0,661.5,1000.72,734.26
2016,7,19,16,0,865.0,77.0,1.6,22.0,617.0,992.53,731.04
2016,7,19,16,15,847.5,74.5,1.6,21.5,568.5,974.93,723.23
2016,7,19,16,30,830.0,72.0,1.6,21.0,520.0,954.06,713.35
2016,7,19,16,45,810.0,68.5,1.6,20.5,469.5,926.27,698.73
2016,7,19,17,0,790.0,65.0,1.6,20.0,419.0,907.56,690.0
2016,7,19,17,15,759.0,61.5,1.55,19.5,367.5,863.26,662.61
2016,7,19,17,30,728.0,58.0,1.5,19.0,316.0,817.01,633.13
2016,7,19,17,45,686.5,53.0,1.5,18.5,265.0,757.08,592.98
2016,7,19,18,0,645.0,48.0,1.5,18.0,214.0,696.48,550.03
2016,7,19,18,15,577.5,42.5,1.4,17.0,166.0,611.67,486.28
2016,7,19,18,30,510.0,37.0,1.3,16.0,118.0,528.43,419.59
2016,7,19,18,45,399.0,28.0,1.25,15.5,77.5,418.31,323.04
2016,7,19,19,0,288.0,19.0,1.2,15.0,37.0,291.17,102.2
2016,7,19,19,15,144.0,9.5,1.15,14.5,18.5,115.63,0.0
2016,7,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,168.5,10.0,0.95,12.5,21.5,7.87,0.0
2016,7,20,5,30,337.0,20.0,1.0,13.0,43.0,18.15,4.59
2016,7,20,5,45,443.0,27.0,1.05,14.0,84.0,24.66,15.4
2016,7,20,6,0,549.0,34.0,1.1,15.0,125.0,31.34,21.9
2016,7,20,6,15,611.5,39.0,1.05,15.5,173.5,36.14,26.46
2016,7,20,6,30,674.0,44.0,1.0,16.0,222.0,41.03,30.92
2016,7,20,6,45,716.5,47.5,1.0,16.5,273.5,44.55,34.02
2016,7,20,7,0,759.0,51.0,1.0,17.0,325.0,53.37,41.67
2016,7,20,7,15,788.0,54.0,1.0,17.5,376.5,57.06,44.69
2016,7,20,7,30,817.0,57.0,1.0,18.0,428.0,60.66,47.58
2016,7,20,7,45,838.5,59.0,1.0,18.5,479.0,63.33,49.61
2016,7,20,8,0,860.0,61.0,1.0,19.0,530.0,65.91,51.54
2016,7,20,8,15,876.0,63.0,1.0,19.5,578.5,68.26,53.27
2016,7,20,8,30,892.0,65.0,1.0,20.0,627.0,70.51,54.88
2016,7,20,8,45,904.0,66.5,1.0,20.5,671.5,72.2,56.03
2016,7,20,9,0,916.0,68.0,1.0,21.0,716.0,73.78,57.09
2016,7,20,9,15,925.5,69.5,1.0,21.5,756.5,75.16,57.98
2016,7,20,9,30,935.0,71.0,1.0,22.0,797.0,76.42,58.78
2016,7,20,9,45,933.0,78.0,1.05,23.0,830.0,80.23,61.57
2016,7,20,10,0,931.0,85.0,1.1,24.0,863.0,137.5,74.1
2016,7,20,10,15,937.0,86.0,1.15,24.0,892.0,195.02,108.2
2016,7,20,10,30,943.0,87.0,1.2,24.0,921.0,253.22,152.39
2016,7,20,10,45,948.5,87.0,1.25,24.5,943.5,311.14,200.3
2016,7,20,11,0,954.0,87.0,1.3,25.0,966.0,369.23,249.5
2016,7,20,11,15,957.0,87.5,1.35,25.0,981.0,426.64,298.44
2016,7,20,11,30,960.0,88.0,1.4,25.0,996.0,483.53,346.0
2016,7,20,11,45,962.5,87.5,1.45,25.5,1003.5,538.77,390.35
2016,7,20,12,0,965.0,87.0,1.5,26.0,1011.0,592.98,432.48
2016,7,20,12,15,965.0,87.0,1.5,26.0,1011.0,644.84,472.18
2016,7,20,12,30,965.0,87.0,1.5,26.0,1011.0,695.0,509.53
2016,7,20,12,45,962.5,88.0,1.55,26.0,1003.0,742.32,544.33
2016,7,20,13,0,960.0,89.0,1.6,26.0,995.0,787.29,576.72
2016,7,20,13,15,957.5,88.5,1.6,26.0,980.0,828.4,603.73
2016,7,20,13,30,955.0,88.0,1.6,26.0,965.0,866.65,628.74
2016,7,20,13,45,951.5,87.0,1.65,26.0,943.0,900.57,651.42
2016,7,20,14,0,948.0,86.0,1.7,26.0,921.0,931.22,672.06
2016,7,20,14,15,942.5,85.0,1.7,25.5,892.0,956.67,690.19
2016,7,20,14,30,937.0,84.0,1.7,25.0,863.0,978.56,706.23
2016,7,20,14,45,930.0,82.5,1.7,25.0,827.5,994.85,717.5
2016,7,20,15,0,923.0,81.0,1.7,25.0,792.0,1007.4,726.61
2016,7,20,15,15,913.0,79.5,1.7,24.5,751.5,1013.23,733.1
2016,7,20,15,30,903.0,78.0,1.7,24.0,711.0,1015.3,737.47
2016,7,20,15,45,890.5,76.0,1.7,24.0,666.0,1010.51,736.25
2016,7,20,16,0,878.0,74.0,1.7,24.0,621.0,1002.09,732.93
2016,7,20,16,15,861.0,71.5,1.7,23.5,572.0,984.92,725.52
2016,7,20,16,30,844.0,69.0,1.7,23.0,523.0,964.42,715.99
2016,7,20,16,45,822.0,66.0,1.7,22.5,472.0,935.08,700.51
2016,7,20,17,0,800.0,63.0,1.7,22.0,421.0,903.0,682.89
2016,7,20,17,15,769.0,60.0,1.65,21.0,369.0,871.07,665.5
2016,7,20,17,30,738.0,57.0,1.6,20.0,317.0,825.37,637.63
2016,7,20,17,45,694.0,52.5,1.6,19.5,265.5,763.56,596.25
2016,7,20,18,0,650.0,48.0,1.6,19.0,214.0,701.15,552.06
2016,7,20,18,15,582.0,42.0,1.55,18.0,165.5,615.08,487.82
2016,7,20,18,30,514.0,36.0,1.5,17.0,117.0,530.78,420.55
2016,7,20,18,45,400.0,27.5,1.45,16.5,76.5,418.6,321.53
2016,7,20,19,0,286.0,19.0,1.4,16.0,36.0,288.49,81.57
2016,7,20,19,15,143.0,9.5,1.35,15.5,18.0,114.86,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,1.2,13.0,20.5,7.87,0.0
2016,7,21,5,30,312.0,20.0,1.2,13.0,41.0,16.61,2.89
2016,7,21,5,45,424.0,28.0,1.3,13.5,82.5,25.46,16.05
2016,7,21,6,0,536.0,36.0,1.4,14.0,124.0,32.98,23.4
2016,7,21,6,15,600.5,41.5,1.35,14.5,172.5,38.12,28.31
2016,7,21,6,30,665.0,47.0,1.3,15.0,221.0,43.34,33.09
2016,7,21,6,45,348.5,89.0,1.3,15.5,182.0,64.36,51.69
2016,7,21,7,0,32.0,131.0,1.3,16.0,143.0,91.94,75.69
2016,7,21,7,15,92.5,159.0,1.25,16.5,199.5,110.33,91.23
2016,7,21,7,30,153.0,187.0,1.2,17.0,256.0,124.94,103.24
2016,7,21,7,45,200.0,206.5,1.2,17.5,308.0,137.22,113.09
2016,7,21,8,0,247.0,226.0,1.2,18.0,360.0,143.38,117.65
2016,7,21,8,15,565.5,148.0,1.2,18.5,492.5,99.79,80.26
2016,7,21,8,30,884.0,70.0,1.2,19.0,625.0,73.51,57.64
2016,7,21,8,45,896.0,71.5,1.25,20.0,669.5,75.12,58.63
2016,7,21,9,0,908.0,73.0,1.3,21.0,714.0,76.6,59.48
2016,7,21,9,15,917.5,74.5,1.3,21.0,754.0,77.89,60.41
2016,7,21,9,30,927.0,76.0,1.3,21.0,794.0,79.05,61.24
2016,7,21,9,45,933.0,78.0,1.3,21.5,828.5,80.24,61.98
2016,7,21,10,0,939.0,80.0,1.3,22.0,863.0,134.08,72.24
2016,7,21,10,15,944.5,80.5,1.3,22.0,891.5,191.69,106.36
2016,7,21,10,30,950.0,81.0,1.3,22.0,920.0,249.91,150.85
2016,7,21,10,45,954.5,81.5,1.35,22.5,942.0,308.26,199.58
2016,7,21,11,0,959.0,82.0,1.4,23.0,964.0,366.66,249.57
2016,7,21,11,15,962.0,82.5,1.45,23.0,979.5,424.33,299.24
2016,7,21,11,30,965.0,83.0,1.5,23.0,995.0,481.48,347.52
2016,7,21,11,45,966.5,83.0,1.55,23.5,1002.5,536.8,392.45
2016,7,21,12,0,968.0,83.0,1.6,24.0,1010.0,591.0,435.06
2016,7,21,12,15,968.5,83.0,1.65,24.0,1010.0,643.27,475.82
2016,7,21,12,30,969.0,83.0,1.7,24.0,1010.0,693.87,514.32
2016,7,21,12,45,959.5,89.0,1.75,24.0,1000.5,740.55,549.03
2016,7,21,13,0,950.0,95.0,1.8,24.0,991.0,784.54,581.13
2016,7,21,13,15,947.5,94.5,1.8,23.5,976.0,825.49,609.75
2016,7,21,13,30,945.0,94.0,1.8,23.0,961.0,863.63,636.33
2016,7,21,13,45,943.0,92.0,1.85,23.0,939.5,897.78,659.57
2016,7,21,14,0,941.0,90.0,1.9,23.0,918.0,928.73,680.74
2016,7,21,14,15,935.5,89.0,1.9,22.5,889.0,954.16,699.18
2016,7,21,14,30,930.0,88.0,1.9,22.0,860.0,976.05,715.51
2016,7,21,14,45,925.0,85.5,1.9,22.0,825.5,993.2,727.56
2016,7,21,15,0,920.0,83.0,1.9,22.0,791.0,1006.63,737.41
2016,7,21,15,15,910.5,81.0,1.85,21.5,750.5,1012.44,743.3
2016,7,21,15,30,901.0,79.0,1.8,21.0,710.0,1014.46,747.0
2016,7,21,15,45,891.5,76.0,1.8,21.0,665.5,1011.54,746.98
2016,7,21,16,0,882.0,73.0,1.8,21.0,621.0,1004.94,744.78
