Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,865.5,70.5,1.75,20.5,572.0,988.26,736.87
2016,7,21,16,30,849.0,68.0,1.7,20.0,523.0,968.23,726.85
2016,7,21,16,45,830.5,64.0,1.7,20.0,472.5,940.99,711.24
2016,7,21,17,0,812.0,60.0,1.7,20.0,422.0,910.81,693.44
2016,7,21,17,15,781.5,57.0,1.65,19.5,369.5,867.63,666.91
2016,7,21,17,30,751.0,54.0,1.6,19.0,317.0,833.67,645.92
2016,7,21,17,45,710.5,49.5,1.55,18.5,266.0,774.92,605.98
2016,7,21,18,0,670.0,45.0,1.5,18.0,215.0,715.45,563.39
2016,7,21,18,15,603.5,39.5,1.4,17.0,166.0,631.01,499.95
2016,7,21,18,30,537.0,34.0,1.3,16.0,117.0,548.35,433.51
2016,7,21,18,45,424.5,26.0,1.25,15.5,76.5,427.42,326.88
2016,7,21,19,0,312.0,18.0,1.2,15.0,36.0,298.33,60.35
2016,7,21,19,15,156.0,9.0,1.15,14.5,18.0,124.22,0.0
2016,7,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,158.5,9.5,0.8,12.5,20.0,7.47,0.0
2016,7,22,5,30,317.0,19.0,0.8,13.0,40.0,17.21,2.19
2016,7,22,5,45,428.0,27.5,0.85,14.0,81.0,25.05,15.6
2016,7,22,6,0,539.0,36.0,0.9,15.0,122.0,33.0,23.31
2016,7,22,6,15,604.5,41.5,0.9,15.5,171.0,38.15,28.22
2016,7,22,6,30,670.0,47.0,0.9,16.0,220.0,43.39,33.0
2016,7,22,6,45,714.0,50.5,0.95,17.0,272.5,46.83,35.96
2016,7,22,7,0,758.0,54.0,1.0,18.0,325.0,50.33,38.84
2016,7,22,7,15,788.0,57.0,1.0,18.5,377.5,59.12,46.32
2016,7,22,7,30,818.0,60.0,1.0,19.0,430.0,62.72,49.17
2016,7,22,7,45,840.5,62.5,1.05,19.5,481.0,65.73,51.48
2016,7,22,8,0,863.0,65.0,1.1,20.0,532.0,68.64,53.68
2016,7,22,8,15,879.5,67.0,1.1,20.5,581.0,70.96,55.35
2016,7,22,8,30,896.0,69.0,1.1,21.0,630.0,73.17,56.92
2016,7,22,8,45,908.0,70.5,1.15,22.0,675.5,74.82,57.9
2016,7,22,9,0,920.0,72.0,1.2,23.0,721.0,76.35,58.77
2016,7,22,9,15,930.0,73.5,1.2,23.0,761.5,77.69,59.74
2016,7,22,9,30,940.0,75.0,1.2,23.0,802.0,78.9,60.61
2016,7,22,9,45,932.0,85.5,1.25,23.5,833.5,84.35,64.87
2016,7,22,10,0,924.0,96.0,1.3,24.0,865.0,140.36,77.43
2016,7,22,10,15,930.0,97.0,1.35,24.5,894.5,197.79,110.66
2016,7,22,10,30,936.0,98.0,1.4,25.0,924.0,255.91,154.13
2016,7,22,10,45,941.0,98.5,1.45,25.5,946.5,313.94,201.86
2016,7,22,11,0,946.0,99.0,1.5,26.0,969.0,372.11,250.94
2016,7,22,11,15,949.0,99.5,1.5,26.0,984.0,429.45,299.56
2016,7,22,11,30,952.0,100.0,1.5,26.0,999.0,486.31,346.79
2016,7,22,11,45,954.5,99.5,1.55,26.5,1006.5,541.55,390.99
2016,7,22,12,0,957.0,99.0,1.6,27.0,1014.0,595.8,433.02
2016,7,22,12,15,957.0,99.0,1.65,27.0,1014.0,647.73,472.99
2016,7,22,12,30,957.0,99.0,1.7,27.0,1014.0,698.0,510.73
2016,7,22,12,45,956.5,98.0,1.75,27.5,1006.0,745.23,544.43
2016,7,22,13,0,956.0,97.0,1.8,28.0,998.0,790.18,575.75
2016,7,22,13,15,953.0,96.5,1.8,27.5,982.5,831.13,603.95
2016,7,22,13,30,950.0,96.0,1.8,27.0,967.0,869.19,630.07
2016,7,22,13,45,945.5,95.0,1.8,27.0,944.0,902.46,651.81
2016,7,22,14,0,941.0,94.0,1.8,27.0,921.0,932.42,671.42
2016,7,22,14,15,935.0,93.0,1.8,26.5,891.0,957.58,689.37
2016,7,22,14,30,929.0,92.0,1.8,26.0,861.0,979.16,705.22
2016,7,22,14,45,921.0,90.0,1.85,25.5,825.5,994.12,717.7
2016,7,22,15,0,913.0,88.0,1.9,25.0,790.0,1005.28,728.05
2016,7,22,15,15,902.0,86.5,1.85,24.5,748.5,1010.26,733.4
2016,7,22,15,30,891.0,85.0,1.8,24.0,707.0,1011.47,736.58
2016,7,22,15,45,857.0,90.5,1.8,24.0,657.0,993.98,727.19
2016,7,22,16,0,823.0,96.0,1.8,24.0,607.0,986.34,724.47
2016,7,22,16,15,803.0,93.0,1.75,23.5,558.0,965.98,714.19
2016,7,22,16,30,783.0,90.0,1.7,23.0,509.0,942.31,701.82
2016,7,22,16,45,740.5,90.5,1.7,22.5,455.0,897.02,675.47
2016,7,22,17,0,698.0,91.0,1.7,22.0,401.0,856.77,652.08
2016,7,22,17,15,660.5,85.5,1.65,21.5,349.0,805.18,619.44
2016,7,22,17,30,623.0,80.0,1.6,21.0,297.0,752.04,584.6
2016,7,22,17,45,570.5,73.0,1.55,20.5,246.5,681.54,535.6
2016,7,22,18,0,518.0,66.0,1.5,20.0,196.0,611.03,484.17
2016,7,22,18,15,442.5,56.5,1.4,19.0,149.5,517.45,412.87
2016,7,22,18,30,367.0,47.0,1.3,18.0,103.0,426.47,339.54
2016,7,22,18,45,252.0,33.5,1.25,17.5,65.5,301.26,230.46
2016,7,22,19,0,137.0,20.0,1.2,17.0,28.0,167.07,14.51
2016,7,22,19,15,68.5,10.0,1.15,16.5,14.0,59.29,0.0
2016,7,22,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,52.5,11.5,0.65,13.5,14.5,9.05,0.0
2016,7,23,5,30,105.0,23.0,0.6,14.0,29.0,17.35,0.99
2016,7,23,5,45,206.5,39.0,0.6,15.0,66.5,29.34,19.05
2016,7,23,6,0,308.0,55.0,0.6,16.0,104.0,41.31,30.41
2016,7,23,6,15,381.0,67.0,0.6,16.5,150.0,50.27,38.71
2016,7,23,6,30,454.0,79.0,0.6,17.0,196.0,59.18,46.73
2016,7,23,6,45,285.5,109.0,0.6,18.0,188.5,77.78,62.83
2016,7,23,7,0,117.0,139.0,0.6,19.0,181.0,95.68,77.91
2016,7,23,7,15,165.0,160.0,0.6,19.5,229.0,109.36,89.19
2016,7,23,7,30,213.0,181.0,0.6,20.0,277.0,122.83,100.09
2016,7,23,7,45,279.0,193.5,0.6,21.0,334.5,127.13,102.89
2016,7,23,8,0,345.0,206.0,0.6,22.0,392.0,135.0,108.65
2016,7,23,8,15,552.0,165.5,0.65,22.5,496.0,110.34,87.67
2016,7,23,8,30,759.0,125.0,0.7,23.0,600.0,88.89,69.49
2016,7,23,8,45,772.0,130.5,0.75,24.0,644.0,98.75,77.21
2016,7,23,9,0,785.0,136.0,0.8,25.0,688.0,100.79,78.35
2016,7,23,9,15,578.5,230.0,0.85,25.5,649.5,138.52,108.64
2016,7,23,9,30,372.0,324.0,0.9,26.0,611.0,187.36,147.06
2016,7,23,9,45,603.5,234.0,0.95,27.0,725.0,131.71,101.88
2016,7,23,10,0,835.0,144.0,1.0,28.0,839.0,147.44,84.4
2016,7,23,10,15,842.0,146.0,1.05,28.5,867.0,202.39,115.75
2016,7,23,10,30,849.0,148.0,1.1,29.0,895.0,258.36,156.51
2016,7,23,10,45,801.5,181.5,1.2,30.0,901.0,319.59,206.43
2016,7,23,11,0,754.0,215.0,1.3,31.0,907.0,372.13,250.15
2016,7,23,11,15,758.0,216.5,1.3,31.0,921.5,424.95,292.89
2016,7,23,11,30,762.0,218.0,1.3,31.0,936.0,477.91,334.88
2016,7,23,11,45,737.5,235.0,1.35,31.5,934.5,527.23,372.84
2016,7,23,12,0,713.0,252.0,1.4,32.0,933.0,574.01,407.6
2016,7,23,12,15,713.0,252.0,1.45,32.0,933.0,620.69,442.13
2016,7,23,12,30,713.0,252.0,1.5,32.0,933.0,666.23,475.07
2016,7,23,12,45,733.0,236.5,1.55,32.0,932.0,712.14,507.92
2016,7,23,13,0,753.0,221.0,1.6,32.0,931.0,756.95,539.55
2016,7,23,13,15,749.0,219.5,1.65,31.5,916.0,793.66,566.21
2016,7,23,13,30,745.0,218.0,1.7,31.0,901.0,827.62,590.92
2016,7,23,13,45,726.0,223.5,1.75,31.0,875.0,852.26,607.98
2016,7,23,14,0,707.0,229.0,1.8,31.0,849.0,873.14,622.58
2016,7,23,14,15,697.5,225.5,1.8,30.5,820.5,890.56,636.03
2016,7,23,14,30,688.0,222.0,1.8,30.0,792.0,904.46,647.3
2016,7,23,14,45,705.0,203.0,1.8,30.0,765.0,925.16,661.78
2016,7,23,15,0,722.0,184.0,1.8,30.0,738.0,942.48,673.82
2016,7,23,15,15,707.0,180.0,1.8,29.5,698.5,940.43,675.09
2016,7,23,15,30,692.0,176.0,1.8,29.0,659.0,934.73,674.39
2016,7,23,15,45,708.5,156.5,1.8,29.0,622.0,940.61,679.96
2016,7,23,16,0,725.0,137.0,1.8,29.0,585.0,942.48,682.99
2016,7,23,16,15,702.0,132.0,1.75,28.0,537.0,917.35,670.83
2016,7,23,16,30,679.0,127.0,1.7,27.0,489.0,889.09,656.72
2016,7,23,16,45,671.5,114.5,1.7,26.5,442.5,864.65,644.18
2016,7,23,17,0,664.0,102.0,1.7,26.0,396.0,837.1,629.19
2016,7,23,17,15,625.5,95.5,1.6,25.0,344.5,783.6,596.05
2016,7,23,17,30,587.0,89.0,1.5,24.0,293.0,728.52,560.73
2016,7,23,17,45,546.5,79.0,1.45,23.5,244.0,666.22,517.91
2016,7,23,18,0,506.0,69.0,1.4,23.0,195.0,603.43,472.48
2016,7,23,18,15,429.5,58.5,1.3,22.0,148.5,507.89,400.4
2016,7,23,18,30,353.0,48.0,1.2,21.0,102.0,415.04,326.39
2016,7,23,18,45,235.5,34.0,1.1,20.0,64.0,289.38,217.54
2016,7,23,19,0,118.0,20.0,1.0,19.0,26.0,151.44,0.0
2016,7,23,19,15,59.0,10.0,0.95,18.0,13.0,52.15,0.0
2016,7,23,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,0.65,13.5,13.0,8.65,0.0
2016,7,24,5,30,67.0,22.0,0.6,14.0,26.0,16.56,0.0
2016,7,24,5,45,154.5,41.0,0.6,15.0,62.0,30.4,19.83
2016,7,24,6,0,242.0,60.0,0.6,16.0,98.0,44.34,33.0
2016,7,24,6,15,313.5,75.0,0.6,16.5,143.0,55.13,42.94
2016,7,24,6,30,385.0,90.0,0.6,17.0,188.0,65.79,52.49
2016,7,24,6,45,198.5,106.0,0.65,17.5,157.0,74.8,60.35
2016,7,24,7,0,12.0,122.0,0.7,18.0,126.0,88.36,71.93
2016,7,24,7,15,13.5,139.0,0.7,18.5,144.5,100.41,81.95
2016,7,24,7,30,15.0,156.0,0.7,19.0,163.0,112.39,91.7
2016,7,24,7,45,17.5,174.5,0.75,20.0,183.5,125.22,101.82
2016,7,24,8,0,20.0,193.0,0.8,21.0,204.0,137.94,111.66
2016,7,24,8,15,32.5,222.5,0.8,21.5,242.5,149.3,120.41
2016,7,24,8,30,45.0,252.0,0.8,22.0,281.0,166.18,133.57
2016,7,24,8,45,58.0,280.0,0.85,23.0,319.5,181.79,145.26
2016,7,24,9,0,71.0,308.0,0.9,24.0,358.0,196.89,156.37
2016,7,24,9,15,94.5,335.0,0.9,24.5,405.5,211.35,167.09
2016,7,24,9,30,118.0,362.0,0.9,25.0,453.0,210.75,165.86
2016,7,24,9,45,116.0,379.5,0.9,26.0,472.5,217.49,170.17
2016,7,24,10,0,114.0,397.0,0.9,27.0,492.0,238.18,173.75
2016,7,24,10,15,139.0,414.5,0.9,27.5,534.0,265.48,190.79
2016,7,24,10,30,164.0,432.0,0.9,28.0,576.0,296.42,211.5
2016,7,24,10,45,246.0,430.5,0.95,28.5,653.0,322.9,227.94
2016,7,24,11,0,328.0,429.0,1.0,29.0,730.0,373.25,262.83
2016,7,24,11,15,499.5,355.5,1.05,29.0,822.0,416.42,292.63
2016,7,24,11,30,671.0,282.0,1.1,29.0,914.0,478.33,337.71
2016,7,24,11,45,638.5,305.5,1.15,29.5,910.5,524.05,372.67
2016,7,24,12,0,606.0,329.0,1.2,30.0,907.0,572.45,408.02
2016,7,24,12,15,606.0,329.0,1.2,30.0,907.0,615.05,439.06
2016,7,24,12,30,606.0,329.0,1.2,30.0,907.0,656.62,468.68
2016,7,24,12,45,636.0,307.0,1.25,30.0,909.0,697.82,498.45
2016,7,24,13,0,666.0,285.0,1.3,30.0,911.0,743.55,530.76
2016,7,24,13,15,661.0,283.0,1.3,30.0,895.5,777.21,553.68
2016,7,24,13,30,656.0,281.0,1.3,30.0,880.0,808.14,574.6
2016,7,24,13,45,618.5,295.0,1.35,30.0,849.0,821.55,584.0
2016,7,24,14,0,581.0,309.0,1.4,30.0,818.0,829.77,590.13
2016,7,24,14,15,570.0,303.5,1.4,29.5,789.0,841.23,599.7
2016,7,24,14,30,559.0,298.0,1.4,29.0,760.0,849.45,607.22
2016,7,24,14,45,558.5,284.0,1.45,29.0,729.0,856.32,613.71
2016,7,24,15,0,558.0,270.0,1.5,29.0,698.0,860.12,618.35
2016,7,24,15,15,540.5,262.0,1.45,28.5,658.0,850.11,613.85
2016,7,24,15,30,523.0,254.0,1.4,28.0,618.0,836.94,607.48
2016,7,24,15,45,540.5,228.5,1.4,27.5,582.5,837.68,611.92
2016,7,24,16,0,558.0,203.0,1.4,27.0,547.0,835.04,614.16
2016,7,24,16,15,531.5,193.5,1.35,26.5,499.5,802.32,594.78
2016,7,24,16,30,505.0,184.0,1.3,26.0,452.0,767.14,573.78
2016,7,24,16,45,513.0,161.0,1.3,25.5,410.0,748.77,565.22
2016,7,24,17,0,521.0,138.0,1.3,25.0,368.0,727.07,553.32
2016,7,24,17,15,479.5,127.0,1.25,24.0,317.5,668.67,515.71
2016,7,24,17,30,438.0,116.0,1.2,23.0,267.0,609.63,476.46
2016,7,24,17,45,411.5,99.0,1.15,22.0,222.0,556.73,439.86
2016,7,24,18,0,385.0,82.0,1.1,21.0,177.0,503.15,400.6
2016,7,24,18,15,314.0,67.0,1.0,20.0,132.5,412.56,330.22
2016,7,24,18,30,243.0,52.0,0.9,19.0,88.0,325.5,258.71
2016,7,24,18,45,162.5,34.0,0.85,18.5,54.0,229.79,171.91
2016,7,24,19,0,82.0,16.0,0.8,18.0,20.0,113.42,0.0
2016,7,24,19,15,41.0,8.0,0.8,17.5,10.0,37.06,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,5,15,46.5,9.0,0.6,12.5,11.5,7.08,0.0
2016,7,25,5,30,93.0,18.0,0.6,13.0,23.0,13.66,0.0
2016,7,25,5,45,178.0,36.0,0.6,14.0,59.0,27.06,17.01
2016,7,25,6,0,263.0,54.0,0.6,15.0,95.0,40.31,29.6
2016,7,25,6,15,331.0,69.0,0.55,15.5,140.0,51.2,39.66
2016,7,25,6,30,399.0,84.0,0.5,16.0,185.0,61.93,49.33
2016,7,25,6,45,199.5,81.5,0.5,16.5,132.0,59.41,47.11
2016,7,25,7,0,0.0,79.0,0.5,17.0,79.0,59.91,47.42
2016,7,25,7,15,0.0,89.5,0.5,17.5,89.5,67.74,54.03
2016,7,25,7,30,0.0,100.0,0.5,18.0,100.0,75.53,60.47
2016,7,25,7,45,1.5,131.5,0.55,19.0,132.5,97.46,78.75
2016,7,25,8,0,3.0,163.0,0.6,20.0,165.0,118.82,96.11
2016,7,25,8,15,10.5,191.0,0.6,20.5,198.0,137.66,111.21
2016,7,25,8,30,18.0,219.0,0.6,21.0,231.0,156.18,125.81
2016,7,25,8,45,37.0,258.5,0.65,22.0,284.0,170.29,136.38
2016,7,25,9,0,56.0,298.0,0.7,23.0,337.0,191.58,152.58
2016,7,25,9,15,80.0,328.0,0.75,23.5,387.5,207.6,164.63
2016,7,25,9,30,104.0,358.0,0.8,24.0,438.0,223.05,176.12
2016,7,25,9,45,148.0,378.5,0.85,25.0,498.5,218.2,171.29
2016,7,25,10,0,192.0,399.0,0.9,26.0,559.0,245.21,177.55
2016,7,25,10,15,196.5,414.0,0.95,26.0,582.5,273.1,195.33
2016,7,25,10,30,201.0,429.0,1.0,26.0,606.0,302.08,216.02
2016,7,25,10,45,172.0,441.5,1.05,26.5,595.5,322.2,232.02
2016,7,25,11,0,143.0,454.0,1.1,27.0,585.0,339.46,245.92
2016,7,25,11,15,216.5,452.0,1.1,27.0,654.5,384.1,277.41
2016,7,25,11,30,290.0,450.0,1.1,27.0,724.0,428.73,309.47
2016,7,25,11,45,236.5,464.5,1.15,27.5,688.5,445.95,322.89
2016,7,25,12,0,183.0,479.0,1.2,28.0,653.0,450.01,326.39
2016,7,25,12,15,150.5,476.0,1.2,28.0,619.0,449.31,326.6
2016,7,25,12,30,118.0,473.0,1.2,28.0,585.0,444.86,323.82
2016,7,25,12,45,212.5,458.5,1.25,28.0,659.0,515.24,374.94
2016,7,25,13,0,307.0,444.0,1.3,28.0,733.0,600.35,435.09
2016,7,25,13,15,311.0,435.0,1.3,28.0,723.5,621.44,449.68
2016,7,25,13,30,315.0,426.0,1.3,28.0,714.0,641.17,463.83
2016,7,25,13,45,339.5,405.5,1.35,28.0,709.0,666.58,482.67
2016,7,25,14,0,364.0,385.0,1.4,28.0,704.0,691.15,500.95
2016,7,25,14,15,324.0,383.0,1.35,27.5,659.5,673.53,489.7
2016,7,25,14,30,284.0,381.0,1.3,27.0,615.0,652.32,476.23
2016,7,25,14,45,251.5,369.0,1.3,27.0,570.0,625.01,458.27
2016,7,25,15,0,219.0,357.0,1.3,27.0,525.0,571.64,422.55
2016,7,25,15,15,185.0,338.5,1.25,26.5,475.0,529.5,394.44
2016,7,25,15,30,151.0,320.0,1.2,26.0,425.0,485.1,364.07
2016,7,25,15,45,110.0,291.0,1.2,25.5,365.0,395.17,300.4
2016,7,25,16,0,69.0,262.0,1.2,25.0,305.0,327.61,251.16
2016,7,25,16,15,57.5,236.0,1.15,24.5,270.0,292.53,225.99
2016,7,25,16,30,46.0,210.0,1.1,24.0,235.0,256.53,199.43
2016,7,25,16,45,23.0,169.0,1.1,24.0,181.5,170.69,132.64
2016,7,25,17,0,0.0,128.0,1.1,24.0,128.0,107.89,82.26
2016,7,25,17,15,0.0,110.5,1.05,23.0,110.5,92.86,70.8
2016,7,25,17,30,0.0,93.0,1.0,22.0,93.0,77.61,58.78
2016,7,25,17,45,240.5,81.5,0.95,21.5,140.5,344.77,281.64
2016,7,25,18,0,481.0,70.0,0.9,21.0,188.0,581.3,459.12
2016,7,25,18,15,403.5,58.5,0.8,20.0,141.5,484.37,382.48
2016,7,25,18,30,326.0,47.0,0.7,19.0,95.0,388.94,306.18
2016,7,25,18,45,225.0,32.0,0.65,18.0,59.0,278.12,206.4
2016,7,25,19,0,124.0,17.0,0.6,17.0,23.0,148.38,0.0
2016,7,25,19,15,62.0,8.5,0.6,16.5,11.5,53.2,0.0
2016,7,25,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,5,15,44.0,9.0,0.55,14.5,11.5,7.08,0.0
2016,7,26,5,30,88.0,18.0,0.5,15.0,23.0,13.65,0.0
2016,7,26,5,45,174.0,36.0,0.45,16.0,58.5,27.04,16.7
2016,7,26,6,0,260.0,54.0,0.4,17.0,94.0,40.28,29.31
2016,7,26,6,15,329.0,68.5,0.35,17.5,138.5,50.84,39.0
2016,7,26,6,30,398.0,83.0,0.3,18.0,183.0,61.26,48.33
2016,7,26,6,45,244.5,109.5,0.3,19.0,175.5,77.49,62.29
2016,7,26,7,0,91.0,136.0,0.3,20.0,168.0,93.46,75.64
2016,7,26,7,15,189.5,152.0,0.3,21.0,232.5,105.25,85.09
2016,7,26,7,30,288.0,168.0,0.3,22.0,297.0,113.28,91.18
2016,7,26,7,45,269.5,194.5,0.3,23.0,326.0,127.51,102.27
2016,7,26,8,0,251.0,221.0,0.3,24.0,355.0,140.95,112.44
2016,7,26,8,15,291.5,236.0,0.3,25.0,406.0,149.1,118.15
2016,7,26,8,30,332.0,251.0,0.3,26.0,457.0,156.98,123.58
2016,7,26,8,45,274.0,284.5,0.35,27.0,463.0,170.94,133.84
2016,7,26,9,0,216.0,318.0,0.4,28.0,469.0,194.79,151.64
2016,7,26,9,15,231.5,336.0,0.45,28.5,507.0,203.39,157.6
2016,7,26,9,30,247.0,354.0,0.5,29.0,545.0,197.03,152.07
2016,7,26,9,45,235.5,374.5,0.55,30.0,563.0,219.54,168.56
2016,7,26,10,0,224.0,395.0,0.6,31.0,581.0,245.66,173.03
2016,7,26,10,15,244.5,406.0,0.65,31.5,615.5,260.39,179.43
2016,7,26,10,30,265.0,417.0,0.7,32.0,650.0,294.26,202.14
2016,7,26,10,45,304.0,417.5,0.8,32.5,691.0,330.43,227.2
2016,7,26,11,0,343.0,418.0,0.9,33.0,732.0,371.16,256.34
2016,7,26,11,15,386.5,404.0,0.9,33.0,763.0,409.52,284.44
2016,7,26,11,30,430.0,390.0,0.9,33.0,794.0,445.51,311.22
2016,7,26,11,45,595.0,305.5,0.95,33.5,869.0,502.12,351.3
2016,7,26,12,0,760.0,221.0,1.0,34.0,944.0,576.61,403.86
2016,7,26,12,15,759.5,221.0,1.05,34.0,943.5,624.68,438.72
2016,7,26,12,30,759.0,221.0,1.1,34.0,943.0,671.42,472.05
2016,7,26,12,45,595.5,305.0,1.15,34.0,868.5,668.08,470.0
2016,7,26,13,0,432.0,389.0,1.2,34.0,794.0,654.4,460.29
2016,7,26,13,15,371.0,408.0,1.2,34.0,752.0,645.27,454.64
2016,7,26,13,30,310.0,427.0,1.2,34.0,710.0,637.96,449.62
2016,7,26,13,45,326.0,412.5,1.2,34.0,703.0,661.4,466.3
2016,7,26,14,0,342.0,398.0,1.2,34.0,696.0,683.83,482.04
2016,7,26,14,15,337.0,382.5,1.2,33.5,668.5,684.99,484.63
2016,7,26,14,30,332.0,367.0,1.2,33.0,641.0,683.68,485.87
2016,7,26,14,45,333.5,349.0,1.2,33.0,613.5,683.71,487.25
2016,7,26,15,0,335.0,331.0,1.2,33.0,586.0,681.57,487.28
2016,7,26,15,15,309.0,317.0,1.2,32.5,543.0,654.17,471.02
2016,7,26,15,30,283.0,303.0,1.2,32.0,500.0,624.27,453.05
2016,7,26,15,45,218.0,288.5,1.2,32.0,434.0,527.03,387.25
2016,7,26,16,0,153.0,274.0,1.2,32.0,368.0,452.53,335.35
2016,7,26,16,15,118.5,248.0,1.2,31.5,317.0,394.08,295.04
2016,7,26,16,30,84.0,222.0,1.2,31.0,266.0,310.63,235.22
2016,7,26,16,45,103.0,200.5,1.2,30.5,249.5,310.74,237.9
2016,7,26,17,0,122.0,179.0,1.2,30.0,233.0,332.04,255.72
2016,7,26,17,15,107.5,158.0,1.15,29.0,201.0,296.4,230.1
2016,7,26,17,30,93.0,137.0,1.1,28.0,169.0,260.36,203.66
2016,7,26,17,45,237.5,107.5,1.05,27.0,169.5,381.88,301.85
2016,7,26,18,0,382.0,78.0,1.0,26.0,170.0,495.04,387.69
2016,7,26,18,15,311.0,63.0,0.9,24.5,126.5,404.34,317.65
2016,7,26,18,30,240.0,48.0,0.8,23.0,83.0,317.11,247.57
2016,7,26,18,45,154.5,31.0,0.75,22.0,50.0,218.62,158.06
2016,7,26,19,0,69.0,14.0,0.7,21.0,17.0,97.38,0.0
2016,7,26,19,15,34.5,7.0,0.65,20.5,8.5,31.38,0.0
2016,7,26,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,20.0,6.0,0.4,16.5,7.0,4.72,0.0
2016,7,27,5,30,40.0,12.0,0.4,17.0,14.0,9.34,0.0
2016,7,27,5,45,99.0,32.5,0.45,17.5,45.5,24.38,14.26
2016,7,27,6,0,158.0,53.0,0.5,18.0,77.0,39.03,28.06
2016,7,27,6,15,213.0,72.5,0.5,18.5,118.0,52.79,40.49
2016,7,27,6,30,268.0,92.0,0.5,19.0,159.0,66.34,52.51
2016,7,27,6,45,192.5,114.0,0.5,20.0,167.5,79.52,63.79
2016,7,27,7,0,117.0,136.0,0.5,21.0,176.0,93.78,75.66
2016,7,27,7,15,121.5,159.0,0.5,22.0,207.0,107.85,87.04
2016,7,27,7,30,126.0,182.0,0.5,23.0,238.0,121.5,97.78
2016,7,27,7,45,179.5,202.5,0.5,24.0,292.5,134.45,107.7
2016,7,27,8,0,233.0,223.0,0.5,25.0,347.0,141.62,112.7
2016,7,27,8,15,248.5,244.0,0.55,25.5,387.5,152.21,120.7
2016,7,27,8,30,264.0,265.0,0.6,26.0,428.0,162.3,128.19
2016,7,27,8,45,438.5,229.0,0.65,27.0,524.0,138.98,108.63
2016,7,27,9,0,613.0,193.0,0.7,28.0,620.0,120.69,93.33
2016,7,27,9,15,629.0,198.0,0.75,28.5,659.0,120.74,93.02
2016,7,27,9,30,645.0,203.0,0.8,29.0,698.0,120.67,92.58
2016,7,27,9,45,661.5,205.0,0.9,29.5,732.5,118.93,90.86
2016,7,27,10,0,678.0,207.0,1.0,30.0,767.0,155.54,95.7
2016,7,27,10,15,687.5,210.0,1.05,30.0,795.0,204.39,122.97
2016,7,27,10,30,697.0,213.0,1.1,30.0,823.0,254.76,159.07
2016,7,27,10,45,555.5,296.5,1.15,30.5,790.5,318.91,213.39
2016,7,27,11,0,414.0,380.0,1.2,31.0,758.0,362.42,251.4
2016,7,27,11,15,391.0,398.5,1.2,31.0,760.0,407.59,286.46
2016,7,27,11,30,368.0,417.0,1.2,31.0,762.0,441.58,312.89
2016,7,27,11,45,321.0,439.5,1.25,31.0,742.0,464.82,331.46
2016,7,27,12,0,274.0,462.0,1.3,31.0,722.0,484.05,346.41
2016,7,27,12,15,268.0,463.0,1.3,31.0,718.0,508.62,364.41
2016,7,27,12,30,262.0,464.0,1.3,31.0,714.0,532.26,381.39
2016,7,27,12,45,282.5,441.0,1.3,31.0,708.0,554.6,397.79
2016,7,27,13,0,303.0,418.0,1.3,31.0,702.0,576.44,413.84
2016,7,27,13,15,260.0,433.0,1.3,31.0,674.0,580.26,416.24
2016,7,27,13,30,217.0,448.0,1.3,31.0,646.0,567.72,407.67
2016,7,27,13,45,238.5,432.0,1.3,31.0,644.5,589.46,423.77
2016,7,27,14,0,260.0,416.0,1.3,31.0,643.0,628.2,450.72
2016,7,27,14,15,292.0,392.0,1.3,30.5,639.0,653.1,469.76
2016,7,27,14,30,324.0,368.0,1.3,30.0,635.0,677.25,488.54
2016,7,27,14,45,300.5,356.5,1.3,30.0,595.5,659.72,477.32
2016,7,27,15,0,277.0,345.0,1.3,30.0,556.0,639.47,464.59
2016,7,27,15,15,229.0,331.0,1.25,29.5,499.0,565.69,415.6
2016,7,27,15,30,181.0,317.0,1.2,29.0,442.0,512.54,379.75
2016,7,27,15,45,161.5,295.0,1.2,29.0,401.0,477.25,356.09
2016,7,27,16,0,142.0,273.0,1.2,29.0,360.0,440.39,330.79
2016,7,27,16,15,150.5,249.5,1.15,28.5,335.0,429.03,324.94
2016,7,27,16,30,159.0,226.0,1.1,28.0,310.0,416.33,317.89
2016,7,27,16,45,145.5,202.0,1.1,27.5,273.0,379.27,292.28
2016,7,27,17,0,132.0,178.0,1.1,27.0,236.0,341.12,265.38
2016,7,27,17,15,120.0,156.0,1.05,26.0,203.5,306.35,240.7
2016,7,27,17,30,108.0,134.0,1.0,25.0,171.0,270.9,214.65
2016,7,27,17,45,262.0,101.5,0.95,24.5,170.5,396.24,316.09
2016,7,27,18,0,416.0,69.0,0.9,24.0,170.0,513.01,403.19
2016,7,27,18,15,343.5,57.0,0.8,23.0,126.5,424.03,333.46
2016,7,27,18,30,271.0,45.0,0.7,22.0,83.0,339.01,264.82
2016,7,27,18,45,182.5,29.5,0.65,21.5,51.0,239.39,171.3
2016,7,27,19,0,94.0,14.0,0.6,21.0,19.0,116.63,0.0
2016,7,27,19,15,47.0,7.0,0.55,20.5,9.5,40.74,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,5,15,51.0,8.5,0.4,14.5,11.0,6.69,0.0
2016,7,28,5,30,102.0,17.0,0.4,15.0,22.0,12.93,0.0
2016,7,28,5,45,199.0,32.0,0.4,15.5,56.5,24.27,14.17
2016,7,28,6,0,296.0,47.0,0.4,16.0,91.0,35.6,25.31
2016,7,28,6,15,368.0,58.5,0.4,16.5,135.0,44.29,33.41
2016,7,28,6,30,440.0,70.0,0.4,17.0,179.0,55.32,43.32
2016,7,28,6,45,247.0,100.5,0.4,18.0,164.5,71.96,57.77
2016,7,28,7,0,54.0,131.0,0.4,19.0,150.0,91.76,74.55
2016,7,28,7,15,89.5,156.0,0.4,19.5,193.0,108.09,88.1
2016,7,28,7,30,125.0,181.0,0.4,20.0,236.0,120.9,98.42
2016,7,28,7,45,131.0,205.0,0.45,21.0,268.5,134.68,109.18
2016,7,28,8,0,137.0,229.0,0.5,22.0,301.0,147.98,119.34
2016,7,28,8,15,168.0,251.0,0.5,22.5,348.5,160.45,128.84
2016,7,28,8,30,199.0,273.0,0.5,23.0,396.0,172.57,137.94
2016,7,28,8,45,261.0,284.0,0.55,24.0,458.0,170.45,135.29
2016,7,28,9,0,323.0,295.0,0.6,25.0,520.0,176.12,138.98
2016,7,28,9,15,319.0,316.0,0.65,25.5,549.5,184.27,144.87
2016,7,28,9,30,315.0,337.0,0.7,26.0,579.0,191.85,150.27
2016,7,28,9,45,291.5,361.0,0.75,27.0,592.5,199.51,155.4
2016,7,28,10,0,268.0,385.0,0.8,28.0,606.0,227.67,161.4
2016,7,28,10,15,230.5,406.5,0.85,28.0,601.5,273.14,192.49
2016,7,28,10,30,193.0,428.0,0.9,28.0,597.0,298.9,212.12
2016,7,28,10,45,234.5,432.5,0.95,28.5,642.5,332.71,235.3
2016,7,28,11,0,276.0,437.0,1.0,29.0,688.0,359.82,254.53
2016,7,28,11,15,299.0,423.0,1.05,29.0,699.5,387.4,275.74
2016,7,28,11,30,322.0,409.0,1.1,29.0,711.0,416.64,298.3
2016,7,28,11,45,400.0,372.0,1.15,29.0,749.5,455.21,327.22
2016,7,28,12,0,478.0,335.0,1.2,29.0,788.0,506.25,365.09
2016,7,28,12,15,440.5,370.0,1.2,29.0,787.5,544.87,393.05
2016,7,28,12,30,403.0,405.0,1.2,29.0,787.0,580.41,418.05
2016,7,28,12,45,426.5,394.5,1.25,29.0,796.0,621.8,447.71
2016,7,28,13,0,450.0,384.0,1.3,29.0,805.0,663.52,477.27
2016,7,28,13,15,401.5,397.0,1.3,29.0,768.0,659.5,474.73
2016,7,28,13,30,353.0,410.0,1.3,29.0,731.0,658.17,473.94
2016,7,28,13,45,325.5,407.5,1.3,29.0,698.0,656.54,473.33
2016,7,28,14,0,298.0,405.0,1.3,29.0,665.0,651.61,470.42
2016,7,28,14,15,281.5,394.0,1.25,28.5,633.0,645.54,467.63
2016,7,28,14,30,265.0,383.0,1.2,28.0,601.0,636.81,463.03
2016,7,28,14,45,210.5,371.0,1.2,28.0,539.5,566.0,415.04
2016,7,28,15,0,156.0,359.0,1.2,28.0,478.0,512.45,378.09
2016,7,28,15,15,173.5,337.5,1.15,27.5,463.0,517.6,384.27
2016,7,28,15,30,191.0,316.0,1.1,27.0,448.0,521.78,389.43
2016,7,28,15,45,150.0,292.5,1.1,27.0,392.0,462.92,347.87
2016,7,28,16,0,109.0,269.0,1.1,27.0,336.0,377.77,286.91
2016,7,28,16,15,69.0,233.0,1.05,26.5,274.0,301.63,231.13
2016,7,28,16,30,29.0,197.0,1.0,26.0,212.0,224.21,172.4
2016,7,28,16,45,14.5,161.5,1.0,26.0,169.0,154.63,118.72
2016,7,28,17,0,0.0,126.0,1.0,26.0,126.0,106.26,80.34
2016,7,28,17,15,0.0,108.5,0.95,25.0,108.5,91.22,68.91
2016,7,28,17,30,0.0,91.0,0.9,24.0,91.0,75.95,56.94
2016,7,28,17,45,207.0,79.5,0.85,23.5,129.0,310.87,252.01
2016,7,28,18,0,414.0,68.0,0.8,23.0,167.0,509.85,402.47
2016,7,28,18,15,341.0,56.0,0.75,22.0,124.0,420.49,331.59
2016,7,28,18,30,268.0,44.0,0.7,21.0,81.0,335.16,262.49
2016,7,28,18,45,176.0,28.5,0.7,20.5,49.0,232.77,164.65
2016,7,28,19,0,84.0,13.0,0.7,20.0,17.0,76.22,0.0
2016,7,28,19,15,42.0,6.5,0.65,19.5,8.5,5.11,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,28.5,6.5,0.4,15.0,7.5,5.11,0.0
2016,7,29,5,30,57.0,13.0,0.4,15.0,15.0,10.08,0.0
2016,7,29,5,45,134.0,31.0,0.4,15.5,47.5,23.28,13.19
2016,7,29,6,0,211.0,49.0,0.4,16.0,80.0,36.47,26.03
2016,7,29,6,15,275.0,64.5,0.4,16.5,121.5,47.65,36.32
2016,7,29,6,30,339.0,80.0,0.4,17.0,163.0,58.64,46.21
2016,7,29,6,45,294.5,102.5,0.45,18.0,187.0,73.77,59.33
2016,7,29,7,0,250.0,125.0,0.5,19.0,211.0,87.28,70.71
2016,7,29,7,15,193.0,152.5,0.5,19.5,225.5,105.4,85.87
2016,7,29,7,30,136.0,180.0,0.5,20.0,240.0,120.53,98.18
2016,7,29,7,45,144.0,204.0,0.55,21.0,274.0,134.39,109.02
2016,7,29,8,0,152.0,228.0,0.6,22.0,308.0,147.78,119.27
2016,7,29,8,15,198.0,247.0,0.6,22.5,362.5,159.21,127.94
2016,7,29,8,30,244.0,266.0,0.6,23.0,417.0,162.37,129.81
2016,7,29,8,45,225.0,291.5,0.65,24.0,438.5,182.53,145.17
2016,7,29,9,0,206.0,317.0,0.7,25.0,460.0,194.01,153.31
2016,7,29,9,15,252.0,329.0,0.75,25.5,514.5,188.28,148.11
2016,7,29,9,30,298.0,341.0,0.8,26.0,569.0,193.2,151.44
2016,7,29,9,45,329.5,349.5,0.85,27.0,612.0,195.87,152.67
2016,7,29,10,0,361.0,358.0,0.9,28.0,655.0,222.2,155.26
2016,7,29,10,15,271.0,393.0,0.9,28.5,621.0,256.65,178.6
2016,7,29,10,30,181.0,428.0,0.9,29.0,587.0,296.19,209.88
2016,7,29,10,45,295.0,404.5,0.95,29.5,670.0,320.13,223.3
2016,7,29,11,0,409.0,381.0,1.0,30.0,753.0,360.61,250.64
2016,7,29,11,15,597.0,278.0,1.05,30.0,831.0,398.75,277.36
2016,7,29,11,30,785.0,175.0,1.1,30.0,909.0,457.38,320.95
2016,7,29,11,45,777.0,182.0,1.15,30.0,913.5,507.45,360.61
2016,7,29,12,0,769.0,189.0,1.2,30.0,918.0,556.11,398.17
2016,7,29,12,15,769.0,189.0,1.2,30.0,918.0,602.95,433.14
2016,7,29,12,30,769.0,189.0,1.2,30.0,918.0,648.52,466.29
2016,7,29,12,45,773.0,185.0,1.3,30.0,912.0,692.23,498.31
2016,7,29,13,0,777.0,181.0,1.4,30.0,906.0,734.26,528.7
2016,7,29,13,15,773.0,180.0,1.4,30.0,891.5,770.64,553.9
2016,7,29,13,30,769.0,179.0,1.4,30.0,877.0,804.33,576.98
2016,7,29,13,45,592.5,267.5,1.4,30.0,797.0,776.36,555.92
2016,7,29,14,0,416.0,356.0,1.4,30.0,717.0,725.71,520.01
2016,7,29,14,15,321.0,373.0,1.4,29.5,646.5,661.48,478.15
2016,7,29,14,30,226.0,390.0,1.4,29.0,576.0,586.56,427.8
2016,7,29,14,45,185.0,374.0,1.4,29.0,522.0,544.72,399.69
2016,7,29,15,0,144.0,358.0,1.4,29.0,468.0,499.83,368.66
2016,7,29,15,15,126.0,335.0,1.3,28.5,427.5,467.71,347.21
2016,7,29,15,30,108.0,312.0,1.2,28.0,387.0,409.5,306.92
2016,7,29,15,45,77.5,279.5,1.2,27.5,331.5,349.97,264.64
2016,7,29,16,0,47.0,247.0,1.2,27.0,276.0,288.72,219.83
2016,7,29,16,15,31.0,214.5,1.15,26.5,233.5,240.98,184.56
2016,7,29,16,30,15.0,182.0,1.1,26.0,191.0,172.83,132.52
2016,7,29,16,45,16.0,167.0,1.1,25.5,175.5,162.29,125.28
2016,7,29,17,0,17.0,152.0,1.1,25.0,160.0,151.77,117.74
2016,7,29,17,15,11.5,132.5,1.05,24.5,137.5,129.61,100.4
2016,7,29,17,30,6.0,113.0,1.0,24.0,115.0,107.32,82.63
2016,7,29,17,45,188.0,93.0,0.95,23.5,138.0,313.87,253.39
2016,7,29,18,0,370.0,73.0,0.9,23.0,161.0,477.24,378.66
2016,7,29,18,15,300.5,59.0,0.85,22.0,118.5,389.64,308.82
2016,7,29,18,30,231.0,45.0,0.8,21.0,76.0,305.73,239.61
2016,7,29,18,45,146.0,28.0,0.75,20.5,44.5,207.77,143.85
2016,7,29,19,0,61.0,11.0,0.7,20.0,13.0,56.55,0.0
2016,7,29,19,15,30.5,5.5,0.65,19.5,6.5,4.33,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,37.0,7.0,0.5,14.5,8.5,5.51,0.0
2016,7,30,5,30,74.0,14.0,0.5,15.0,17.0,10.66,0.0
2016,7,30,5,45,164.5,30.5,0.5,15.5,50.5,23.04,12.79
2016,7,30,6,0,255.0,47.0,0.5,16.0,84.0,35.34,24.99
2016,7,30,6,15,325.5,60.5,0.5,16.5,127.0,45.31,34.25
2016,7,30,6,30,396.0,74.0,0.5,17.0,170.0,55.19,43.18
2016,7,30,6,45,209.5,98.0,0.55,18.0,150.0,69.91,55.98
2016,7,30,7,0,23.0,122.0,0.6,19.0,130.0,88.13,71.46
2016,7,30,7,15,46.5,148.5,0.6,19.5,167.5,103.09,83.94
2016,7,30,7,30,70.0,175.0,0.6,20.0,205.0,119.8,97.64
2016,7,30,7,45,62.0,194.0,0.65,21.0,223.5,131.6,106.77
2016,7,30,8,0,54.0,213.0,0.7,22.0,242.0,143.11,115.51
2016,7,30,8,15,100.5,243.5,0.75,22.5,303.0,161.49,129.97
2016,7,30,8,30,147.0,274.0,0.8,23.0,364.0,171.62,137.51
2016,7,30,8,45,143.0,296.5,0.85,24.0,389.5,182.53,145.35
2016,7,30,9,0,139.0,319.0,0.9,25.0,415.0,192.91,152.68
2016,7,30,9,15,131.0,338.5,0.95,25.5,433.5,201.35,158.7
2016,7,30,9,30,123.0,358.0,1.0,26.0,452.0,209.31,164.32
2016,7,30,9,45,202.5,369.0,1.05,26.5,532.0,216.22,169.11
2016,7,30,10,0,282.0,380.0,1.1,27.0,612.0,225.53,160.72
2016,7,30,10,15,565.0,255.0,1.15,27.0,740.5,209.84,133.59
2016,7,30,10,30,848.0,130.0,1.2,27.0,869.0,247.51,149.58
2016,7,30,10,45,825.5,149.0,1.3,27.0,883.0,300.26,193.57
2016,7,30,11,0,803.0,168.0,1.4,27.0,897.0,357.67,242.21
2016,7,30,11,15,806.5,169.0,1.4,27.0,912.0,410.99,286.73
2016,7,30,11,30,810.0,170.0,1.4,27.0,927.0,464.21,330.36
2016,7,30,11,45,631.0,281.5,1.45,27.0,873.5,502.8,363.24
2016,7,30,12,0,452.0,393.0,1.5,27.0,820.0,530.22,385.22
2016,7,30,12,15,410.5,407.0,1.5,26.5,795.5,552.03,402.88
2016,7,30,12,30,369.0,421.0,1.5,26.0,771.0,568.58,416.25
2016,7,30,12,45,410.0,401.5,1.5,26.0,787.0,615.39,450.26
2016,7,30,13,0,451.0,382.0,1.5,26.0,803.0,662.52,483.94
2016,7,30,13,15,597.5,293.5,1.45,26.0,841.0,735.33,536.47
2016,7,30,13,30,744.0,205.0,1.4,26.0,879.0,813.94,591.87
2016,7,30,13,45,618.5,267.5,1.4,26.0,818.5,798.34,579.47
2016,7,30,14,0,493.0,330.0,1.4,26.0,758.0,770.69,559.67
2016,7,30,14,15,592.5,268.5,1.3,25.5,765.5,832.77,604.57
2016,7,30,14,30,692.0,207.0,1.2,25.0,773.0,893.4,646.9
2016,7,30,14,45,683.5,201.5,1.2,25.0,739.5,902.76,653.27
2016,7,30,15,0,675.0,196.0,1.2,25.0,706.0,908.61,658.16
2016,7,30,15,15,659.5,191.0,1.15,24.5,667.0,904.5,657.38
2016,7,30,15,30,644.0,186.0,1.1,24.0,628.0,896.79,654.52
2016,7,30,15,45,636.0,175.0,1.1,24.0,586.5,886.98,649.96
2016,7,30,16,0,628.0,164.0,1.1,24.0,545.0,873.8,643.33
2016,7,30,16,15,603.0,157.0,1.05,23.5,498.0,844.26,626.47
2016,7,30,16,30,578.0,150.0,1.0,23.0,451.0,811.68,607.56
2016,7,30,16,45,557.0,138.5,0.95,23.0,404.0,766.13,578.41
2016,7,30,17,0,536.0,127.0,0.9,23.0,357.0,728.68,554.41
2016,7,30,17,15,495.0,117.5,0.85,22.5,307.5,672.34,517.45
2016,7,30,17,30,454.0,108.0,0.8,22.0,258.0,615.41,478.86
2016,7,30,17,45,405.0,94.5,0.8,21.5,211.0,545.46,429.4
2016,7,30,18,0,356.0,81.0,0.8,21.0,164.0,476.36,377.99
2016,7,30,18,15,285.0,65.0,0.75,20.0,121.0,385.62,306.94
2016,7,30,18,30,214.0,49.0,0.7,19.0,78.0,298.66,234.73
2016,7,30,18,45,132.5,30.5,0.7,18.5,46.0,201.18,136.53
2016,7,30,19,0,51.0,12.0,0.7,18.0,14.0,49.46,0.0
2016,7,30,19,15,25.5,6.0,0.65,17.5,7.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,18.5,5.0,0.65,13.5,6.0,3.93,0.0
2016,7,31,5,30,37.0,10.0,0.6,14.0,12.0,7.82,0.0
2016,7,31,5,45,103.5,30.0,0.55,14.5,43.0,22.57,12.25
2016,7,31,6,0,170.0,50.0,0.5,15.0,74.0,36.99,26.5
2016,7,31,6,15,228.5,69.0,0.5,15.5,115.5,50.54,38.95
2016,7,31,6,30,287.0,88.0,0.5,16.0,157.0,63.91,50.99
2016,7,31,6,45,143.5,80.0,0.5,17.0,114.5,57.7,45.49
2016,7,31,7,0,0.0,72.0,0.5,18.0,72.0,54.9,42.86
2016,7,31,7,15,0.0,90.0,0.55,18.5,90.0,67.94,54.03
2016,7,31,7,30,0.0,108.0,0.6,19.0,108.0,80.84,64.85
2016,7,31,7,45,0.0,121.0,0.65,20.0,121.0,90.26,72.38
2016,7,31,8,0,0.0,134.0,0.7,21.0,134.0,99.61,79.72
2016,7,31,8,15,5.0,166.5,0.75,21.5,169.5,121.78,97.8
2016,7,31,8,30,10.0,199.0,0.8,22.0,205.0,143.41,115.11
2016,7,31,8,45,11.5,213.0,0.85,23.0,220.5,153.1,122.19
2016,7,31,9,0,13.0,227.0,0.9,24.0,236.0,162.7,129.13
2016,7,31,9,15,28.0,271.5,0.95,24.5,292.5,177.91,140.76
2016,7,31,9,30,43.0,316.0,1.0,25.0,349.0,201.24,158.71
2016,7,31,9,45,187.5,340.5,1.05,25.5,493.5,203.47,159.8
2016,7,31,10,0,332.0,365.0,1.1,26.0,638.0,222.03,157.72
2016,7,31,10,15,337.0,380.5,1.15,26.0,666.0,258.73,179.82
2016,7,31,10,30,342.0,396.0,1.2,26.0,694.0,296.82,206.93
2016,7,31,10,45,302.5,417.0,1.3,26.0,685.5,327.93,232.56
2016,7,31,11,0,263.0,438.0,1.4,26.0,677.0,355.47,255.82
2016,7,31,11,15,261.0,446.5,1.4,26.0,687.0,386.25,279.91
2016,7,31,11,30,259.0,455.0,1.4,26.0,697.0,417.3,303.89
2016,7,31,11,45,217.5,465.0,1.45,26.0,669.5,436.04,319.08
2016,7,31,12,0,176.0,475.0,1.5,26.0,642.0,442.95,325.23
2016,7,31,12,15,186.0,474.0,1.5,26.0,650.5,468.38,344.17
2016,7,31,12,30,196.0,473.0,1.5,26.0,659.0,494.41,363.27
2016,7,31,12,45,148.5,463.5,1.5,26.0,604.0,475.01,349.68
