Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,314.0,279.0,1.4,24.0,487.0,631.88,476.09
2016,8,10,15,45,278.0,263.5,1.4,24.0,437.5,587.92,446.76
2016,8,10,16,0,242.0,248.0,1.4,24.0,388.0,541.92,414.98
2016,8,10,16,15,193.0,228.0,1.3,23.5,333.5,451.06,350.06
2016,8,10,16,30,144.0,208.0,1.2,23.0,279.0,383.91,300.74
2016,8,10,16,45,92.0,179.5,1.2,22.5,223.0,279.28,221.34
2016,8,10,17,0,40.0,151.0,1.2,22.0,167.0,197.45,156.57
2016,8,10,17,15,33.5,130.0,1.1,21.0,142.0,171.02,136.34
2016,8,10,17,30,27.0,109.0,1.0,20.0,117.0,144.13,114.94
2016,8,10,17,45,257.0,80.5,0.95,19.5,133.0,364.55,298.32
2016,8,10,18,0,487.0,52.0,0.9,19.0,149.0,562.2,444.89
2016,8,10,18,15,390.0,41.5,0.8,18.0,104.5,450.15,353.57
2016,8,10,18,30,293.0,31.0,0.7,17.0,60.0,343.58,255.06
2016,8,10,18,45,146.5,15.5,0.65,16.5,30.0,172.14,0.0
2016,8,10,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,95.0,18.5,0.7,13.5,29.5,14.04,0.43
2016,8,11,6,0,190.0,37.0,0.7,14.0,59.0,27.85,18.02
2016,8,11,6,15,266.0,53.5,0.65,14.5,101.5,39.99,29.53
2016,8,11,6,30,342.0,70.0,0.6,15.0,144.0,51.97,40.51
2016,8,11,6,45,398.0,83.5,0.6,16.0,191.5,61.56,49.04
2016,8,11,7,0,454.0,97.0,0.6,17.0,239.0,70.97,57.14
2016,8,11,7,15,227.0,82.5,0.6,17.5,153.5,57.83,45.45
2016,8,11,7,30,0.0,68.0,0.6,18.0,68.0,52.16,40.31
2016,8,11,7,45,0.0,83.0,0.6,18.5,83.0,63.71,50.12
2016,8,11,8,0,0.0,98.0,0.6,19.0,98.0,74.68,59.24
2016,8,11,8,15,0.0,126.0,0.6,19.5,126.0,94.49,75.75
2016,8,11,8,30,0.0,154.0,0.6,20.0,154.0,113.84,91.55
2016,8,11,8,45,1.0,164.0,0.65,21.0,165.0,121.05,96.85
2016,8,11,9,0,2.0,174.0,0.7,22.0,176.0,128.19,102.07
2016,8,11,9,15,5.5,196.5,0.7,22.5,201.0,143.49,114.09
2016,8,11,9,30,9.0,219.0,0.7,23.0,226.0,158.55,125.74
2016,8,11,9,45,9.5,225.0,0.75,23.5,232.5,162.86,128.68
2016,8,11,10,0,10.0,231.0,0.8,24.0,239.0,167.95,126.27
2016,8,11,10,15,10.5,236.0,0.85,24.0,244.5,173.42,130.07
2016,8,11,10,30,11.0,241.0,0.9,24.0,250.0,178.94,134.06
2016,8,11,10,45,61.5,337.5,0.95,24.5,391.5,244.92,181.47
2016,8,11,11,0,112.0,434.0,1.0,25.0,533.0,316.2,232.1
2016,8,11,11,15,137.0,445.0,1.05,25.0,569.0,348.01,255.19
2016,8,11,11,30,162.0,456.0,1.1,25.0,605.0,383.24,281.19
2016,8,11,11,45,165.0,456.5,1.15,25.5,609.0,404.68,297.01
2016,8,11,12,0,168.0,457.0,1.2,26.0,613.0,426.25,312.81
2016,8,11,12,15,113.0,439.5,1.2,26.0,544.5,401.51,295.74
2016,8,11,12,30,58.0,422.0,1.2,26.0,476.0,365.2,269.89
2016,8,11,12,45,63.5,423.0,1.25,26.5,481.5,379.57,280.43
2016,8,11,13,0,69.0,424.0,1.3,27.0,487.0,394.38,290.98
2016,8,11,13,15,60.5,408.0,1.3,27.0,463.0,384.38,284.01
2016,8,11,13,30,52.0,392.0,1.3,27.0,439.0,372.67,275.91
2016,8,11,13,45,59.0,387.5,1.35,27.0,439.0,382.92,284.1
2016,8,11,14,0,66.0,383.0,1.4,27.0,439.0,393.46,292.44
2016,8,11,14,15,60.0,364.0,1.4,26.5,413.5,378.42,282.53
2016,8,11,14,30,54.0,345.0,1.4,26.0,388.0,362.12,271.76
2016,8,11,14,45,57.0,331.0,1.4,26.0,374.5,358.46,269.92
2016,8,11,15,0,60.0,317.0,1.4,26.0,361.0,354.46,267.82
2016,8,11,15,15,150.5,304.5,1.35,25.5,406.0,462.35,350.61
2016,8,11,15,30,241.0,292.0,1.3,25.0,451.0,549.07,416.14
2016,8,11,15,45,488.5,205.5,1.3,25.0,497.0,760.29,569.7
2016,8,11,16,0,736.0,119.0,1.3,25.0,543.0,930.74,683.87
2016,8,11,16,15,710.5,114.0,1.25,24.5,493.0,902.76,666.2
2016,8,11,16,30,685.0,109.0,1.2,24.0,443.0,871.65,648.73
2016,8,11,16,45,655.0,101.5,1.15,23.5,392.0,830.01,623.86
2016,8,11,17,0,625.0,94.0,1.1,23.0,341.0,785.94,596.7
2016,8,11,17,15,579.0,86.5,1.05,22.0,289.0,724.1,557.21
2016,8,11,17,30,533.0,79.0,1.0,21.0,237.0,661.06,514.99
2016,8,11,17,45,471.0,68.5,1.0,20.5,188.0,578.85,455.72
2016,8,11,18,0,409.0,58.0,1.0,20.0,139.0,497.43,393.53
2016,8,11,18,15,316.5,44.5,0.9,19.0,96.0,384.65,303.46
2016,8,11,18,30,224.0,31.0,0.8,18.0,53.0,283.21,207.44
2016,8,11,18,45,112.0,15.5,0.75,17.5,26.5,138.17,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,12,5,45,149.5,17.0,0.65,14.0,34.0,13.69,0.0
2016,8,12,6,0,299.0,34.0,0.6,15.0,68.0,27.81,17.81
2016,8,12,6,15,389.0,45.0,0.55,15.5,113.0,36.61,26.43
2016,8,12,6,30,479.0,56.0,0.5,16.0,158.0,45.36,34.53
2016,8,12,6,45,541.0,63.5,0.5,16.5,209.0,51.09,39.74
2016,8,12,7,0,603.0,71.0,0.5,17.0,260.0,56.81,44.75
2016,8,12,7,15,301.5,83.0,0.5,17.5,177.5,59.32,46.79
2016,8,12,7,30,0.0,95.0,0.5,18.0,95.0,71.65,57.29
2016,8,12,7,45,0.0,108.5,0.5,19.0,108.5,81.48,65.28
2016,8,12,8,0,0.0,122.0,0.5,20.0,122.0,91.23,73.05
2016,8,12,8,15,0.0,137.5,0.5,20.5,137.5,102.24,81.91
2016,8,12,8,30,0.0,153.0,0.5,21.0,153.0,113.15,90.56
2016,8,12,8,45,3.5,175.5,0.55,22.0,178.0,128.63,102.69
2016,8,12,9,0,7.0,198.0,0.6,23.0,203.0,143.88,114.41
2016,8,12,9,15,8.5,211.5,0.65,23.5,218.0,153.16,121.39
2016,8,12,9,30,10.0,225.0,0.7,24.0,233.0,162.34,128.27
2016,8,12,9,45,15.5,257.5,0.75,25.0,270.0,183.3,144.19
2016,8,12,10,0,21.0,290.0,0.8,26.0,307.0,205.25,153.18
2016,8,12,10,15,44.5,339.5,0.85,26.0,377.0,225.67,166.82
2016,8,12,10,30,68.0,389.0,0.9,26.0,447.0,265.05,194.61
2016,8,12,10,45,89.0,410.5,0.95,26.5,488.5,293.06,213.91
2016,8,12,11,0,110.0,432.0,1.0,27.0,530.0,324.41,236.01
2016,8,12,11,15,92.5,431.0,1.05,27.0,515.0,331.73,242.38
2016,8,12,11,30,75.0,430.0,1.1,27.0,500.0,336.67,246.89
2016,8,12,11,45,91.5,442.0,1.15,27.5,527.5,364.12,266.56
2016,8,12,12,0,108.0,454.0,1.2,28.0,555.0,393.91,287.73
2016,8,12,12,15,118.0,456.5,1.2,28.0,566.0,416.54,304.19
2016,8,12,12,30,128.0,459.0,1.2,28.0,577.0,441.39,322.2
2016,8,12,12,45,90.0,431.5,1.3,28.0,514.5,404.36,296.5
2016,8,12,13,0,52.0,404.0,1.4,28.0,452.0,365.73,269.28
2016,8,12,13,15,45.0,386.0,1.4,28.0,427.0,353.89,261.23
2016,8,12,13,30,38.0,368.0,1.4,28.0,402.0,340.43,251.8
2016,8,12,13,45,45.0,368.5,1.4,28.0,407.5,354.01,262.23
2016,8,12,14,0,52.0,369.0,1.4,28.0,413.0,368.21,273.01
2016,8,12,14,15,70.5,367.5,1.4,27.5,425.0,391.58,291.39
2016,8,12,14,30,89.0,366.0,1.4,27.0,437.0,416.19,310.71
2016,8,12,14,45,74.0,340.5,1.4,27.0,398.0,384.85,288.3
2016,8,12,15,0,59.0,315.0,1.4,27.0,359.0,351.68,264.6
2016,8,12,15,15,58.5,296.0,1.35,26.5,337.5,338.4,256.18
2016,8,12,15,30,58.0,277.0,1.3,26.0,316.0,324.46,247.11
2016,8,12,15,45,67.5,260.5,1.3,26.0,302.5,322.97,247.29
2016,8,12,16,0,77.0,244.0,1.3,26.0,289.0,321.27,247.28
2016,8,12,16,15,49.5,210.5,1.25,25.5,238.5,260.43,201.49
2016,8,12,16,30,22.0,177.0,1.2,25.0,188.0,178.44,138.18
2016,8,12,16,45,16.0,155.5,1.15,25.0,163.5,153.91,119.29
2016,8,12,17,0,10.0,134.0,1.1,25.0,139.0,129.09,99.68
2016,8,12,17,15,5.0,115.0,1.05,24.0,117.5,107.96,83.09
2016,8,12,17,30,0.0,96.0,1.0,23.0,96.0,86.69,65.94
2016,8,12,17,45,226.0,74.5,0.95,22.5,118.0,326.64,265.12
2016,8,12,18,0,452.0,53.0,0.9,22.0,140.0,530.73,416.43
2016,8,12,18,15,353.0,41.0,0.8,21.0,96.5,416.28,323.33
2016,8,12,18,30,254.0,29.0,0.7,20.0,53.0,308.2,218.6
2016,8,12,18,45,127.0,14.5,0.65,19.0,26.5,114.2,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.5,17.0,0.45,15.5,32.5,13.71,0.0
2016,8,13,6,0,291.0,34.0,0.4,16.0,65.0,27.82,17.63
2016,8,13,6,15,382.0,44.5,0.4,16.5,109.5,36.19,25.93
2016,8,13,6,30,473.0,55.0,0.4,17.0,154.0,44.56,33.67
2016,8,13,6,45,289.5,88.0,0.4,17.5,154.0,63.38,50.33
2016,8,13,7,0,106.0,121.0,0.4,18.0,154.0,84.11,68.3
2016,8,13,7,15,116.5,143.5,0.4,19.0,185.5,98.27,80.06
2016,8,13,7,30,127.0,166.0,0.4,20.0,217.0,112.06,91.19
2016,8,13,7,45,134.0,189.5,0.45,21.0,250.5,125.9,102.14
2016,8,13,8,0,141.0,213.0,0.5,22.0,284.0,139.3,112.48
2016,8,13,8,15,138.5,236.5,0.5,22.5,312.0,152.02,122.27
2016,8,13,8,30,136.0,260.0,0.5,23.0,340.0,164.23,131.52
2016,8,13,8,45,155.5,282.5,0.55,24.0,381.0,176.05,140.13
2016,8,13,9,0,175.0,305.0,0.6,25.0,422.0,187.45,148.27
2016,8,13,9,15,236.5,316.5,0.65,25.5,484.5,194.76,153.41
2016,8,13,9,30,298.0,328.0,0.7,26.0,547.0,188.83,148.1
2016,8,13,9,45,327.0,337.5,0.75,27.0,589.0,192.2,149.94
2016,8,13,10,0,356.0,347.0,0.8,28.0,631.0,208.77,148.58
2016,8,13,10,15,444.0,327.0,0.85,28.5,694.5,227.74,151.77
2016,8,13,10,30,532.0,307.0,0.9,29.0,758.0,269.08,176.34
2016,8,13,10,45,513.0,325.0,0.95,29.5,769.0,315.5,212.12
2016,8,13,11,0,494.0,343.0,1.0,30.0,780.0,360.47,247.75
2016,8,13,11,15,705.5,226.5,1.05,30.0,862.5,400.39,275.7
2016,8,13,11,30,917.0,110.0,1.1,30.0,945.0,462.78,322.42
2016,8,13,11,45,917.0,111.5,1.2,30.5,952.0,518.14,366.37
2016,8,13,12,0,917.0,113.0,1.3,31.0,959.0,572.3,408.12
2016,8,13,12,15,917.5,113.0,1.35,31.0,958.5,624.24,447.6
2016,8,13,12,30,918.0,113.0,1.4,31.0,958.0,674.51,484.87
2016,8,13,12,45,901.5,121.5,1.45,31.0,945.0,718.08,516.55
2016,8,13,13,0,885.0,130.0,1.5,31.0,932.0,758.38,545.33
2016,8,13,13,15,881.0,129.5,1.5,30.5,916.0,797.51,573.53
2016,8,13,13,30,877.0,129.0,1.5,30.0,900.0,833.8,598.27
2016,8,13,13,45,871.0,128.0,1.55,30.0,876.5,864.94,619.06
2016,8,13,14,0,865.0,127.0,1.6,30.0,853.0,892.8,637.84
2016,8,13,14,15,857.0,125.0,1.6,29.5,822.5,914.5,653.53
2016,8,13,14,30,849.0,123.0,1.6,29.0,792.0,932.59,667.16
2016,8,13,14,45,591.0,217.0,1.6,29.0,672.5,828.27,599.86
2016,8,13,15,0,333.0,311.0,1.6,29.0,553.0,661.47,485.1
2016,8,13,15,15,374.5,280.5,1.6,28.5,537.0,682.7,504.74
2016,8,13,15,30,416.0,250.0,1.6,28.0,521.0,725.84,537.3
2016,8,13,15,45,370.5,239.0,1.6,28.0,467.5,653.58,488.89
2016,8,13,16,0,325.0,228.0,1.6,28.0,414.0,602.98,454.96
2016,8,13,16,15,273.5,213.0,1.55,27.5,360.0,539.73,411.59
2016,8,13,16,30,222.0,198.0,1.5,27.0,306.0,451.29,349.05
2016,8,13,16,45,433.5,142.0,1.5,26.5,321.5,646.08,497.8
2016,8,13,17,0,645.0,86.0,1.5,26.0,337.0,794.78,602.67
2016,8,13,17,15,599.0,79.0,1.4,25.0,285.0,733.38,561.02
2016,8,13,17,30,553.0,72.0,1.3,24.0,233.0,670.88,518.79
2016,8,13,17,45,487.0,63.0,1.2,23.5,183.5,586.55,457.23
2016,8,13,18,0,421.0,54.0,1.1,23.0,134.0,503.17,393.08
2016,8,13,18,15,321.5,41.5,1.0,22.0,91.0,388.63,301.92
2016,8,13,18,30,222.0,29.0,0.9,21.0,48.0,278.88,192.32
2016,8,13,18,45,111.0,14.5,0.8,20.0,24.0,101.12,0.0
2016,8,13,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,116.5,17.5,0.35,15.5,29.5,13.35,0.0
2016,8,14,6,0,233.0,35.0,0.3,16.0,59.0,26.6,16.5
2016,8,14,6,15,320.0,48.5,0.3,16.5,102.5,36.84,26.47
2016,8,14,6,30,407.0,62.0,0.3,17.0,146.0,49.61,38.08
2016,8,14,6,45,466.5,72.5,0.35,17.5,195.0,57.3,45.0
2016,8,14,7,0,526.0,83.0,0.4,18.0,244.0,64.84,51.57
2016,8,14,7,15,263.0,99.5,0.4,19.0,180.0,71.93,57.43
2016,8,14,7,30,0.0,116.0,0.4,20.0,116.0,85.66,68.81
2016,8,14,7,45,6.5,144.0,0.45,21.0,147.5,104.86,84.55
2016,8,14,8,0,13.0,172.0,0.5,22.0,179.0,123.72,99.64
2016,8,14,8,15,26.0,202.0,0.5,22.5,217.0,143.63,115.47
2016,8,14,8,30,39.0,232.0,0.5,23.0,255.0,154.57,123.71
2016,8,14,8,45,55.0,261.0,0.55,24.0,296.0,171.09,136.19
2016,8,14,9,0,71.0,290.0,0.6,25.0,337.0,187.09,148.03
2016,8,14,9,15,90.0,316.0,0.65,25.5,379.5,201.24,158.56
2016,8,14,9,30,109.0,342.0,0.7,26.0,422.0,214.96,168.65
2016,8,14,9,45,108.0,359.5,0.75,26.5,442.0,223.79,174.87
2016,8,14,10,0,107.0,377.0,0.8,27.0,462.0,237.75,175.09
2016,8,14,10,15,137.5,395.5,0.85,27.5,509.5,250.33,180.44
2016,8,14,10,30,168.0,414.0,0.9,28.0,557.0,282.43,201.53
2016,8,14,10,45,181.0,425.0,0.95,28.5,583.0,310.98,221.68
2016,8,14,11,0,194.0,436.0,1.0,29.0,609.0,341.49,243.8
2016,8,14,11,15,333.0,400.0,1.05,29.0,701.0,382.96,271.88
2016,8,14,11,30,472.0,364.0,1.1,29.0,793.0,443.27,315.02
2016,8,14,11,45,452.5,372.0,1.15,29.5,786.0,477.75,341.5
2016,8,14,12,0,433.0,380.0,1.2,30.0,779.0,510.06,365.75
2016,8,14,12,15,444.5,377.0,1.2,30.0,786.0,550.47,395.36
2016,8,14,12,30,456.0,374.0,1.2,30.0,793.0,591.06,424.5
2016,8,14,12,45,653.0,263.5,1.25,30.0,858.0,674.12,484.7
2016,8,14,13,0,850.0,153.0,1.3,30.0,923.0,760.67,546.72
2016,8,14,13,15,846.0,152.0,1.3,30.0,906.5,799.78,573.25
2016,8,14,13,30,842.0,151.0,1.3,30.0,890.0,835.97,597.45
2016,8,14,13,45,832.5,151.0,1.35,30.0,865.0,865.4,617.06
2016,8,14,14,0,823.0,151.0,1.4,30.0,840.0,891.29,634.54
2016,8,14,14,15,814.0,149.0,1.4,29.5,809.0,912.07,649.58
2016,8,14,14,30,805.0,147.0,1.4,29.0,778.0,929.16,662.49
2016,8,14,14,45,686.0,185.5,1.4,29.0,706.0,887.83,637.25
2016,8,14,15,0,567.0,224.0,1.4,29.0,634.0,821.47,594.91
2016,8,14,15,15,564.0,208.0,1.4,28.5,595.0,816.48,595.47
2016,8,14,15,30,561.0,192.0,1.4,28.0,556.0,808.21,593.32
2016,8,14,15,45,504.0,194.5,1.4,27.5,503.5,763.44,565.45
2016,8,14,16,0,447.0,197.0,1.4,27.0,451.0,715.75,535.33
2016,8,14,16,15,389.5,188.5,1.35,26.5,395.0,652.66,493.66
2016,8,14,16,30,332.0,180.0,1.3,26.0,339.0,563.59,432.97
2016,8,14,16,45,465.5,137.5,1.3,25.5,332.5,672.49,516.36
2016,8,14,17,0,599.0,95.0,1.3,25.0,326.0,760.26,579.0
2016,8,14,17,15,551.0,87.0,1.25,24.0,274.5,696.13,535.97
2016,8,14,17,30,503.0,79.0,1.2,23.0,223.0,630.92,491.58
2016,8,14,17,45,442.5,67.5,1.15,22.5,175.0,549.59,431.75
2016,8,14,18,0,382.0,56.0,1.1,22.0,127.0,469.16,369.22
2016,8,14,18,15,285.5,42.0,1.0,21.0,85.5,354.59,276.83
2016,8,14,18,30,189.0,28.0,0.9,20.0,44.0,247.07,164.59
2016,8,14,18,45,94.5,14.0,0.85,19.5,22.0,87.28,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,45,179.0,15.5,0.8,13.5,34.0,12.59,0.0
2016,8,15,6,0,358.0,31.0,0.8,14.0,68.0,25.67,15.71
2016,8,15,6,15,454.5,40.0,0.75,14.5,115.0,33.08,23.36
2016,8,15,6,30,551.0,49.0,0.7,15.0,162.0,40.58,30.39
2016,8,15,6,45,332.5,84.5,0.7,15.5,158.5,61.54,49.11
2016,8,15,7,0,114.0,120.0,0.7,16.0,155.0,83.5,68.35
2016,8,15,7,15,123.0,142.0,0.65,16.5,186.0,97.41,80.19
2016,8,15,7,30,132.0,164.0,0.6,17.0,217.0,110.95,91.44
2016,8,15,7,45,105.5,185.0,0.6,18.0,231.0,122.9,100.93
2016,8,15,8,0,79.0,206.0,0.6,19.0,245.0,138.78,113.51
2016,8,15,8,15,58.5,218.0,0.6,19.5,248.5,146.27,119.08
2016,8,15,8,30,38.0,230.0,0.6,20.0,252.0,153.43,124.36
2016,8,15,8,45,55.0,259.5,0.6,21.0,295.0,170.27,137.24
2016,8,15,9,0,72.0,289.0,0.6,22.0,338.0,186.57,149.41
2016,8,15,9,15,49.5,284.0,0.65,22.5,318.5,184.46,147.04
2016,8,15,9,30,27.0,279.0,0.7,23.0,299.0,181.84,144.38
2016,8,15,9,45,35.5,307.0,0.75,23.5,335.0,196.66,155.67
2016,8,15,10,0,44.0,335.0,0.8,24.0,371.0,214.15,160.72
2016,8,15,10,15,81.0,371.5,0.85,24.5,439.5,245.85,181.59
2016,8,15,10,30,118.0,408.0,0.9,25.0,508.0,270.42,197.2
2016,8,15,10,45,109.5,417.0,0.95,25.5,511.5,301.04,219.85
2016,8,15,11,0,101.0,426.0,1.0,26.0,515.0,317.88,232.48
2016,8,15,11,15,185.0,432.0,1.05,26.0,599.0,357.32,259.94
2016,8,15,11,30,269.0,438.0,1.1,26.0,683.0,410.0,297.83
2016,8,15,11,45,242.0,447.0,1.2,26.0,668.5,430.6,314.5
2016,8,15,12,0,215.0,456.0,1.3,26.0,654.0,450.32,330.14
2016,8,15,12,15,240.5,450.5,1.3,26.0,671.5,483.24,354.53
2016,8,15,12,30,266.0,445.0,1.3,26.0,689.0,521.38,382.33
2016,8,15,12,45,272.0,439.0,1.35,26.0,686.5,546.65,401.05
2016,8,15,13,0,278.0,433.0,1.4,26.0,684.0,571.31,419.32
2016,8,15,13,15,228.0,432.5,1.4,25.5,636.0,545.8,402.46
2016,8,15,13,30,178.0,432.0,1.4,25.0,588.0,524.18,388.11
2016,8,15,13,45,296.0,386.0,1.45,25.0,637.0,613.9,454.58
2016,8,15,14,0,414.0,340.0,1.5,25.0,686.0,710.38,523.71
2016,8,15,14,15,410.0,329.5,1.45,24.5,661.5,719.67,530.89
2016,8,15,14,30,406.0,319.0,1.4,24.0,637.0,726.33,537.16
2016,8,15,14,45,328.0,323.0,1.35,24.0,572.0,654.73,487.71
2016,8,15,15,0,250.0,327.0,1.3,24.0,507.0,598.06,447.91
2016,8,15,15,15,318.5,290.0,1.25,23.5,505.0,638.02,480.35
2016,8,15,15,30,387.0,253.0,1.2,23.0,503.0,676.51,510.89
2016,8,15,15,45,315.5,246.5,1.15,23.0,440.5,607.13,461.63
2016,8,15,16,0,244.0,240.0,1.1,23.0,378.0,535.82,410.86
2016,8,15,16,15,152.5,216.0,1.05,22.5,299.5,396.91,309.46
2016,8,15,16,30,61.0,192.0,1.0,22.0,221.0,258.62,203.49
2016,8,15,16,45,30.5,149.0,0.95,22.0,163.5,180.12,141.98
2016,8,15,17,0,0.0,106.0,0.9,22.0,106.0,89.0,67.82
2016,8,15,17,15,0.0,89.5,0.85,21.0,89.5,74.83,56.75
2016,8,15,17,30,0.0,73.0,0.8,20.0,73.0,60.41,45.02
2016,8,15,17,45,239.0,61.0,0.75,19.5,104.0,342.49,280.2
2016,8,15,18,0,478.0,49.0,0.7,19.0,135.0,548.2,431.05
2016,8,15,18,15,368.5,37.5,0.65,18.0,91.0,424.89,329.49
2016,8,15,18,30,259.0,26.0,0.6,17.0,47.0,302.13,191.94
2016,8,15,18,45,129.5,13.0,0.6,16.5,23.5,114.58,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,156.5,15.5,0.75,13.5,31.5,12.56,0.0
2016,8,16,6,0,313.0,31.0,0.7,14.0,63.0,25.51,15.43
2016,8,16,6,15,410.5,41.5,0.65,14.5,109.0,34.04,24.16
2016,8,16,6,30,508.0,52.0,0.6,15.0,155.0,42.59,32.15
2016,8,16,6,45,569.5,59.5,0.55,16.0,206.5,48.46,37.48
2016,8,16,7,0,631.0,67.0,0.5,17.0,258.0,54.32,42.57
2016,8,16,7,15,318.5,100.5,0.5,17.5,197.5,70.99,57.01
2016,8,16,7,30,6.0,134.0,0.5,18.0,137.0,97.17,79.33
2016,8,16,7,45,7.0,149.0,0.5,19.0,152.5,107.9,87.82
2016,8,16,8,0,8.0,164.0,0.5,20.0,168.0,118.54,96.1
2016,8,16,8,15,13.5,186.0,0.5,20.5,194.0,133.52,108.05
2016,8,16,8,30,19.0,208.0,0.5,21.0,220.0,148.33,119.66
2016,8,16,8,45,26.5,234.5,0.55,22.0,252.0,165.71,132.98
2016,8,16,9,0,34.0,261.0,0.6,23.0,284.0,171.46,136.71
2016,8,16,9,15,29.0,267.0,0.6,23.5,288.0,175.16,139.03
2016,8,16,9,30,24.0,273.0,0.6,24.0,292.0,191.89,151.75
2016,8,16,9,45,35.5,305.5,0.65,24.5,334.0,195.89,154.29
2016,8,16,10,0,47.0,338.0,0.7,25.0,376.0,215.6,161.04
2016,8,16,10,15,50.0,354.5,0.75,25.5,396.5,233.48,172.69
2016,8,16,10,30,53.0,371.0,0.8,26.0,417.0,252.23,185.65
2016,8,16,10,45,47.5,373.0,0.9,26.5,415.0,261.69,192.54
2016,8,16,11,0,42.0,375.0,1.0,27.0,413.0,270.29,198.94
2016,8,16,11,15,56.0,398.5,1.05,27.0,449.0,298.49,219.48
2016,8,16,11,30,70.0,422.0,1.1,27.0,485.0,329.35,241.96
2016,8,16,11,45,162.0,435.0,1.15,27.5,583.0,389.37,284.35
2016,8,16,12,0,254.0,448.0,1.2,28.0,681.0,463.73,336.88
2016,8,16,12,15,240.0,450.5,1.2,28.0,670.0,482.96,351.03
2016,8,16,12,30,226.0,453.0,1.2,28.0,659.0,498.8,362.86
2016,8,16,12,45,214.0,449.5,1.25,28.0,644.0,509.56,371.28
2016,8,16,13,0,202.0,446.0,1.3,28.0,629.0,518.39,378.23
2016,8,16,13,15,240.5,430.0,1.3,28.0,643.5,553.35,403.87
2016,8,16,13,30,279.0,414.0,1.3,28.0,658.0,603.42,439.34
2016,8,16,13,45,288.5,399.0,1.3,28.0,645.5,619.61,451.15
2016,8,16,14,0,298.0,384.0,1.3,28.0,633.0,634.45,462.36
2016,8,16,14,15,308.5,365.5,1.25,28.0,614.5,645.34,470.66
2016,8,16,14,30,319.0,347.0,1.2,28.0,596.0,654.58,477.93
2016,8,16,14,45,288.0,335.5,1.2,28.0,552.0,629.72,461.61
2016,8,16,15,0,257.0,324.0,1.2,28.0,508.0,601.91,443.4
2016,8,16,15,15,187.0,307.0,1.2,27.5,436.5,502.98,375.55
2016,8,16,15,30,117.0,290.0,1.2,27.0,365.0,424.1,319.71
2016,8,16,15,45,165.5,266.0,1.2,26.5,363.5,454.36,345.63
2016,8,16,16,0,214.0,242.0,1.2,26.0,362.0,483.68,370.24
2016,8,16,16,15,132.0,214.5,1.15,25.5,286.5,374.68,289.57
2016,8,16,16,30,50.0,187.0,1.1,25.0,211.0,241.61,187.96
2016,8,16,16,45,27.0,156.5,1.1,24.5,169.0,186.94,145.97
2016,8,16,17,0,4.0,126.0,1.1,24.0,127.0,115.6,88.96
2016,8,16,17,15,2.0,106.5,1.1,23.0,107.0,96.73,74.23
2016,8,16,17,30,0.0,87.0,1.1,22.0,87.0,77.52,58.7
2016,8,16,17,45,0.0,67.5,1.1,21.5,67.5,59.67,43.9
2016,8,16,18,0,0.0,48.0,1.1,21.0,48.0,40.91,28.1
2016,8,16,18,15,0.0,31.5,1.05,20.0,31.5,25.04,14.55
2016,8,16,18,30,0.0,15.0,1.0,19.0,15.0,11.42,1.31
2016,8,16,18,45,0.0,7.5,0.95,18.0,7.5,5.9,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,17.0,0.75,14.0,26.5,12.92,0.0
2016,8,17,6,0,199.0,34.0,0.7,15.0,53.0,25.7,15.32
2016,8,17,6,15,289.5,48.5,0.7,15.5,96.0,36.62,26.24
2016,8,17,6,30,380.0,63.0,0.7,16.0,139.0,47.5,36.29
2016,8,17,6,45,190.0,69.0,0.7,16.5,107.0,50.9,39.52
2016,8,17,7,0,0.0,75.0,0.7,17.0,75.0,56.47,44.45
2016,8,17,7,15,0.0,91.0,0.65,17.5,91.0,68.08,54.47
2016,8,17,7,30,0.0,107.0,0.6,18.0,107.0,79.6,64.2
2016,8,17,7,45,0.0,120.5,0.6,19.0,120.5,89.37,72.1
2016,8,17,8,0,0.0,134.0,0.6,20.0,134.0,99.08,79.78
2016,8,17,8,15,5.0,163.0,0.6,20.5,166.0,118.86,95.94
2016,8,17,8,30,10.0,192.0,0.6,21.0,198.0,138.24,111.47
2016,8,17,8,45,17.0,218.5,0.65,22.0,229.5,155.8,125.05
2016,8,17,9,0,24.0,245.0,0.7,23.0,261.0,173.07,138.17
2016,8,17,9,15,38.0,278.0,0.75,23.5,305.0,181.01,143.9
2016,8,17,9,30,52.0,311.0,0.8,24.0,349.0,198.5,157.25
2016,8,17,9,45,80.0,342.5,0.85,25.0,404.5,215.0,169.31
2016,8,17,10,0,108.0,374.0,0.9,26.0,460.0,235.56,174.61
2016,8,17,10,15,127.0,392.0,0.95,26.0,497.0,246.81,179.61
2016,8,17,10,30,146.0,410.0,1.0,26.0,534.0,275.96,199.57
2016,8,17,10,45,133.5,420.0,1.05,26.5,535.5,296.64,215.07
2016,8,17,11,0,121.0,430.0,1.1,27.0,537.0,316.18,230.01
2016,8,17,11,15,199.0,432.0,1.1,27.0,610.5,362.11,262.22
2016,8,17,11,30,277.0,434.0,1.1,27.0,684.0,410.84,297.14
2016,8,17,11,45,231.5,445.5,1.15,27.5,656.0,428.74,311.23
2016,8,17,12,0,186.0,457.0,1.2,28.0,628.0,435.83,317.05
2016,8,17,12,15,167.5,456.5,1.2,28.0,610.5,445.49,324.7
2016,8,17,12,30,149.0,456.0,1.2,28.0,593.0,452.84,330.42
2016,8,17,12,45,122.5,445.0,1.25,28.0,557.0,444.39,325.02
2016,8,17,13,0,96.0,434.0,1.3,28.0,521.0,422.85,310.28
2016,8,17,13,15,107.0,429.0,1.3,28.0,524.0,438.79,322.43
2016,8,17,13,30,118.0,424.0,1.3,28.0,527.0,469.26,344.45
2016,8,17,13,45,106.0,408.0,1.3,28.0,498.5,442.48,325.93
2016,8,17,14,0,94.0,392.0,1.3,28.0,470.0,427.9,316.15
2016,8,17,14,15,112.5,381.0,1.3,27.5,471.0,463.81,343.4
2016,8,17,14,30,131.0,370.0,1.3,27.0,472.0,481.91,357.96
2016,8,17,14,45,280.5,322.0,1.3,27.0,526.0,608.65,451.48
2016,8,17,15,0,430.0,274.0,1.3,27.0,580.0,739.34,543.89
2016,8,17,15,15,373.0,271.0,1.25,26.5,525.0,671.23,497.95
2016,8,17,15,30,316.0,268.0,1.2,26.0,470.0,622.84,466.02
2016,8,17,15,45,248.5,255.5,1.2,25.5,407.0,550.56,416.62
2016,8,17,16,0,181.0,243.0,1.2,25.0,344.0,451.9,346.94
2016,8,17,16,15,121.0,216.0,1.15,24.5,281.0,365.96,284.05
2016,8,17,16,30,61.0,189.0,1.1,24.0,218.0,255.97,200.32
2016,8,17,16,45,50.5,165.0,1.05,23.5,187.0,222.55,175.46
2016,8,17,17,0,40.0,141.0,1.0,23.0,156.0,188.4,149.05
2016,8,17,17,15,31.5,120.0,0.95,22.0,130.5,159.93,126.85
2016,8,17,17,30,23.0,99.0,0.9,21.0,105.0,131.02,103.59
2016,8,17,17,45,193.0,76.5,0.85,20.5,111.0,302.27,245.81
2016,8,17,18,0,363.0,54.0,0.8,20.0,117.0,445.42,353.31
2016,8,17,18,15,260.5,39.0,0.7,19.0,76.5,329.23,255.6
2016,8,17,18,30,158.0,24.0,0.6,18.0,36.0,207.1,108.19
2016,8,17,18,45,79.0,12.0,0.55,17.5,18.0,72.9,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,60.0,15.5,0.65,14.5,21.5,11.86,0.0
2016,8,18,6,0,120.0,31.0,0.6,15.0,43.0,23.38,13.24
2016,8,18,6,15,190.5,51.0,0.6,15.5,82.5,37.87,27.3
2016,8,18,6,30,261.0,71.0,0.6,16.0,122.0,51.98,40.19
2016,8,18,6,45,312.5,88.0,0.6,16.5,167.5,63.71,50.76
2016,8,18,7,0,364.0,105.0,0.6,17.0,213.0,75.15,60.78
2016,8,18,7,15,202.5,128.0,0.6,17.5,190.5,88.4,72.11
2016,8,18,7,30,41.0,151.0,0.6,18.0,168.0,104.66,85.75
2016,8,18,7,45,42.0,171.5,0.6,19.0,190.5,117.66,96.16
2016,8,18,8,0,43.0,192.0,0.6,20.0,213.0,130.39,106.11
2016,8,18,8,15,34.5,204.0,0.6,20.5,222.5,138.09,111.91
2016,8,18,8,30,26.0,216.0,0.6,21.0,232.0,153.17,123.75
2016,8,18,8,45,48.0,251.0,0.65,22.0,282.0,165.58,132.99
2016,8,18,9,0,70.0,286.0,0.7,23.0,332.0,184.85,147.65
2016,8,18,9,15,72.5,306.0,0.75,23.5,356.5,195.73,155.66
2016,8,18,9,30,75.0,326.0,0.8,24.0,381.0,206.28,163.39
2016,8,18,9,45,86.5,348.0,0.85,24.5,414.0,217.68,171.74
2016,8,18,10,0,98.0,370.0,0.9,25.0,447.0,232.92,173.56
2016,8,18,10,15,118.0,389.0,0.95,25.0,485.5,244.19,178.77
2016,8,18,10,30,138.0,408.0,1.0,25.0,524.0,273.4,198.84
2016,8,18,10,45,158.5,420.5,1.1,25.5,557.0,302.65,219.51
2016,8,18,11,0,179.0,433.0,1.2,26.0,590.0,334.85,242.96
2016,8,18,11,15,165.0,441.0,1.2,26.0,587.5,355.21,259.17
2016,8,18,11,30,151.0,449.0,1.2,26.0,585.0,374.2,274.14
2016,8,18,11,45,155.5,446.0,1.3,26.0,587.5,393.47,289.19
2016,8,18,12,0,160.0,443.0,1.4,26.0,590.0,412.78,304.2
2016,8,18,12,15,172.5,449.0,1.4,25.5,607.0,443.1,327.26
2016,8,18,12,30,185.0,455.0,1.4,25.0,624.0,474.75,351.1
2016,8,18,12,45,176.5,450.5,1.4,25.0,610.0,485.23,359.04
2016,8,18,13,0,168.0,446.0,1.4,25.0,596.0,494.14,365.88
2016,8,18,13,15,187.5,435.5,1.4,25.0,600.5,517.8,383.62
2016,8,18,13,30,207.0,425.0,1.4,25.0,605.0,541.84,401.52
2016,8,18,13,45,238.5,406.5,1.4,25.0,608.5,568.86,421.87
2016,8,18,14,0,270.0,388.0,1.4,25.0,612.0,614.1,454.51
2016,8,18,14,15,276.0,370.5,1.35,24.5,592.0,621.19,460.88
2016,8,18,14,30,282.0,353.0,1.3,24.0,572.0,626.54,466.45
2016,8,18,14,45,279.5,335.0,1.3,24.0,543.0,621.5,464.22
2016,8,18,15,0,277.0,317.0,1.3,24.0,514.0,614.32,460.65
2016,8,18,15,15,247.5,300.5,1.25,23.5,468.5,580.06,437.96
2016,8,18,15,30,218.0,284.0,1.2,23.0,423.0,519.11,396.44
2016,8,18,15,45,209.5,262.0,1.2,23.0,387.0,494.81,380.7
2016,8,18,16,0,201.0,240.0,1.2,23.0,351.0,468.88,363.27
2016,8,18,16,15,177.0,217.5,1.15,22.5,308.5,425.14,332.37
2016,8,18,16,30,153.0,195.0,1.1,22.0,266.0,380.15,299.94
2016,8,18,16,45,94.5,166.5,1.05,21.5,209.0,269.35,214.78
2016,8,18,17,0,36.0,138.0,1.0,21.0,152.0,180.97,143.96
2016,8,18,17,15,23.0,116.0,0.95,20.0,124.5,146.56,116.67
2016,8,18,17,30,10.0,94.0,0.9,19.0,97.0,97.51,76.31
2016,8,18,17,45,5.0,70.0,0.85,18.5,71.5,69.04,52.39
2016,8,18,18,0,0.0,46.0,0.8,18.0,46.0,39.36,27.09
2016,8,18,18,15,0.0,27.5,0.75,17.5,27.5,21.01,11.3
2016,8,18,18,30,0.0,9.0,0.7,17.0,9.0,6.83,0.0
2016,8,18,18,45,0.0,4.5,0.65,16.5,4.5,3.54,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,33.0,12.0,0.85,14.5,15.0,9.28,0.0
2016,8,19,6,0,66.0,24.0,0.8,15.0,30.0,18.29,8.95
2016,8,19,6,15,114.0,47.5,0.8,15.5,66.5,35.06,24.82
2016,8,19,6,30,162.0,71.0,0.8,16.0,103.0,51.34,39.6
2016,8,19,6,45,208.5,94.0,0.8,16.5,148.0,66.89,53.53
2016,8,19,7,0,255.0,117.0,0.8,17.0,193.0,82.08,66.82
2016,8,19,7,15,127.5,109.0,0.75,17.5,147.0,78.32,63.36
2016,8,19,7,30,0.0,101.0,0.7,18.0,101.0,75.51,60.65
2016,8,19,7,45,0.0,116.0,0.65,18.5,116.0,86.31,69.65
2016,8,19,8,0,0.0,131.0,0.6,19.0,131.0,97.03,78.39
2016,8,19,8,15,3.5,157.5,0.6,19.5,159.5,115.21,93.29
2016,8,19,8,30,7.0,184.0,0.6,20.0,188.0,133.07,107.66
2016,8,19,8,45,14.0,211.0,0.65,21.0,220.0,151.03,121.68
2016,8,19,9,0,21.0,238.0,0.7,22.0,252.0,168.68,135.22
2016,8,19,9,15,23.0,255.0,0.7,22.5,271.0,179.99,143.65
2016,8,19,9,30,25.0,272.0,0.7,23.0,290.0,191.14,151.93
2016,8,19,9,45,23.5,280.0,0.7,23.5,297.5,196.74,155.72
2016,8,19,10,0,22.0,288.0,0.7,24.0,305.0,203.32,152.97
2016,8,19,10,15,41.5,332.0,0.75,24.5,366.0,220.44,164.08
2016,8,19,10,30,61.0,376.0,0.8,25.0,427.0,255.9,188.91
2016,8,19,10,45,86.5,400.5,0.85,25.5,475.5,285.96,209.61
2016,8,19,11,0,112.0,425.0,0.9,26.0,524.0,310.65,226.8
2016,8,19,11,15,134.0,436.5,0.95,26.0,556.0,341.6,249.5
2016,8,19,11,30,156.0,448.0,1.0,26.0,588.0,375.64,274.59
2016,8,19,11,45,215.5,443.5,1.05,26.5,638.5,419.91,306.22
2016,8,19,12,0,275.0,439.0,1.1,27.0,689.0,468.86,341.26
2016,8,19,12,15,285.5,435.5,1.15,27.0,695.0,499.74,364.2
2016,8,19,12,30,296.0,432.0,1.2,27.0,701.0,530.94,387.28
2016,8,19,12,45,425.0,375.0,1.25,27.0,756.5,605.92,441.83
2016,8,19,13,0,554.0,318.0,1.3,27.0,812.0,685.95,499.14
2016,8,19,13,15,548.0,314.5,1.3,27.0,795.5,713.27,518.13
2016,8,19,13,30,542.0,311.0,1.3,27.0,779.0,738.01,535.64
2016,8,19,13,45,544.5,300.0,1.35,27.0,759.0,760.52,552.29
2016,8,19,14,0,547.0,289.0,1.4,27.0,739.0,780.46,567.24
2016,8,19,14,15,535.5,282.5,1.4,26.5,709.5,789.41,575.3
2016,8,19,14,30,524.0,276.0,1.4,26.0,680.0,795.13,581.38
2016,8,19,14,45,516.0,264.5,1.4,26.0,646.5,796.05,583.44
2016,8,19,15,0,508.0,253.0,1.4,26.0,613.0,793.84,583.55
2016,8,19,15,15,517.5,225.5,1.4,25.5,572.5,788.91,583.85
2016,8,19,15,30,527.0,198.0,1.4,25.0,532.0,780.31,581.85
2016,8,19,15,45,464.0,199.5,1.4,24.5,477.0,728.23,548.2
2016,8,19,16,0,401.0,201.0,1.4,24.0,422.0,673.26,512.11
2016,8,19,16,15,386.0,190.5,1.3,23.5,386.5,626.75,482.18
2016,8,19,16,30,371.0,180.0,1.2,23.0,351.0,604.04,467.99
2016,8,19,16,45,334.5,162.5,1.2,22.5,302.5,549.29,430.45
2016,8,19,17,0,298.0,145.0,1.2,22.0,254.0,493.71,391.25
2016,8,19,17,15,258.5,123.5,1.15,21.0,207.5,428.86,343.96
2016,8,19,17,30,219.0,102.0,1.1,20.0,161.0,363.68,294.32
2016,8,19,17,45,172.5,78.0,1.1,19.5,118.0,287.52,233.26
2016,8,19,18,0,126.0,54.0,1.1,19.0,75.0,210.67,169.35
2016,8,19,18,15,81.5,33.0,1.05,18.0,44.5,140.05,107.62
2016,8,19,18,30,37.0,12.0,1.0,17.0,14.0,56.88,14.25
2016,8,19,18,45,18.5,6.0,0.95,16.5,7.0,19.53,0.0
2016,8,19,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,11.5,0.6,14.5,15.0,9.05,0.0
2016,8,20,6,0,69.0,23.0,0.5,15.0,30.0,17.57,8.2
2016,8,20,6,15,119.5,46.0,0.5,15.5,66.0,34.07,23.94
2016,8,20,6,30,170.0,69.0,0.5,16.0,102.0,50.1,38.51
2016,8,20,6,45,218.5,91.0,0.5,16.5,147.0,65.12,51.96
2016,8,20,7,0,267.0,113.0,0.5,17.0,192.0,79.8,64.82
2016,8,20,7,15,133.5,101.5,0.45,17.5,141.0,73.81,59.42
2016,8,20,7,30,0.0,90.0,0.4,18.0,90.0,68.0,54.13
2016,8,20,7,45,0.0,102.0,0.4,18.5,102.0,76.82,61.48
2016,8,20,8,0,0.0,114.0,0.4,19.0,114.0,85.58,68.62
2016,8,20,8,15,0.0,125.0,0.45,19.5,125.0,93.6,75.03
2016,8,20,8,30,0.0,136.0,0.5,20.0,136.0,101.55,81.32
2016,8,20,8,45,0.0,149.5,0.55,21.0,149.5,111.13,88.73
2016,8,20,9,0,0.0,163.0,0.6,22.0,163.0,120.61,95.94
2016,8,20,9,15,2.5,178.0,0.6,22.5,180.0,131.07,104.04
2016,8,20,9,30,5.0,193.0,0.6,23.0,197.0,141.41,111.97
2016,8,20,9,45,7.0,208.0,0.65,23.5,213.5,151.63,119.77
2016,8,20,10,0,9.0,223.0,0.7,24.0,230.0,162.22,122.05
2016,8,20,10,15,16.0,266.5,0.75,24.5,279.5,193.23,144.76
2016,8,20,10,30,23.0,310.0,0.8,25.0,329.0,225.44,168.03
2016,8,20,10,45,34.5,344.0,0.9,25.5,374.0,241.65,179.17
2016,8,20,11,0,46.0,378.0,1.0,26.0,419.0,273.07,201.83
2016,8,20,11,15,62.0,401.0,1.05,26.0,456.5,302.02,222.88
2016,8,20,11,30,78.0,424.0,1.1,26.0,494.0,333.86,246.15
2016,8,20,11,45,101.0,436.5,1.15,26.5,528.5,364.83,268.3
2016,8,20,12,0,124.0,449.0,1.2,27.0,563.0,398.2,292.18
2016,8,20,12,15,218.5,437.5,1.2,27.0,636.5,461.44,337.96
2016,8,20,12,30,313.0,426.0,1.2,27.0,710.0,537.17,392.12
2016,8,20,12,45,330.5,405.5,1.3,27.0,702.5,560.45,409.8
2016,8,20,13,0,348.0,385.0,1.4,27.0,695.0,583.05,427.42
2016,8,20,13,15,537.5,292.0,1.4,26.5,760.5,686.24,503.26
2016,8,20,13,30,727.0,199.0,1.4,26.0,826.0,791.96,579.14
2016,8,20,13,45,725.0,194.0,1.45,26.0,804.0,820.73,599.13
2016,8,20,14,0,723.0,189.0,1.5,26.0,782.0,846.42,617.8
