Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,925.0,82.0,1.9,26.0,811.0,894.08,654.15
2016,8,30,14,15,917.0,81.0,1.85,25.5,778.5,916.74,670.46
2016,8,30,14,30,909.0,80.0,1.8,25.0,746.0,935.62,684.48
2016,8,30,14,45,898.5,78.5,1.8,25.0,707.5,947.75,693.55
2016,8,30,15,0,888.0,77.0,1.8,25.0,669.0,955.97,700.34
2016,8,30,15,15,874.0,75.0,1.8,24.5,625.5,956.3,703.59
2016,8,30,15,30,860.0,73.0,1.8,24.0,582.0,952.75,704.58
2016,8,30,15,45,842.0,70.5,1.8,23.5,534.0,940.85,700.23
2016,8,30,16,0,824.0,68.0,1.8,23.0,486.0,925.35,693.59
2016,8,30,16,15,798.5,65.0,1.75,22.5,435.0,910.07,686.44
2016,8,30,16,30,773.0,62.0,1.7,22.0,384.0,879.85,668.91
2016,8,30,16,45,738.0,58.0,1.65,21.5,331.5,835.96,641.45
2016,8,30,17,0,703.0,54.0,1.6,21.0,279.0,789.76,611.19
2016,8,30,17,15,650.0,49.0,1.55,20.5,227.0,723.04,564.39
2016,8,30,17,30,597.0,44.0,1.5,20.0,175.0,655.5,513.99
2016,8,30,17,45,511.5,37.0,1.45,19.5,127.0,555.54,435.65
2016,8,30,18,0,426.0,30.0,1.4,19.0,79.0,469.38,358.32
2016,8,30,18,15,213.0,15.0,1.35,18.5,39.5,240.37,79.73
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,45,146.0,9.5,1.25,14.5,18.5,7.47,0.0
2016,8,31,6,0,292.0,19.0,1.3,15.0,37.0,15.74,0.05
2016,8,31,6,15,411.5,28.0,1.3,15.5,81.0,23.37,14.06
2016,8,31,6,30,531.0,37.0,1.3,16.0,125.0,33.8,23.93
2016,8,31,6,45,599.5,43.0,1.35,16.5,176.0,39.36,29.17
2016,8,31,7,0,668.0,49.0,1.4,17.0,227.0,44.99,34.27
2016,8,31,7,15,712.5,53.5,1.35,17.5,281.0,49.18,37.93
2016,8,31,7,30,757.0,58.0,1.3,18.0,335.0,53.37,41.47
2016,8,31,7,45,788.0,61.0,1.3,18.5,388.0,56.21,43.75
2016,8,31,8,0,819.0,64.0,1.3,19.0,441.0,65.66,51.7
2016,8,31,8,15,840.5,67.0,1.3,19.0,491.5,68.91,54.3
2016,8,31,8,30,862.0,70.0,1.3,19.0,542.0,72.03,56.78
2016,8,31,8,45,878.5,72.0,1.3,19.5,589.0,74.24,58.37
2016,8,31,9,0,895.0,74.0,1.3,20.0,636.0,76.34,59.85
2016,8,31,9,15,907.0,75.5,1.3,20.5,677.5,77.89,60.87
2016,8,31,9,30,919.0,77.0,1.3,21.0,719.0,79.33,61.8
2016,8,31,9,45,919.5,83.0,1.35,21.5,753.0,82.96,64.57
2016,8,31,10,0,920.0,89.0,1.4,22.0,787.0,92.53,72.28
2016,8,31,10,15,926.5,90.0,1.45,22.0,816.0,152.83,83.91
2016,8,31,10,30,933.0,91.0,1.5,22.0,845.0,213.8,123.78
2016,8,31,10,45,938.5,91.5,1.55,22.0,867.0,274.68,172.45
2016,8,31,11,0,944.0,92.0,1.6,22.0,889.0,335.64,224.71
2016,8,31,11,15,946.5,92.5,1.6,22.0,902.5,395.41,276.77
2016,8,31,11,30,949.0,93.0,1.6,22.0,916.0,454.44,327.53
2016,8,31,11,45,950.0,93.5,1.6,22.5,922.0,511.8,375.02
2016,8,31,12,0,951.0,94.0,1.6,23.0,928.0,567.79,419.83
2016,8,31,12,15,950.5,94.0,1.6,22.5,926.0,620.94,462.78
2016,8,31,12,30,950.0,94.0,1.6,22.0,924.0,672.06,503.18
2016,8,31,12,45,943.0,96.0,1.65,22.0,912.0,718.34,538.55
2016,8,31,13,0,936.0,98.0,1.7,22.0,900.0,761.7,571.11
2016,8,31,13,15,932.0,97.5,1.7,22.0,882.0,801.97,599.62
2016,8,31,13,30,928.0,97.0,1.7,22.0,864.0,839.12,624.81
2016,8,31,13,45,922.5,95.0,1.75,22.0,838.5,870.31,646.51
2016,8,31,14,0,917.0,93.0,1.8,22.0,813.0,897.91,665.96
2016,8,31,14,15,908.5,92.0,1.8,21.5,780.0,920.25,682.8
2016,8,31,14,30,900.0,91.0,1.8,21.0,747.0,938.79,697.37
2016,8,31,14,45,890.5,88.0,1.8,21.0,708.5,950.33,706.2
2016,8,31,15,0,881.0,85.0,1.8,21.0,670.0,957.9,712.69
2016,8,31,15,15,866.0,83.0,1.8,20.5,625.5,957.41,715.45
2016,8,31,15,30,851.0,81.0,1.8,20.0,581.0,953.06,715.9
2016,8,31,15,45,833.5,77.5,1.8,20.0,533.0,940.59,709.74
2016,8,31,16,0,816.0,74.0,1.8,20.0,485.0,936.43,709.3
2016,8,31,16,15,789.0,70.5,1.75,19.5,433.0,907.3,692.56
2016,8,31,16,30,762.0,67.0,1.7,19.0,381.0,874.96,673.44
2016,8,31,16,45,727.0,62.0,1.7,19.0,328.5,829.79,643.98
2016,8,31,17,0,692.0,57.0,1.7,19.0,276.0,782.25,611.61
2016,8,31,17,15,635.5,51.5,1.6,18.5,223.5,711.59,560.77
2016,8,31,17,30,579.0,46.0,1.5,18.0,171.0,648.41,512.37
2016,8,31,17,45,487.0,38.5,1.45,17.5,122.5,543.9,429.54
2016,8,31,18,0,395.0,31.0,1.4,17.0,74.0,443.06,338.73
2016,8,31,18,15,197.5,15.5,1.3,16.5,37.0,225.89,32.76
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,148.5,9.5,1.1,14.5,18.0,7.47,0.0
2016,9,1,6,0,297.0,19.0,1.1,15.0,36.0,15.78,0.0
2016,9,1,6,15,419.0,28.0,1.1,15.0,80.5,25.46,15.77
2016,9,1,6,30,541.0,37.0,1.1,15.0,125.0,33.88,24.08
2016,9,1,6,45,610.5,43.0,1.1,15.5,177.0,39.46,29.38
2016,9,1,7,0,680.0,49.0,1.1,16.0,229.0,45.13,34.54
2016,9,1,7,15,340.0,72.5,1.05,16.5,162.5,53.35,41.78
2016,9,1,7,30,0.0,96.0,1.0,17.0,96.0,71.65,57.68
2016,9,1,7,45,4.5,126.0,1.0,18.0,128.5,92.33,75.18
2016,9,1,8,0,9.0,156.0,1.0,19.0,161.0,112.55,91.87
2016,9,1,8,15,30.0,189.0,1.0,19.5,205.5,128.89,105.14
2016,9,1,8,30,51.0,222.0,1.0,20.0,250.0,148.32,120.79
2016,9,1,8,45,60.5,246.0,1.0,20.5,282.0,162.3,131.68
2016,9,1,9,0,70.0,270.0,1.0,21.0,314.0,175.9,142.15
2016,9,1,9,15,73.0,290.0,1.0,21.0,338.5,187.01,150.77
2016,9,1,9,30,76.0,310.0,1.0,21.0,363.0,197.79,159.1
2016,9,1,9,45,77.5,327.5,1.05,21.5,384.0,207.02,165.89
2016,9,1,10,0,79.0,345.0,1.1,22.0,405.0,217.01,173.26
2016,9,1,10,15,82.5,361.0,1.15,22.0,425.5,237.4,178.06
2016,9,1,10,30,86.0,377.0,1.2,22.0,446.0,258.65,193.09
2016,9,1,10,45,140.0,395.0,1.25,22.5,511.0,283.45,209.17
2016,9,1,11,0,194.0,413.0,1.3,23.0,576.0,326.71,239.94
2016,9,1,11,15,579.5,251.5,1.35,23.0,750.5,367.67,262.93
2016,9,1,11,30,965.0,90.0,1.4,23.0,925.0,458.12,328.16
2016,9,1,11,45,964.0,91.5,1.45,23.0,930.0,516.16,376.6
2016,9,1,12,0,963.0,93.0,1.5,23.0,935.0,572.63,422.63
2016,9,1,12,15,962.5,93.0,1.55,23.0,932.5,626.39,465.36
2016,9,1,12,30,962.0,93.0,1.6,23.0,930.0,678.09,505.42
2016,9,1,12,45,956.0,94.5,1.7,23.0,918.5,725.15,541.6
2016,9,1,13,0,950.0,96.0,1.8,23.0,907.0,769.32,575.05
2016,9,1,13,15,946.0,95.5,1.8,22.5,889.0,810.1,604.93
2016,9,1,13,30,942.0,95.0,1.8,22.0,871.0,847.72,631.63
2016,9,1,13,45,934.5,94.5,1.85,21.5,844.5,879.14,654.76
2016,9,1,14,0,927.0,94.0,1.9,21.0,818.0,906.9,675.66
2016,9,1,14,15,919.0,92.5,1.8,21.0,785.0,929.45,690.26
2016,9,1,14,30,911.0,91.0,1.7,21.0,752.0,948.16,702.36
2016,9,1,14,45,901.0,89.0,1.65,21.0,713.0,960.56,711.06
2016,9,1,15,0,891.0,87.0,1.6,21.0,674.0,969.02,717.39
2016,9,1,15,15,876.5,84.5,1.55,20.5,629.5,968.6,719.5
2016,9,1,15,30,862.0,82.0,1.5,20.0,585.0,964.25,719.28
2016,9,1,15,45,843.0,79.0,1.5,20.0,536.0,951.02,712.74
2016,9,1,16,0,824.0,76.0,1.5,20.0,487.0,946.09,711.86
2016,9,1,16,15,796.5,72.5,1.5,19.5,434.5,916.45,695.61
2016,9,1,16,30,769.0,69.0,1.5,19.0,382.0,883.54,676.92
2016,9,1,16,45,728.0,64.5,1.55,18.5,328.0,833.07,645.83
2016,9,1,17,0,687.0,60.0,1.6,18.0,274.0,780.26,611.46
2016,9,1,17,15,628.5,54.0,1.55,17.5,221.0,714.71,564.52
2016,9,1,17,30,570.0,48.0,1.5,17.0,168.0,642.35,509.33
2016,9,1,17,45,465.0,40.0,1.5,16.5,119.0,525.57,416.89
2016,9,1,18,0,360.0,32.0,1.5,16.0,70.0,412.8,314.5
2016,9,1,18,15,180.0,16.0,1.45,15.5,35.0,209.29,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,102.0,9.5,1.05,14.0,15.5,7.47,0.0
2016,9,2,6,0,204.0,19.0,1.1,15.0,31.0,15.57,0.0
2016,9,2,6,15,327.5,30.5,1.05,15.5,72.5,25.07,15.29
2016,9,2,6,30,451.0,42.0,1.0,16.0,114.0,34.63,24.59
2016,9,2,6,45,520.5,50.0,1.0,16.5,163.5,41.05,30.63
2016,9,2,7,0,590.0,58.0,1.0,17.0,213.0,47.47,36.46
2016,9,2,7,15,295.0,70.0,0.95,17.5,147.5,51.11,39.64
2016,9,2,7,30,0.0,82.0,0.9,18.0,82.0,62.1,49.13
2016,9,2,7,45,0.0,94.0,0.9,18.5,94.0,70.95,56.57
2016,9,2,8,0,0.0,106.0,0.9,19.0,106.0,79.74,63.83
2016,9,2,8,15,0.0,120.0,0.9,19.5,120.0,89.83,72.09
2016,9,2,8,30,0.0,134.0,0.9,20.0,134.0,99.83,80.16
2016,9,2,8,45,1.0,152.5,0.9,20.5,153.5,112.76,90.59
2016,9,2,9,0,2.0,171.0,0.9,21.0,173.0,125.53,100.74
2016,9,2,9,15,2.0,173.0,0.95,21.5,175.0,127.36,101.77
2016,9,2,9,30,2.0,175.0,1.0,22.0,177.0,129.11,102.77
2016,9,2,9,45,12.0,226.5,1.05,22.5,236.5,163.06,130.08
2016,9,2,10,0,22.0,278.0,1.1,23.0,296.0,195.66,155.74
2016,9,2,10,15,69.0,331.5,1.15,23.0,387.0,221.06,165.57
2016,9,2,10,30,116.0,385.0,1.2,23.0,478.0,256.24,189.34
2016,9,2,10,45,160.5,397.5,1.25,23.5,530.0,289.2,211.87
2016,9,2,11,0,205.0,410.0,1.3,24.0,582.0,328.05,239.63
2016,9,2,11,15,558.5,256.0,1.35,24.0,734.5,363.24,259.13
2016,9,2,11,30,912.0,102.0,1.4,24.0,887.0,444.77,318.08
2016,9,2,11,45,913.0,102.0,1.45,24.5,893.0,499.96,363.44
2016,9,2,12,0,914.0,102.0,1.5,25.0,899.0,553.81,406.48
2016,9,2,12,15,914.0,102.0,1.5,25.0,897.0,605.53,447.15
2016,9,2,12,30,914.0,102.0,1.5,25.0,895.0,655.36,485.25
2016,9,2,12,45,901.0,107.5,1.55,25.0,882.0,699.07,518.36
2016,9,2,13,0,888.0,113.0,1.6,25.0,869.0,739.57,548.5
2016,9,2,13,15,884.0,112.5,1.6,25.0,851.0,778.24,576.3
2016,9,2,13,30,880.0,112.0,1.6,25.0,833.0,813.93,600.35
2016,9,2,13,45,876.5,109.0,1.6,25.0,808.5,844.53,620.98
2016,9,2,14,0,873.0,106.0,1.6,25.0,784.0,871.77,639.46
2016,9,2,14,15,718.5,167.5,1.6,24.5,710.0,845.2,623.87
2016,9,2,14,30,564.0,229.0,1.6,24.0,636.0,782.16,582.19
2016,9,2,14,45,699.5,163.0,1.6,24.0,640.0,870.31,645.22
2016,9,2,15,0,835.0,97.0,1.6,24.0,644.0,937.93,690.24
2016,9,2,15,15,819.0,94.0,1.6,23.5,600.5,935.16,690.75
2016,9,2,15,30,803.0,91.0,1.6,23.0,557.0,928.49,689.66
2016,9,2,15,45,783.0,87.5,1.65,22.5,509.0,913.45,683.79
2016,9,2,16,0,763.0,84.0,1.7,22.0,461.0,894.77,675.48
2016,9,2,16,15,733.5,80.0,1.65,21.5,410.5,862.59,656.63
2016,9,2,16,30,704.0,76.0,1.6,21.0,360.0,827.25,635.23
2016,9,2,16,45,664.0,70.5,1.6,20.5,308.0,784.06,608.03
2016,9,2,17,0,624.0,65.0,1.6,20.0,256.0,732.61,573.51
2016,9,2,17,15,562.5,58.0,1.55,19.0,205.0,657.22,519.93
2016,9,2,17,30,501.0,51.0,1.5,18.0,154.0,581.78,462.81
2016,9,2,17,45,403.5,41.0,1.5,17.5,108.5,470.69,373.68
2016,9,2,18,0,306.0,31.0,1.5,17.0,63.0,363.91,273.42
2016,9,2,18,15,153.0,15.5,1.45,16.5,31.5,182.96,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,3,5,45,63.0,10.5,1.55,14.5,13.5,8.26,0.0
2016,9,3,6,0,126.0,21.0,1.6,15.0,27.0,15.92,0.0
2016,9,3,6,15,246.0,35.0,1.6,15.0,67.0,26.65,16.5
2016,9,3,6,30,366.0,49.0,1.6,15.0,107.0,39.83,29.17
2016,9,3,6,45,433.5,61.0,1.65,15.0,155.0,49.02,37.82
2016,9,3,7,0,501.0,73.0,1.7,15.0,203.0,58.04,46.1
2016,9,3,7,15,258.5,100.0,1.65,15.5,168.0,71.92,58.34
2016,9,3,7,30,16.0,127.0,1.6,16.0,133.0,91.67,75.46
2016,9,3,7,45,21.0,147.5,1.6,16.5,156.5,105.91,87.46
2016,9,3,8,0,26.0,168.0,1.6,17.0,180.0,120.04,99.15
2016,9,3,8,15,36.0,193.0,1.55,17.5,211.5,131.02,107.96
2016,9,3,8,30,46.0,218.0,1.5,18.0,243.0,145.95,119.97
2016,9,3,8,45,44.5,235.0,1.5,18.5,261.0,156.11,127.84
2016,9,3,9,0,43.0,252.0,1.5,19.0,279.0,166.0,135.43
2016,9,3,9,15,139.0,284.0,1.5,19.0,378.5,176.63,143.83
2016,9,3,9,30,235.0,316.0,1.5,19.0,478.0,194.38,158.04
2016,9,3,9,45,313.0,315.5,1.5,19.5,543.0,184.37,149.16
2016,9,3,10,0,391.0,315.0,1.5,20.0,608.0,187.2,150.94
2016,9,3,10,15,650.5,207.5,1.5,20.0,718.0,174.97,112.0
2016,9,3,10,30,910.0,100.0,1.5,20.0,828.0,213.33,125.44
2016,9,3,10,45,918.5,99.5,1.55,20.5,850.5,273.2,173.02
2016,9,3,11,0,927.0,99.0,1.6,21.0,873.0,333.45,224.32
2016,9,3,11,15,929.5,99.5,1.65,21.0,886.5,392.49,276.05
2016,9,3,11,30,932.0,100.0,1.7,21.0,900.0,450.8,326.6
2016,9,3,11,45,933.5,100.0,1.75,21.0,906.0,507.32,374.64
2016,9,3,12,0,935.0,100.0,1.8,21.0,912.0,562.5,420.32
2016,9,3,12,15,934.0,99.5,1.85,21.0,909.0,614.32,462.26
2016,9,3,12,30,933.0,99.0,1.9,21.0,906.0,664.05,501.55
2016,9,3,12,45,920.0,104.5,1.95,21.0,892.5,708.62,536.06
2016,9,3,13,0,907.0,110.0,2.0,21.0,879.0,749.92,567.48
2016,9,3,13,15,902.5,109.5,2.0,20.5,860.0,788.91,597.22
2016,9,3,13,30,898.0,109.0,2.0,20.0,841.0,824.81,623.26
2016,9,3,13,45,895.0,105.5,2.0,20.0,816.0,855.85,644.81
2016,9,3,14,0,892.0,102.0,2.0,20.0,791.0,883.45,664.09
2016,9,3,14,15,883.0,100.0,2.0,19.5,758.5,903.75,679.85
2016,9,3,14,30,874.0,98.0,2.0,19.0,726.0,920.23,693.3
2016,9,3,14,45,866.5,94.0,2.0,19.0,688.0,932.08,702.55
2016,9,3,15,0,859.0,90.0,2.0,19.0,650.0,940.07,709.43
2016,9,3,15,15,844.0,87.5,1.95,18.5,606.0,938.73,711.04
2016,9,3,15,30,829.0,85.0,1.9,18.0,562.0,945.57,718.43
2016,9,3,15,45,671.5,116.0,1.9,18.0,480.5,843.86,650.69
2016,9,3,16,0,514.0,147.0,1.9,18.0,399.0,718.97,565.09
2016,9,3,16,15,626.0,109.0,1.9,17.5,382.0,798.74,626.48
2016,9,3,16,30,738.0,71.0,1.9,17.0,365.0,853.32,667.32
2016,9,3,16,45,691.0,67.5,1.95,17.0,311.5,798.47,629.6
2016,9,3,17,0,644.0,64.0,2.0,17.0,258.0,749.51,595.5
2016,9,3,17,15,581.0,57.5,2.0,16.5,206.0,673.14,539.43
2016,9,3,17,30,518.0,51.0,2.0,16.0,154.0,596.62,479.66
2016,9,3,17,45,391.5,42.5,2.0,15.5,106.5,460.79,369.73
2016,9,3,18,0,265.0,34.0,2.0,15.0,59.0,332.46,248.0
2016,9,3,18,15,132.5,17.0,1.95,14.5,29.5,124.39,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,9.5,1.95,14.0,11.0,7.47,0.0
2016,9,4,6,0,56.0,19.0,2.0,14.0,22.0,14.35,0.0
2016,9,4,6,15,151.5,39.0,1.95,14.0,59.5,28.96,18.32
2016,9,4,6,30,247.0,59.0,1.9,14.0,97.0,43.68,32.6
2016,9,4,6,45,316.5,75.5,1.9,14.5,144.0,55.5,43.58
2016,9,4,7,0,386.0,92.0,1.9,15.0,191.0,67.13,54.11
2016,9,4,7,15,442.5,103.5,1.8,15.5,242.0,75.12,61.15
2016,9,4,7,30,499.0,115.0,1.7,16.0,293.0,82.97,67.86
2016,9,4,7,45,550.0,121.0,1.65,16.5,345.5,87.16,71.19
2016,9,4,8,0,601.0,127.0,1.6,17.0,398.0,93.39,76.22
2016,9,4,8,15,632.0,133.5,1.55,17.5,447.5,96.51,78.49
2016,9,4,8,30,663.0,140.0,1.5,18.0,497.0,99.55,80.66
2016,9,4,8,45,702.5,138.5,1.45,18.5,546.0,97.62,78.59
2016,9,4,9,0,742.0,137.0,1.4,19.0,595.0,95.98,76.81
2016,9,4,9,15,759.0,140.5,1.4,19.0,636.5,96.89,77.38
2016,9,4,9,30,776.0,144.0,1.4,19.0,678.0,97.77,77.93
2016,9,4,9,45,835.0,123.5,1.4,19.5,725.0,94.03,74.45
2016,9,4,10,0,894.0,103.0,1.4,20.0,772.0,95.98,75.8
2016,9,4,10,15,902.0,104.0,1.45,20.0,801.0,155.36,88.36
2016,9,4,10,30,910.0,105.0,1.5,20.0,830.0,215.58,127.29
2016,9,4,10,45,916.5,105.5,1.55,20.5,852.5,275.79,175.04
2016,9,4,11,0,923.0,106.0,1.6,21.0,875.0,336.19,226.43
2016,9,4,11,15,926.5,106.5,1.6,21.0,889.0,395.55,278.17
2016,9,4,11,30,930.0,107.0,1.6,21.0,903.0,454.28,328.77
2016,9,4,11,45,932.5,106.5,1.65,21.5,909.0,510.99,376.09
2016,9,4,12,0,935.0,106.0,1.7,22.0,915.0,566.46,420.96
2016,9,4,12,15,935.0,106.0,1.75,22.0,913.0,619.41,463.42
2016,9,4,12,30,935.0,106.0,1.8,22.0,911.0,670.42,503.32
2016,9,4,12,45,938.0,102.5,1.85,22.0,901.5,718.28,540.1
2016,9,4,13,0,941.0,99.0,1.9,22.0,892.0,763.78,574.47
2016,9,4,13,15,937.0,98.0,1.9,22.0,873.5,803.74,603.09
2016,9,4,13,30,933.0,97.0,1.9,22.0,855.0,840.51,628.21
2016,9,4,13,45,927.5,95.5,1.9,22.0,829.0,872.23,649.91
2016,9,4,14,0,922.0,94.0,1.9,22.0,803.0,900.38,669.28
2016,9,4,14,15,913.0,92.5,1.9,21.5,770.0,921.76,685.58
2016,9,4,14,30,904.0,91.0,1.9,21.0,737.0,939.27,699.57
2016,9,4,14,45,892.5,89.0,1.9,21.0,697.0,949.97,707.94
2016,9,4,15,0,881.0,87.0,1.9,21.0,657.0,956.7,713.94
2016,9,4,15,15,865.5,85.0,1.85,20.5,612.5,955.65,715.77
2016,9,4,15,30,850.0,83.0,1.8,20.0,568.0,950.73,715.26
2016,9,4,15,45,828.0,80.5,1.8,20.0,518.5,946.99,714.97
2016,9,4,16,0,806.0,78.0,1.8,20.0,469.0,927.59,704.17
2016,9,4,16,15,777.0,74.0,1.75,19.5,417.0,895.76,685.61
2016,9,4,16,30,748.0,70.0,1.7,19.0,365.0,860.69,664.39
2016,9,4,16,45,704.0,66.0,1.7,18.5,311.0,808.05,630.45
2016,9,4,17,0,660.0,62.0,1.7,18.0,257.0,760.97,598.82
2016,9,4,17,15,596.0,55.0,1.65,17.0,204.5,682.77,542.62
2016,9,4,17,30,532.0,48.0,1.6,16.0,152.0,604.61,482.64
2016,9,4,17,45,418.5,39.0,1.55,15.5,104.5,480.2,381.63
2016,9,4,18,0,305.0,30.0,1.5,15.0,57.0,360.5,259.59
2016,9,4,18,15,152.5,15.0,1.45,14.5,28.5,139.24,0.0
2016,9,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,68.0,9.0,0.7,12.5,12.5,7.08,0.0
2016,9,5,6,0,136.0,18.0,0.7,13.0,25.0,13.73,0.0
2016,9,5,6,15,260.5,32.0,0.7,13.5,64.5,26.15,15.9
2016,9,5,6,30,385.0,46.0,0.7,14.0,104.0,37.58,27.29
2016,9,5,6,45,463.5,55.5,0.7,14.5,153.0,44.98,34.33
2016,9,5,7,0,542.0,65.0,0.7,15.0,202.0,52.38,41.09
2016,9,5,7,15,274.5,93.0,0.65,15.5,162.5,66.09,53.21
2016,9,5,7,30,7.0,121.0,0.6,16.0,123.0,87.66,71.91
2016,9,5,7,45,13.5,141.5,0.55,17.0,147.0,101.94,83.73
2016,9,5,8,0,20.0,162.0,0.5,18.0,171.0,116.12,95.17
2016,9,5,8,15,96.5,197.5,0.5,18.5,248.5,134.51,110.14
2016,9,5,8,30,173.0,233.0,0.5,19.0,326.0,150.84,123.12
2016,9,5,8,45,497.5,166.0,0.55,19.5,465.0,109.54,88.03
2016,9,5,9,0,822.0,99.0,0.6,20.0,604.0,81.52,64.18
2016,9,5,9,15,836.5,101.0,0.6,20.5,645.5,82.42,64.69
2016,9,5,9,30,851.0,103.0,0.6,21.0,687.0,92.53,72.86
2016,9,5,9,45,873.0,99.5,0.65,22.0,725.0,91.01,71.12
2016,9,5,10,0,895.0,96.0,0.7,23.0,763.0,91.35,70.98
2016,9,5,10,15,902.5,97.5,0.75,23.5,792.0,150.93,83.68
2016,9,5,10,30,910.0,99.0,0.8,24.0,821.0,211.3,121.59
2016,9,5,10,45,913.5,100.5,0.85,24.5,842.0,271.36,168.23
2016,9,5,11,0,917.0,102.0,0.9,25.0,863.0,331.3,218.13
2016,9,5,11,15,920.0,102.5,0.95,25.0,876.5,390.06,268.24
2016,9,5,11,30,923.0,103.0,1.0,25.0,890.0,448.13,317.23
2016,9,5,11,45,923.0,104.0,1.05,25.5,895.0,504.29,362.96
2016,9,5,12,0,923.0,105.0,1.1,26.0,900.0,559.02,406.12
2016,9,5,12,15,922.5,105.0,1.15,26.0,898.0,611.02,446.79
2016,9,5,12,30,922.0,105.0,1.2,26.0,896.0,661.04,484.94
2016,9,5,12,45,912.5,108.5,1.25,26.0,883.0,705.86,518.5
2016,9,5,13,0,903.0,112.0,1.3,26.0,870.0,747.65,549.25
2016,9,5,13,15,898.5,111.5,1.3,26.0,851.5,786.47,576.78
2016,9,5,13,30,894.0,111.0,1.3,26.0,833.0,822.22,600.49
2016,9,5,13,45,885.5,110.0,1.35,26.0,807.0,850.97,620.23
2016,9,5,14,0,877.0,109.0,1.4,26.0,781.0,876.11,637.78
2016,9,5,14,15,868.0,107.5,1.4,25.5,748.0,896.64,653.12
2016,9,5,14,30,859.0,106.0,1.4,25.0,715.0,913.44,666.28
2016,9,5,14,45,845.5,104.0,1.45,25.0,676.0,933.58,681.2
2016,9,5,15,0,832.0,102.0,1.5,25.0,637.0,938.31,686.33
2016,9,5,15,15,815.0,99.0,1.5,24.5,592.5,934.51,686.93
2016,9,5,15,30,798.0,96.0,1.5,24.0,548.0,926.75,685.18
2016,9,5,15,45,775.0,92.5,1.55,24.0,499.5,908.65,676.07
2016,9,5,16,0,752.0,89.0,1.6,24.0,451.0,886.84,664.48
2016,9,5,16,15,720.5,84.5,1.55,23.5,399.5,858.68,648.47
2016,9,5,16,30,689.0,80.0,1.5,23.0,348.0,821.55,625.86
2016,9,5,16,45,646.0,73.5,1.45,22.5,295.5,767.89,590.87
2016,9,5,17,0,603.0,67.0,1.4,22.0,243.0,712.38,552.96
2016,9,5,17,15,537.5,59.0,1.25,21.0,192.0,632.29,494.96
2016,9,5,17,30,472.0,51.0,1.1,20.0,141.0,552.27,433.48
2016,9,5,17,45,369.0,39.5,1.0,19.0,96.0,435.6,339.99
2016,9,5,18,0,266.0,28.0,0.9,18.0,51.0,321.76,219.05
2016,9,5,18,15,133.0,14.0,0.85,17.0,25.5,121.86,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.5,8.5,0.75,13.5,12.0,6.69,0.0
2016,9,6,6,0,159.0,17.0,0.7,14.0,24.0,13.9,0.0
2016,9,6,6,15,289.5,29.0,0.6,14.5,64.0,23.79,13.7
2016,9,6,6,30,420.0,41.0,0.5,15.0,104.0,33.73,23.81
2016,9,6,6,45,501.0,49.0,0.4,15.5,153.5,40.19,29.97
2016,9,6,7,0,582.0,57.0,0.3,16.0,203.0,46.71,35.95
2016,9,6,7,15,632.5,63.0,0.25,17.0,255.5,51.42,40.03
2016,9,6,7,30,683.0,69.0,0.2,18.0,308.0,56.12,43.94
2016,9,6,7,45,721.0,72.5,0.2,19.0,360.5,63.64,50.16
2016,9,6,8,0,759.0,76.0,0.2,20.0,413.0,66.55,52.27
2016,9,6,8,15,783.5,79.5,0.2,21.0,463.0,69.19,54.11
2016,9,6,8,30,808.0,83.0,0.2,22.0,513.0,71.76,55.86
2016,9,6,8,45,828.0,85.0,0.25,23.0,559.5,73.16,56.61
2016,9,6,9,0,848.0,87.0,0.3,24.0,606.0,83.09,64.47
2016,9,6,9,15,862.0,89.0,0.35,25.0,647.5,84.8,65.41
2016,9,6,9,30,876.0,91.0,0.4,26.0,689.0,86.39,66.28
2016,9,6,9,45,879.5,96.0,0.5,27.0,723.0,89.26,68.22
2016,9,6,10,0,883.0,101.0,0.6,28.0,757.0,92.91,70.76
2016,9,6,10,15,891.0,102.5,0.65,28.0,786.0,151.95,83.47
2016,9,6,10,30,899.0,104.0,0.7,28.0,815.0,211.84,120.44
2016,9,6,10,45,904.5,105.0,0.8,28.5,836.5,271.52,165.88
2016,9,6,11,0,910.0,106.0,0.9,29.0,858.0,331.29,214.82
2016,9,6,11,15,913.0,106.5,0.95,29.0,871.5,389.75,263.89
2016,9,6,11,30,916.0,107.0,1.0,29.0,885.0,447.54,311.88
2016,9,6,11,45,917.5,107.5,1.05,29.5,891.0,503.74,356.89
2016,9,6,12,0,919.0,108.0,1.1,30.0,897.0,558.66,399.47
2016,9,6,12,15,918.5,107.5,1.1,30.0,894.5,610.15,438.79
2016,9,6,12,30,918.0,107.0,1.1,30.0,892.0,659.62,475.53
2016,9,6,12,45,908.0,111.0,1.15,30.0,879.0,704.38,508.44
2016,9,6,13,0,898.0,115.0,1.2,30.0,866.0,746.08,538.59
2016,9,6,13,15,893.5,114.0,1.2,29.5,847.5,784.32,566.48
2016,9,6,13,30,889.0,113.0,1.2,29.0,829.0,819.44,590.58
2016,9,6,13,45,884.0,111.0,1.25,29.0,803.5,849.97,611.21
2016,9,6,14,0,879.0,109.0,1.3,29.0,778.0,877.07,629.76
2016,9,6,14,15,869.5,107.0,1.3,28.5,744.5,896.65,644.27
2016,9,6,14,30,860.0,105.0,1.3,28.0,711.0,912.44,656.63
2016,9,6,14,45,849.0,102.0,1.35,28.0,672.5,933.62,672.05
2016,9,6,15,0,838.0,99.0,1.4,28.0,634.0,939.53,677.88
2016,9,6,15,15,821.5,96.0,1.4,27.5,589.5,936.2,678.79
2016,9,6,15,30,805.0,93.0,1.4,27.0,545.0,928.9,677.41
2016,9,6,15,45,785.0,88.5,1.4,27.0,497.0,912.49,668.9
2016,9,6,16,0,765.0,84.0,1.4,27.0,449.0,892.39,658.03
2016,9,6,16,15,734.0,79.5,1.3,26.5,397.5,857.95,637.46
2016,9,6,16,30,703.0,75.0,1.2,26.0,346.0,827.16,618.89
2016,9,6,16,45,662.5,69.0,1.2,25.5,293.5,776.5,587.17
2016,9,6,17,0,622.0,63.0,1.2,25.0,241.0,723.94,552.49
2016,9,6,17,15,555.0,55.5,1.1,23.5,189.5,642.99,496.12
2016,9,6,17,30,488.0,48.0,1.0,22.0,138.0,562.26,435.95
2016,9,6,17,45,384.0,37.0,0.9,21.0,93.5,445.35,342.62
2016,9,6,18,0,280.0,26.0,0.8,20.0,49.0,327.63,207.61
2016,9,6,18,15,140.0,13.0,0.75,19.0,24.5,126.6,0.0
2016,9,6,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,7.5,0.85,15.5,10.5,5.9,0.0
2016,9,7,6,0,129.0,15.0,0.8,16.0,21.0,12.16,0.0
2016,9,7,6,15,251.0,29.5,0.75,17.0,60.0,24.09,13.53
2016,9,7,6,30,373.0,44.0,0.7,18.0,99.0,35.95,25.32
2016,9,7,6,45,442.5,55.5,0.65,19.5,147.0,44.89,33.47
2016,9,7,7,0,512.0,67.0,0.6,21.0,195.0,53.7,41.18
2016,9,7,7,15,565.5,75.0,0.55,22.0,247.0,59.52,46.12
2016,9,7,7,30,619.0,83.0,0.5,23.0,299.0,65.27,50.82
2016,9,7,7,45,648.5,91.5,0.45,24.0,349.5,70.89,55.25
2016,9,7,8,0,678.0,100.0,0.4,25.0,400.0,76.31,59.38
2016,9,7,8,15,706.0,105.0,0.35,26.0,449.5,79.17,61.29
2016,9,7,8,30,734.0,110.0,0.3,27.0,499.0,81.95,63.1
2016,9,7,8,45,747.0,117.0,0.25,28.0,543.5,85.53,65.54
2016,9,7,9,0,760.0,124.0,0.2,29.0,588.0,88.89,67.76
2016,9,7,9,15,776.0,127.5,0.25,29.5,629.0,97.8,74.63
2016,9,7,9,30,792.0,131.0,0.3,30.0,670.0,99.03,75.26
2016,9,7,9,45,833.5,120.0,0.4,30.5,713.0,92.21,69.51
2016,9,7,10,0,875.0,109.0,0.5,31.0,756.0,96.2,72.46
2016,9,7,10,15,883.0,110.5,0.6,31.0,785.0,154.97,85.15
2016,9,7,10,30,891.0,112.0,0.7,31.0,814.0,214.59,121.34
2016,9,7,10,45,893.0,114.5,0.8,31.5,834.0,274.14,166.15
2016,9,7,11,0,895.0,117.0,0.9,32.0,854.0,333.44,214.12
2016,9,7,11,15,898.0,118.0,0.95,32.0,867.5,391.63,262.27
2016,9,7,11,30,901.0,119.0,1.0,32.0,881.0,449.2,309.4
2016,9,7,11,45,896.0,122.5,1.05,32.0,884.5,504.05,353.57
2016,9,7,12,0,891.0,126.0,1.1,32.0,888.0,557.06,395.12
2016,9,7,12,15,890.0,126.0,1.15,32.0,885.0,607.71,433.82
2016,9,7,12,30,889.0,126.0,1.2,32.0,882.0,656.39,470.12
2016,9,7,12,45,868.5,135.0,1.25,32.0,866.0,697.23,500.1
2016,9,7,13,0,848.0,144.0,1.3,32.0,850.0,742.9,532.28
2016,9,7,13,15,842.5,142.5,1.3,31.5,831.0,779.78,559.13
2016,9,7,13,30,837.0,141.0,1.3,31.0,812.0,813.47,583.4
2016,9,7,13,45,824.5,141.5,1.35,31.0,784.5,840.01,601.41
2016,9,7,14,0,812.0,142.0,1.4,31.0,757.0,862.75,617.15
2016,9,7,14,15,800.5,139.5,1.4,30.5,723.5,879.53,629.91
2016,9,7,14,30,789.0,137.0,1.4,30.0,690.0,892.41,640.42
2016,9,7,14,45,643.5,175.0,1.4,30.0,609.5,826.99,599.43
2016,9,7,15,0,498.0,213.0,1.4,30.0,529.0,736.89,539.98
2016,9,7,15,15,395.5,221.5,1.4,29.5,461.5,660.4,489.74
2016,9,7,15,30,293.0,230.0,1.4,29.0,394.0,558.5,420.14
2016,9,7,15,45,193.0,214.0,1.4,29.0,318.0,427.38,326.33
2016,9,7,16,0,93.0,198.0,1.4,29.0,242.0,295.74,227.68
2016,9,7,16,15,83.5,176.5,1.3,28.0,213.0,267.94,208.43
2016,9,7,16,30,74.0,155.0,1.2,27.0,184.0,239.5,187.67
2016,9,7,16,45,268.5,120.5,1.2,26.5,200.0,429.92,339.89
2016,9,7,17,0,463.0,86.0,1.2,26.0,216.0,593.4,461.47
2016,9,7,17,15,394.5,73.0,1.1,24.5,167.5,508.66,398.09
2016,9,7,17,30,326.0,60.0,1.0,23.0,119.0,425.48,334.29
2016,9,7,17,45,229.5,43.0,0.9,22.0,77.5,313.51,242.63
2016,9,7,18,0,133.0,26.0,0.8,21.0,36.0,196.09,112.28
2016,9,7,18,15,66.5,13.0,0.7,20.5,18.0,65.35,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,37.0,7.0,0.7,14.5,8.5,0.0,0.0
2016,9,8,6,0,74.0,14.0,0.7,15.0,17.0,11.02,0.0
2016,9,8,6,15,180.5,31.0,0.65,15.5,53.5,23.46,12.88
2016,9,8,6,30,287.0,48.0,0.6,16.0,90.0,36.23,25.76
2016,9,8,6,45,371.5,60.5,0.6,16.5,137.5,45.7,34.59
2016,9,8,7,0,456.0,73.0,0.6,17.0,185.0,57.89,45.55
2016,9,8,7,15,228.0,71.5,0.6,17.5,127.5,51.35,39.84
2016,9,8,7,30,0.0,70.0,0.6,18.0,70.0,53.55,41.68
2016,9,8,7,45,0.0,73.0,0.6,18.5,73.0,56.03,43.66
2016,9,8,8,0,0.0,76.0,0.6,19.0,76.0,58.36,45.45
2016,9,8,8,15,0.0,91.5,0.6,19.5,91.5,69.93,55.15
2016,9,8,8,30,0.0,107.0,0.6,20.0,107.0,81.16,64.41
2016,9,8,8,45,0.0,136.5,0.6,20.5,137.0,101.83,81.49
2016,9,8,9,0,0.0,166.0,0.6,21.0,167.0,121.96,97.81
2016,9,8,9,15,3.0,182.0,0.6,21.5,184.5,133.03,106.42
2016,9,8,9,30,6.0,198.0,0.6,22.0,202.0,143.97,114.88
2016,9,8,9,45,14.5,236.0,0.65,22.5,246.5,168.67,134.43
2016,9,8,10,0,23.0,274.0,0.7,23.0,291.0,192.56,153.01
2016,9,8,10,15,27.5,294.0,0.75,23.5,315.5,196.56,147.83
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,215.24,161.09
2016,9,8,10,45,42.5,338.0,0.85,24.5,373.0,238.81,177.92
2016,9,8,11,0,53.0,362.0,0.9,25.0,406.0,264.61,196.51
2016,9,8,11,15,60.5,375.0,0.95,25.0,426.0,284.81,211.54
2016,9,8,11,30,68.0,388.0,1.0,25.0,446.0,306.39,227.72
2016,9,8,11,45,68.5,389.0,1.05,25.5,447.5,317.98,236.23
2016,9,8,12,0,69.0,390.0,1.1,26.0,449.0,329.48,244.66
2016,9,8,12,15,443.5,274.5,1.1,26.0,650.0,475.42,352.03
2016,9,8,12,30,818.0,159.0,1.1,26.0,851.0,644.4,473.09
2016,9,8,12,45,839.5,144.5,1.15,26.0,847.0,692.34,507.71
2016,9,8,13,0,861.0,130.0,1.2,26.0,843.0,731.44,537.2
2016,9,8,13,15,856.0,128.5,1.2,26.0,824.5,767.71,563.29
2016,9,8,13,30,851.0,127.0,1.2,26.0,806.0,810.39,592.15
2016,9,8,13,45,841.5,126.5,1.25,26.0,779.5,838.55,611.45
2016,9,8,14,0,832.0,126.0,1.3,26.0,753.0,863.06,628.64
2016,9,8,14,15,821.5,124.0,1.3,26.0,720.0,881.42,641.33
2016,9,8,14,30,811.0,122.0,1.3,26.0,687.0,895.94,651.74
2016,9,8,14,45,794.5,120.0,1.3,26.0,647.0,901.01,656.25
2016,9,8,15,0,778.0,118.0,1.3,26.0,607.0,902.03,658.44
2016,9,8,15,15,758.5,114.0,1.3,25.5,563.0,893.99,656.22
2016,9,8,15,30,739.0,110.0,1.3,25.0,519.0,889.07,656.26
2016,9,8,15,45,712.0,106.0,1.3,24.5,470.5,866.69,644.79
2016,9,8,16,0,685.0,102.0,1.3,24.0,422.0,840.84,631.0
2016,9,8,16,15,650.0,96.0,1.3,23.5,371.5,801.39,607.61
2016,9,8,16,30,615.0,90.0,1.3,23.0,321.0,759.11,581.57
2016,9,8,16,45,564.5,82.5,1.3,22.5,269.0,697.52,540.64
2016,9,8,17,0,514.0,75.0,1.3,22.0,217.0,634.2,496.46
2016,9,8,17,15,444.0,64.5,1.25,21.0,168.0,548.05,433.07
2016,9,8,17,30,374.0,54.0,1.2,20.0,119.0,459.45,363.92
2016,9,8,17,45,270.0,39.0,1.2,19.5,77.5,342.61,266.72
2016,9,8,18,0,166.0,24.0,1.2,19.0,36.0,217.79,108.4
2016,9,8,18,15,83.0,12.0,1.2,18.0,18.0,78.06,0.0
2016,9,8,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,6.5,0.65,13.5,9.0,0.0,0.0
2016,9,9,6,0,114.0,13.0,0.6,14.0,18.0,10.23,0.0
2016,9,9,6,15,237.5,27.5,0.55,14.5,55.5,22.44,11.86
2016,9,9,6,30,361.0,42.0,0.5,15.0,93.0,34.31,24.18
2016,9,9,6,45,443.5,51.5,0.5,15.5,141.0,41.79,31.3
2016,9,9,7,0,526.0,61.0,0.5,16.0,189.0,49.28,38.16
2016,9,9,7,15,263.0,76.5,0.5,16.5,140.5,55.14,43.37
2016,9,9,7,30,0.0,92.0,0.5,17.0,92.0,68.61,55.06
2016,9,9,7,45,0.0,113.5,0.5,18.0,113.5,83.71,67.78
2016,9,9,8,0,0.0,135.0,0.5,19.0,135.0,98.61,80.03
2016,9,9,8,15,0.5,147.0,0.5,19.5,147.5,107.32,86.94
2016,9,9,8,30,1.0,159.0,0.5,20.0,160.0,115.94,93.71
2016,9,9,8,45,2.0,167.5,0.5,21.0,168.5,122.25,98.27
2016,9,9,9,0,3.0,176.0,0.5,22.0,177.0,128.47,102.7
2016,9,9,9,15,3.5,182.5,0.55,22.5,185.0,133.32,106.2
2016,9,9,9,30,4.0,189.0,0.6,23.0,193.0,138.08,109.63
2016,9,9,9,45,6.5,205.0,0.65,24.0,210.5,148.94,117.77
2016,9,9,10,0,9.0,221.0,0.7,25.0,228.0,159.67,125.68
2016,9,9,10,15,13.0,246.5,0.7,25.5,257.0,178.67,133.72
2016,9,9,10,30,17.0,272.0,0.7,26.0,286.0,198.6,147.96
2016,9,9,10,45,33.0,314.0,0.75,26.5,341.5,222.66,164.82
2016,9,9,11,0,49.0,356.0,0.8,27.0,397.0,259.85,191.51
2016,9,9,11,15,50.5,363.5,0.85,27.0,406.0,274.18,202.18
2016,9,9,11,30,52.0,371.0,0.9,27.0,415.0,288.88,213.29
2016,9,9,11,45,46.0,364.5,0.95,27.5,403.5,290.92,214.79
2016,9,9,12,0,40.0,358.0,1.0,28.0,392.0,291.72,215.36
2016,9,9,12,15,43.0,362.0,1.0,28.0,398.5,304.33,224.81
2016,9,9,12,30,46.0,366.0,1.0,28.0,405.0,317.39,234.53
2016,9,9,12,45,36.5,342.5,1.05,28.5,373.5,300.29,221.94
2016,9,9,13,0,27.0,319.0,1.1,29.0,342.0,280.94,207.74
2016,9,9,13,15,27.0,311.5,1.1,29.0,334.0,280.48,207.79
2016,9,9,13,30,27.0,304.0,1.1,29.0,326.0,279.68,207.53
2016,9,9,13,45,42.5,316.5,1.15,29.0,349.5,309.94,230.51
2016,9,9,14,0,58.0,329.0,1.2,29.0,373.0,342.47,254.96
2016,9,9,14,15,45.0,301.0,1.2,28.5,334.5,311.17,232.71
2016,9,9,14,30,32.0,273.0,1.2,28.0,296.0,277.86,208.91
2016,9,9,14,45,36.5,263.5,1.25,28.0,288.0,278.56,210.39
2016,9,9,15,0,41.0,254.0,1.3,28.0,280.0,279.46,211.92
2016,9,9,15,15,32.0,229.0,1.3,27.5,248.5,249.92,190.45
2016,9,9,15,30,23.0,204.0,1.3,27.0,217.0,199.08,152.4
2016,9,9,15,45,21.0,186.0,1.3,26.5,197.0,183.13,140.95
2016,9,9,16,0,19.0,168.0,1.3,26.0,177.0,166.97,129.05
2016,9,9,16,15,9.5,132.5,1.3,25.0,137.0,123.71,95.24
2016,9,9,16,30,0.0,97.0,1.3,24.0,97.0,80.21,60.32
2016,9,9,16,45,279.0,81.5,1.3,23.5,157.5,408.71,330.23
2016,9,9,17,0,558.0,66.0,1.3,23.0,218.0,663.87,518.66
2016,9,9,17,15,484.5,57.0,1.25,22.0,168.0,576.06,451.36
2016,9,9,17,30,411.0,48.0,1.2,21.0,118.0,488.84,383.56
2016,9,9,17,45,294.0,35.5,1.2,20.0,76.0,361.33,278.17
