Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,88.5,9.5,1.0,12.5,14.0,7.47,0.0
2016,10,10,6,30,177.0,19.0,0.9,13.0,28.0,15.58,0.0
2016,10,10,6,45,307.5,31.5,0.85,14.0,69.0,25.9,15.75
2016,10,10,7,0,438.0,44.0,0.8,15.0,110.0,36.27,26.03
2016,10,10,7,15,515.0,52.0,0.75,15.5,159.0,42.67,32.13
2016,10,10,7,30,592.0,60.0,0.7,16.0,208.0,49.13,38.04
2016,10,10,7,45,296.0,71.0,0.7,16.5,145.0,51.88,40.49
2016,10,10,8,0,0.0,82.0,0.7,17.0,82.0,61.83,49.13
2016,10,10,8,15,0.0,106.0,0.7,17.5,106.0,78.65,63.59
2016,10,10,8,30,0.0,130.0,0.7,18.0,130.0,95.14,77.48
2016,10,10,8,45,60.5,175.0,0.7,19.0,205.5,120.63,98.6
2016,10,10,9,0,121.0,220.0,0.7,20.0,281.0,142.37,116.1
2016,10,10,9,15,160.0,237.5,0.75,20.5,324.5,152.75,124.14
2016,10,10,9,30,199.0,255.0,0.8,21.0,368.0,162.93,131.98
2016,10,10,9,45,278.0,257.0,0.85,21.5,425.0,159.2,128.37
2016,10,10,10,0,357.0,259.0,0.9,22.0,482.0,161.67,129.94
2016,10,10,10,15,361.5,270.0,0.95,22.0,503.5,181.72,132.25
2016,10,10,10,30,366.0,281.0,1.0,22.0,525.0,218.76,153.65
2016,10,10,10,45,356.0,292.5,1.05,22.5,535.5,254.34,179.63
2016,10,10,11,0,346.0,304.0,1.1,23.0,546.0,289.01,207.27
2016,10,10,11,15,461.0,267.0,1.1,23.0,594.0,327.6,235.27
2016,10,10,11,30,576.0,230.0,1.1,23.0,642.0,378.52,274.3
2016,10,10,11,45,484.0,266.5,1.15,23.5,614.0,407.6,300.57
2016,10,10,12,0,392.0,303.0,1.2,24.0,586.0,423.13,315.17
2016,10,10,12,15,478.0,267.5,1.2,24.0,609.0,475.1,355.26
2016,10,10,12,30,564.0,232.0,1.2,24.0,632.0,527.69,395.65
2016,10,10,12,45,717.5,170.0,1.25,24.0,669.5,607.73,456.1
2016,10,10,13,0,871.0,108.0,1.3,24.0,707.0,686.32,515.15
2016,10,10,13,15,713.5,157.0,1.3,23.5,638.0,667.56,503.05
2016,10,10,13,30,556.0,206.0,1.3,23.0,569.0,625.07,474.3
2016,10,10,13,45,512.0,212.0,1.3,23.0,535.0,623.54,474.68
2016,10,10,14,0,468.0,218.0,1.3,23.0,501.0,617.43,471.22
2016,10,10,14,15,469.0,203.0,1.3,22.5,472.5,622.97,477.98
2016,10,10,14,30,470.0,188.0,1.3,22.0,444.0,625.84,482.78
2016,10,10,14,45,456.5,174.5,1.3,22.0,407.5,615.15,476.75
2016,10,10,15,0,443.0,161.0,1.3,22.0,371.0,601.45,468.6
2016,10,10,15,15,415.5,152.0,1.25,21.5,333.0,577.66,453.13
2016,10,10,15,30,388.0,143.0,1.2,21.0,295.0,551.32,435.46
2016,10,10,15,45,366.5,126.0,1.2,20.5,254.5,518.62,413.15
2016,10,10,16,0,345.0,109.0,1.2,20.0,214.0,483.64,388.21
2016,10,10,16,15,309.5,92.5,1.15,19.0,173.5,434.92,351.55
2016,10,10,16,30,274.0,76.0,1.1,18.0,133.0,385.05,312.02
2016,10,10,16,45,217.5,58.0,1.1,17.5,95.5,314.16,252.79
2016,10,10,17,0,161.0,40.0,1.1,17.0,58.0,224.56,174.06
2016,10,10,17,15,80.5,20.0,1.05,16.0,29.0,113.06,21.28
2016,10,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,64.0,9.5,0.7,13.0,12.5,7.47,0.0
2016,10,11,6,30,128.0,19.0,0.7,13.0,25.0,14.45,0.0
2016,10,11,6,45,249.0,33.5,0.75,13.5,64.0,25.55,15.28
2016,10,11,7,0,370.0,48.0,0.8,14.0,103.0,39.22,28.66
2016,10,11,7,15,185.0,51.5,0.8,14.0,79.0,37.92,28.1
2016,10,11,7,30,0.0,55.0,0.8,14.0,55.0,41.93,31.94
2016,10,11,7,45,0.0,68.5,0.8,14.5,68.5,51.89,40.84
2016,10,11,8,0,0.0,82.0,0.8,15.0,82.0,61.77,49.49
2016,10,11,8,15,16.5,122.5,0.8,15.5,129.5,89.52,73.62
2016,10,11,8,30,33.0,163.0,0.8,16.0,177.0,112.02,92.71
2016,10,11,8,45,36.5,181.0,0.85,16.5,198.0,123.29,101.88
2016,10,11,9,0,40.0,199.0,0.9,17.0,219.0,134.3,110.76
2016,10,11,9,15,44.5,216.5,0.85,17.5,240.5,144.82,119.07
2016,10,11,9,30,49.0,234.0,0.8,18.0,262.0,155.09,127.07
2016,10,11,9,45,46.0,245.0,0.8,18.5,272.5,161.63,131.94
2016,10,11,10,0,43.0,256.0,0.8,19.0,283.0,167.98,136.65
2016,10,11,10,15,43.5,266.5,0.75,19.0,295.0,177.57,136.99
2016,10,11,10,30,44.0,277.0,0.7,19.0,307.0,191.51,146.75
2016,10,11,10,45,473.5,184.5,0.7,19.5,512.5,205.26,138.53
2016,10,11,11,0,903.0,92.0,0.7,20.0,718.0,287.05,187.1
2016,10,11,11,15,906.5,92.5,0.7,20.0,729.0,344.1,236.45
2016,10,11,11,30,910.0,93.0,0.7,20.0,740.0,400.29,285.27
2016,10,11,11,45,910.0,93.5,0.7,20.5,742.5,453.98,330.69
2016,10,11,12,0,910.0,94.0,0.7,21.0,745.0,505.99,373.39
2016,10,11,12,15,909.0,93.5,0.75,21.0,739.5,554.74,413.48
2016,10,11,12,30,908.0,93.0,0.8,21.0,734.0,601.25,450.87
2016,10,11,12,45,626.5,194.0,0.85,21.0,632.5,571.73,431.42
2016,10,11,13,0,345.0,295.0,0.9,21.0,531.0,495.08,376.4
2016,10,11,13,15,384.0,274.5,0.95,21.0,529.5,525.82,401.76
2016,10,11,13,30,423.0,254.0,1.0,21.0,528.0,571.51,436.58
2016,10,11,13,45,495.5,216.5,1.05,21.0,523.5,614.12,469.98
2016,10,11,14,0,568.0,179.0,1.1,21.0,519.0,656.22,503.09
2016,10,11,14,15,547.0,174.0,1.15,20.5,485.5,655.51,505.1
2016,10,11,14,30,526.0,169.0,1.2,20.0,452.0,651.42,505.07
2016,10,11,14,45,470.0,167.0,1.25,20.0,405.5,617.37,481.92
2016,10,11,15,0,414.0,165.0,1.3,20.0,359.0,579.38,455.6
2016,10,11,15,15,481.0,134.5,1.3,19.5,337.5,614.11,485.59
2016,10,11,15,30,548.0,104.0,1.3,19.0,316.0,655.08,517.64
2016,10,11,15,45,496.0,100.0,1.35,18.5,272.5,600.77,479.48
2016,10,11,16,0,444.0,96.0,1.4,18.0,229.0,554.56,446.72
2016,10,11,16,15,450.0,78.5,1.4,17.5,192.0,540.08,435.95
2016,10,11,16,30,456.0,61.0,1.4,17.0,155.0,527.51,424.29
2016,10,11,16,45,357.5,49.5,1.4,16.5,110.0,423.53,339.69
2016,10,11,17,0,259.0,38.0,1.4,16.0,65.0,324.93,249.87
2016,10,11,17,15,129.5,19.0,1.3,15.5,32.5,166.34,0.0
2016,10,11,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.0,9.0,0.85,12.5,11.5,7.08,0.0
2016,10,12,6,30,124.0,18.0,0.8,13.0,23.0,13.69,0.0
2016,10,12,6,45,254.0,31.5,0.75,13.5,62.0,25.79,15.2
2016,10,12,7,0,384.0,45.0,0.7,14.0,101.0,36.87,26.56
2016,10,12,7,15,465.0,54.5,0.65,14.0,148.5,44.34,33.76
2016,10,12,7,30,546.0,64.0,0.6,14.0,196.0,51.83,40.73
2016,10,12,7,45,273.0,73.5,0.55,14.5,139.5,53.31,42.09
2016,10,12,8,0,0.0,83.0,0.5,15.0,83.0,62.4,50.06
2016,10,12,8,15,0.0,106.5,0.5,15.5,106.5,78.84,64.28
2016,10,12,8,30,0.0,130.0,0.5,16.0,130.0,94.96,77.95
2016,10,12,8,45,6.0,152.5,0.5,17.0,155.5,110.28,90.53
2016,10,12,9,0,12.0,175.0,0.5,18.0,181.0,125.37,102.66
2016,10,12,9,15,164.5,204.0,0.55,18.5,296.0,135.76,110.89
2016,10,12,9,30,317.0,233.0,0.6,19.0,411.0,148.48,121.0
2016,10,12,9,45,315.0,250.0,0.65,19.5,435.5,156.73,127.33
2016,10,12,10,0,313.0,267.0,0.7,20.0,460.0,164.72,133.42
2016,10,12,10,15,194.5,282.0,0.75,20.0,403.5,185.58,139.92
2016,10,12,10,30,76.0,297.0,0.8,20.0,347.0,205.79,156.15
2016,10,12,10,45,76.0,305.0,0.9,20.5,356.5,221.14,167.3
2016,10,12,11,0,76.0,313.0,1.0,21.0,366.0,236.54,179.06
2016,10,12,11,15,49.5,290.5,1.05,20.5,325.5,224.55,171.48
2016,10,12,11,30,23.0,268.0,1.1,20.0,285.0,208.4,160.38
2016,10,12,11,45,23.0,268.5,1.15,20.0,285.5,212.23,163.63
2016,10,12,12,0,23.0,269.0,1.2,20.0,286.0,215.97,166.76
2016,10,12,12,15,59.0,298.0,1.2,20.0,339.5,265.08,204.89
2016,10,12,12,30,95.0,327.0,1.2,20.0,393.0,316.77,244.69
2016,10,12,12,45,99.5,321.5,1.25,20.5,389.5,325.38,251.28
2016,10,12,13,0,104.0,316.0,1.3,21.0,386.0,334.01,258.12
2016,10,12,13,15,307.0,267.5,1.25,21.0,466.5,465.71,360.32
2016,10,12,13,30,510.0,219.0,1.2,21.0,547.0,601.48,461.79
2016,10,12,13,45,298.5,241.5,1.15,21.0,431.5,471.39,364.65
2016,10,12,14,0,87.0,264.0,1.1,21.0,316.0,310.57,241.61
2016,10,12,14,15,164.0,247.5,1.15,20.5,337.5,382.66,300.72
2016,10,12,14,30,241.0,231.0,1.2,20.0,359.0,459.49,361.51
2016,10,12,14,45,519.0,154.5,1.3,20.0,403.0,644.2,504.79
2016,10,12,15,0,797.0,78.0,1.4,20.0,447.0,815.74,627.58
2016,10,12,15,15,768.5,74.5,1.45,19.5,400.5,798.89,617.2
2016,10,12,15,30,740.0,71.0,1.5,19.0,354.0,778.14,605.91
2016,10,12,15,45,705.5,65.5,1.6,19.0,306.0,745.94,585.16
2016,10,12,16,0,671.0,60.0,1.7,19.0,258.0,710.4,560.81
2016,10,12,16,15,612.0,54.0,1.55,18.0,208.5,657.34,521.85
2016,10,12,16,30,553.0,48.0,1.4,17.0,159.0,595.91,473.97
2016,10,12,16,45,457.0,39.0,1.3,16.5,113.0,497.35,393.85
2016,10,12,17,0,361.0,30.0,1.2,16.0,67.0,400.52,300.62
2016,10,12,17,15,180.5,15.0,1.1,15.0,33.5,203.43,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.0,12.0,7.0,5.51,0.0
2016,10,13,6,30,0.0,14.0,0.9,12.0,14.0,11.02,0.0
2016,10,13,6,45,42.0,32.0,0.8,12.5,38.0,23.85,13.39
2016,10,13,7,0,84.0,50.0,0.7,13.0,62.0,36.78,26.54
2016,10,13,7,15,101.0,71.0,0.7,13.0,91.0,51.2,39.93
2016,10,13,7,30,118.0,92.0,0.7,13.0,120.0,65.32,52.84
2016,10,13,7,45,131.0,112.0,0.75,13.5,150.0,78.5,64.58
2016,10,13,8,0,144.0,132.0,0.8,14.0,180.0,91.38,75.79
2016,10,13,8,15,224.5,145.5,0.8,14.0,233.0,99.13,82.43
2016,10,13,8,30,305.0,159.0,0.8,14.0,286.0,108.42,90.32
2016,10,13,8,45,343.5,171.0,0.8,14.5,328.5,116.04,96.47
2016,10,13,9,0,382.0,183.0,0.8,15.0,371.0,123.51,102.42
2016,10,13,9,15,394.5,197.0,0.75,15.5,404.5,131.37,108.61
2016,10,13,9,30,407.0,211.0,0.7,16.0,438.0,133.88,110.22
2016,10,13,9,45,412.5,224.0,0.7,17.0,465.0,139.9,114.6
2016,10,13,10,0,418.0,237.0,0.7,18.0,492.0,145.78,118.82
2016,10,13,10,15,425.5,246.0,0.7,18.5,515.5,164.46,120.02
2016,10,13,10,30,433.0,255.0,0.7,19.0,539.0,205.2,142.41
2016,10,13,10,45,491.5,240.0,0.7,20.0,570.0,241.41,165.41
2016,10,13,11,0,550.0,225.0,0.7,21.0,601.0,283.32,196.27
2016,10,13,11,15,473.0,259.0,0.7,21.0,586.0,323.86,232.82
2016,10,13,11,30,396.0,293.0,0.7,21.0,571.0,355.37,261.46
2016,10,13,11,45,402.0,290.0,0.75,21.5,573.0,386.09,286.67
2016,10,13,12,0,408.0,287.0,0.8,22.0,575.0,416.46,311.22
2016,10,13,12,15,457.0,266.5,0.8,22.0,587.0,461.08,345.95
2016,10,13,12,30,506.0,246.0,0.8,22.0,599.0,503.57,378.9
2016,10,13,12,45,499.5,243.5,0.85,22.0,586.0,529.67,399.87
2016,10,13,13,0,493.0,241.0,0.9,22.0,573.0,553.54,419.03
2016,10,13,13,15,502.5,229.0,0.9,22.0,558.0,577.55,437.96
2016,10,13,13,30,512.0,217.0,0.9,22.0,543.0,599.84,455.49
2016,10,13,13,45,488.5,215.0,0.9,22.0,515.0,604.99,460.29
2016,10,13,14,0,465.0,213.0,0.9,22.0,487.0,606.67,462.69
2016,10,13,14,15,468.5,197.0,0.9,21.5,458.5,612.87,469.86
2016,10,13,14,30,472.0,181.0,0.9,21.0,430.0,616.45,475.18
2016,10,13,14,45,265.0,184.5,0.9,21.0,322.5,438.88,344.05
2016,10,13,15,0,58.0,188.0,0.9,21.0,215.0,236.25,186.19
2016,10,13,15,15,29.0,127.0,0.9,20.5,140.5,144.9,114.52
2016,10,13,15,30,0.0,66.0,0.9,20.0,66.0,50.61,36.72
2016,10,13,15,45,0.0,56.5,0.9,20.0,56.5,43.26,30.76
2016,10,13,16,0,0.0,47.0,0.9,20.0,47.0,35.93,24.62
2016,10,13,16,15,0.0,38.0,0.8,19.0,38.0,29.01,18.84
2016,10,13,16,30,0.0,29.0,0.7,18.0,29.0,22.1,12.94
2016,10,13,16,45,0.0,20.0,0.6,17.5,20.0,15.21,6.95
2016,10,13,17,0,0.0,11.0,0.5,17.0,11.0,8.34,0.73
2016,10,13,17,15,0.0,5.5,0.5,16.5,5.5,4.16,0.0
2016,10,13,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,1.65,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,1.7,15.0,4.0,3.15,0.0
2016,10,14,6,45,0.0,12.5,1.8,15.5,12.5,9.49,1.68
2016,10,14,7,0,0.0,21.0,1.9,16.0,21.0,15.98,8.17
2016,10,14,7,15,0.0,31.5,1.9,16.0,31.5,24.03,15.54
2016,10,14,7,30,0.0,42.0,1.9,16.0,42.0,32.09,22.89
2016,10,14,7,45,0.0,53.0,1.9,16.5,53.0,40.57,30.46
2016,10,14,8,0,0.0,64.0,1.9,17.0,64.0,49.07,37.91
2016,10,14,8,15,0.0,74.5,1.9,17.0,74.5,56.95,44.79
2016,10,14,8,30,0.0,85.0,1.9,17.0,85.0,64.72,51.49
2016,10,14,8,45,0.0,69.0,1.95,17.5,69.0,52.94,40.95
2016,10,14,9,0,0.0,53.0,2.0,18.0,53.0,40.6,29.99
2016,10,14,9,15,0.0,53.0,2.0,18.0,53.0,40.62,29.93
2016,10,14,9,30,0.0,53.0,2.0,18.0,53.0,40.65,29.87
2016,10,14,9,45,0.0,52.5,2.0,18.5,52.5,40.28,29.41
2016,10,14,10,0,0.0,52.0,2.0,19.0,52.0,39.92,28.97
2016,10,14,10,15,0.0,65.0,2.0,19.0,65.0,49.98,35.75
2016,10,14,10,30,0.0,78.0,2.0,19.0,78.0,60.07,43.97
2016,10,14,10,45,0.0,73.5,2.05,19.5,73.5,56.6,40.98
2016,10,14,11,0,0.0,69.0,2.1,20.0,69.0,53.14,38.02
2016,10,14,11,15,0.0,90.5,2.05,20.0,90.5,69.83,51.59
2016,10,14,11,30,0.0,112.0,2.0,20.0,112.0,86.17,64.79
2016,10,14,11,45,0.0,82.5,2.0,20.0,82.5,63.63,46.48
2016,10,14,12,0,0.0,53.0,2.0,20.0,53.0,40.78,27.87
2016,10,14,12,15,7.0,145.5,2.0,20.0,150.5,115.85,88.77
2016,10,14,12,30,14.0,238.0,2.0,20.0,248.0,193.09,150.15
2016,10,14,12,45,7.0,198.0,2.0,20.0,203.0,159.03,123.13
2016,10,14,13,0,0.0,158.0,2.0,20.0,158.0,123.45,94.84
2016,10,14,13,15,0.0,144.5,2.0,20.0,144.5,113.02,86.63
2016,10,14,13,30,0.0,131.0,2.0,20.0,131.0,102.4,78.2
2016,10,14,13,45,9.0,172.0,2.0,20.0,177.5,144.32,112.42
2016,10,14,14,0,18.0,213.0,2.0,20.0,224.0,190.12,149.42
2016,10,14,14,15,9.0,146.5,1.95,19.5,152.0,124.89,97.28
2016,10,14,14,30,0.0,80.0,1.9,19.0,80.0,61.5,45.54
2016,10,14,14,45,0.0,93.5,1.9,19.0,93.5,72.68,54.98
2016,10,14,15,0,0.0,107.0,1.9,19.0,107.0,85.46,65.7
2016,10,14,15,15,0.0,80.5,1.85,19.0,80.5,62.32,46.64
2016,10,14,15,30,0.0,54.0,1.8,19.0,54.0,41.33,29.21
2016,10,14,15,45,0.0,46.0,1.8,19.0,46.0,35.16,24.07
2016,10,14,16,0,0.0,38.0,1.8,19.0,38.0,29.0,18.88
2016,10,14,16,15,0.0,30.5,1.7,18.5,30.5,23.24,13.99
2016,10,14,16,30,0.0,23.0,1.6,18.0,23.0,17.5,9.04
2016,10,14,16,45,0.0,16.0,1.5,18.0,16.0,12.15,4.35
2016,10,14,17,0,0.0,9.0,1.4,18.0,9.0,6.82,0.0
2016,10,14,17,15,0.0,4.5,1.3,17.5,4.5,3.54,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,6,15,59.5,7.0,1.0,13.5,9.5,0.0,0.0
2016,10,15,6,30,119.0,14.0,1.1,14.0,19.0,11.02,0.0
2016,10,15,6,45,259.0,26.5,1.2,15.0,56.0,21.73,10.75
2016,10,15,7,0,399.0,39.0,1.3,16.0,93.0,32.14,22.04
2016,10,15,7,15,481.0,47.0,1.35,16.0,139.5,38.61,28.32
2016,10,15,7,30,563.0,55.0,1.4,16.0,186.0,45.15,34.42
2016,10,15,7,45,613.0,61.0,1.45,16.5,233.5,49.87,38.67
2016,10,15,8,0,663.0,67.0,1.5,17.0,281.0,54.59,42.77
2016,10,15,8,15,331.5,96.5,1.6,17.5,203.5,68.45,54.77
2016,10,15,8,30,0.0,126.0,1.7,18.0,126.0,92.14,75.09
2016,10,15,8,45,0.0,97.5,1.8,18.5,97.5,73.78,58.86
2016,10,15,9,0,0.0,69.0,1.9,19.0,69.0,52.96,40.59
2016,10,15,9,15,0.0,68.0,1.95,19.5,68.0,52.2,39.76
2016,10,15,9,30,0.0,67.0,2.0,20.0,67.0,51.45,38.92
2016,10,15,9,45,13.0,150.0,2.15,20.5,158.0,111.28,89.66
2016,10,15,10,0,26.0,233.0,2.3,21.0,249.0,164.07,133.32
2016,10,15,10,15,30.0,246.5,2.35,21.0,265.5,165.32,127.58
2016,10,15,10,30,34.0,260.0,2.4,21.0,282.0,180.0,138.21
2016,10,15,10,45,449.0,178.5,2.45,21.0,481.5,194.57,131.6
2016,10,15,11,0,864.0,97.0,2.5,21.0,681.0,275.71,180.8
2016,10,15,11,15,595.5,202.0,2.5,21.0,607.5,321.14,230.15
2016,10,15,11,30,327.0,307.0,2.5,21.0,534.0,339.83,255.04
2016,10,15,11,45,595.5,204.5,2.55,21.0,618.5,405.69,304.11
2016,10,15,12,0,864.0,102.0,2.6,21.0,703.0,484.76,366.0
2016,10,15,12,15,606.0,200.0,2.6,21.0,620.5,485.83,371.81
2016,10,15,12,30,348.0,298.0,2.6,21.0,538.0,448.39,345.9
2016,10,15,12,45,347.0,290.5,2.65,21.0,525.0,466.21,361.45
2016,10,15,13,0,346.0,283.0,2.7,21.0,512.0,482.51,375.39
2016,10,15,13,15,173.0,214.0,2.7,20.5,328.5,310.53,245.0
2016,10,15,13,30,0.0,145.0,2.7,20.0,145.0,113.96,87.36
2016,10,15,13,45,2.5,163.5,2.7,20.0,165.0,132.2,102.59
2016,10,15,14,0,5.0,182.0,2.7,20.0,185.0,151.87,118.69
2016,10,15,14,15,2.5,130.5,2.7,19.5,132.0,105.65,81.6
2016,10,15,14,30,0.0,79.0,2.7,19.0,79.0,60.72,44.94
2016,10,15,14,45,0.0,75.5,2.7,19.0,75.5,57.99,42.83
2016,10,15,15,0,0.0,72.0,2.7,19.0,72.0,55.26,40.68
2016,10,15,15,15,0.0,90.5,2.65,18.5,90.5,71.52,54.46
2016,10,15,15,30,0.0,109.0,2.6,18.0,109.0,91.98,71.77
2016,10,15,15,45,0.0,92.5,2.55,18.0,92.5,77.9,60.09
2016,10,15,16,0,0.0,76.0,2.5,18.0,76.0,63.54,48.03
2016,10,15,16,15,0.0,60.5,2.4,17.5,60.5,49.98,36.56
2016,10,15,16,30,0.0,45.0,2.3,17.0,45.0,35.97,24.54
2016,10,15,16,45,0.0,31.0,2.2,17.0,31.0,23.69,13.83
2016,10,15,17,0,0.0,17.0,2.1,17.0,17.0,12.95,3.65
2016,10,15,17,15,0.0,8.5,2.05,17.0,8.5,6.69,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.57,0.0
2016,10,16,6,45,0.0,6.0,2.55,17.0,6.0,4.54,0.0
2016,10,16,7,0,0.0,10.0,2.6,17.0,10.0,7.58,0.84
2016,10,16,7,15,0.0,15.0,2.6,17.0,15.0,11.39,4.34
2016,10,16,7,30,0.0,20.0,2.6,17.0,20.0,15.2,7.82
2016,10,16,7,45,0.0,25.5,2.6,17.5,25.5,19.41,11.59
2016,10,16,8,0,0.0,31.0,2.6,18.0,31.0,23.63,15.31
2016,10,16,8,15,0.0,36.0,2.6,18.0,36.0,27.48,18.68
2016,10,16,8,30,0.0,41.0,2.6,18.0,41.0,31.33,22.03
2016,10,16,8,45,0.0,58.0,2.65,18.5,58.0,44.44,33.39
2016,10,16,9,0,0.0,75.0,2.7,19.0,75.0,57.6,44.65
2016,10,16,9,15,0.0,88.5,2.75,19.0,88.5,67.97,53.48
2016,10,16,9,30,0.0,102.0,2.8,19.0,102.0,77.77,61.77
2016,10,16,9,45,2.0,142.5,2.9,19.0,144.0,105.96,85.71
2016,10,16,10,0,4.0,183.0,3.0,19.0,186.0,132.85,108.29
2016,10,16,10,15,3.0,180.0,3.0,19.0,182.5,131.78,102.35
2016,10,16,10,30,2.0,177.0,3.0,19.0,179.0,131.13,101.66
2016,10,16,10,45,1.0,124.5,3.05,19.5,125.5,95.02,72.21
2016,10,16,11,0,0.0,72.0,3.1,20.0,72.0,55.45,39.91
2016,10,16,11,15,5.0,146.5,3.1,20.0,150.5,112.99,86.42
2016,10,16,11,30,10.0,221.0,3.1,20.0,229.0,169.97,131.81
2016,10,16,11,45,5.0,173.0,3.1,20.0,177.0,134.23,103.35
2016,10,16,12,0,0.0,125.0,3.1,20.0,125.0,96.3,72.98
2016,10,16,12,15,0.0,138.0,3.05,20.0,138.0,106.52,81.28
2016,10,16,12,30,0.0,151.0,3.0,20.0,151.0,116.97,89.72
2016,10,16,12,45,17.5,209.0,3.0,20.0,220.5,174.15,135.78
2016,10,16,13,0,35.0,267.0,3.0,20.0,290.0,246.36,193.18
2016,10,16,13,15,35.5,258.5,3.0,20.0,281.5,245.14,192.43
2016,10,16,13,30,36.0,250.0,3.0,20.0,273.0,243.66,191.71
2016,10,16,13,45,25.0,226.5,3.0,20.0,242.0,204.75,161.11
2016,10,16,14,0,14.0,203.0,3.0,20.0,211.0,178.14,140.01
2016,10,16,14,15,7.0,145.0,2.95,19.5,149.0,122.12,95.19
2016,10,16,14,30,0.0,87.0,2.9,19.0,87.0,66.97,50.11
2016,10,16,14,45,0.0,63.5,2.9,19.0,63.5,48.7,35.12
2016,10,16,15,0,0.0,40.0,2.9,19.0,40.0,30.58,20.06
2016,10,16,15,15,0.0,26.0,2.8,18.5,26.0,19.82,11.11
2016,10,16,15,30,0.0,12.0,2.7,18.0,12.0,9.12,2.09
2016,10,16,15,45,0.0,10.0,2.65,18.0,10.0,7.59,0.8
2016,10,16,16,0,0.0,8.0,2.6,18.0,8.0,6.07,0.0
2016,10,16,16,15,251.5,27.0,2.45,17.5,72.5,287.63,240.74
2016,10,16,16,30,503.0,46.0,2.3,17.0,137.0,543.06,439.14
2016,10,16,16,45,391.5,36.5,2.2,17.0,93.5,432.62,343.32
2016,10,16,17,0,280.0,27.0,2.1,17.0,50.0,320.02,213.47
2016,10,16,17,15,140.0,13.5,2.05,16.5,25.0,124.74,0.0
2016,10,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,11.02,0.0
2016,10,17,6,45,196.0,28.5,0.7,14.5,50.5,21.66,9.57
2016,10,17,7,0,333.0,43.0,0.6,15.0,86.0,35.24,24.68
2016,10,17,7,15,423.0,52.5,0.6,15.0,132.0,42.7,31.99
2016,10,17,7,30,513.0,62.0,0.6,15.0,178.0,50.22,39.04
2016,10,17,7,45,582.0,66.5,0.65,15.5,227.5,53.73,42.25
2016,10,17,8,0,651.0,71.0,0.7,16.0,277.0,57.41,45.46
2016,10,17,8,15,688.0,75.5,0.7,16.5,323.5,60.75,48.25
2016,10,17,8,30,725.0,80.0,0.7,17.0,370.0,64.1,50.97
2016,10,17,8,45,756.0,82.0,0.75,17.5,414.0,70.98,56.71
2016,10,17,9,0,787.0,84.0,0.8,18.0,458.0,72.62,57.84
2016,10,17,9,15,805.5,86.5,0.8,18.0,496.0,74.39,59.21
2016,10,17,9,30,824.0,89.0,0.8,18.0,534.0,76.15,60.58
2016,10,17,9,45,832.5,92.5,0.8,18.5,565.0,78.33,62.18
2016,10,17,10,0,841.0,96.0,0.8,19.0,596.0,80.45,63.73
2016,10,17,10,15,850.0,97.5,0.8,19.0,621.5,99.5,63.18
2016,10,17,10,30,859.0,99.0,0.8,19.0,647.0,157.35,89.42
2016,10,17,10,45,868.5,98.5,0.85,19.5,665.5,220.21,133.87
2016,10,17,11,0,878.0,98.0,0.9,20.0,684.0,276.56,179.75
2016,10,17,11,15,881.0,98.5,0.95,20.0,693.5,331.8,227.91
2016,10,17,11,30,884.0,99.0,1.0,20.0,703.0,386.15,275.74
2016,10,17,11,45,885.5,98.5,1.05,20.5,705.5,438.0,320.48
2016,10,17,12,0,887.0,98.0,1.1,21.0,708.0,488.3,362.85
2016,10,17,12,15,885.0,97.5,1.15,21.0,701.5,535.1,402.16
2016,10,17,12,30,883.0,97.0,1.2,21.0,695.0,579.61,438.76
2016,10,17,12,45,884.5,93.5,1.25,21.0,682.0,620.97,472.26
2016,10,17,13,0,886.0,90.0,1.3,21.0,669.0,659.79,503.25
2016,10,17,13,15,878.5,89.0,1.35,20.5,647.5,692.34,530.2
2016,10,17,13,30,871.0,88.0,1.4,20.0,626.0,721.55,554.52
2016,10,17,13,45,862.0,85.5,1.45,20.0,597.5,744.63,572.07
2016,10,17,14,0,853.0,83.0,1.5,20.0,569.0,764.08,586.98
2016,10,17,14,15,838.5,81.0,1.5,19.5,533.5,784.23,603.19
2016,10,17,14,30,824.0,79.0,1.5,19.0,498.0,792.85,611.51
2016,10,17,14,45,805.0,76.0,1.55,19.0,457.5,792.58,613.23
2016,10,17,15,0,786.0,73.0,1.6,19.0,417.0,788.36,612.29
2016,10,17,15,15,757.0,69.5,1.6,18.5,372.0,771.03,602.64
2016,10,17,15,30,728.0,66.0,1.6,18.0,327.0,749.91,589.97
2016,10,17,15,45,686.0,61.5,1.65,18.0,279.5,712.59,564.19
2016,10,17,16,0,644.0,57.0,1.7,18.0,232.0,679.0,539.79
2016,10,17,16,15,578.5,51.0,1.65,17.5,183.5,614.65,490.72
2016,10,17,16,30,513.0,45.0,1.6,17.0,135.0,548.76,437.41
2016,10,17,16,45,399.0,35.5,1.6,16.5,91.5,436.52,343.65
2016,10,17,17,0,285.0,26.0,1.6,16.0,48.0,318.9,198.59
2016,10,17,17,15,142.5,13.0,1.55,15.5,24.0,125.94,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,51.0,6.0,1.15,10.5,7.5,0.0,0.0
2016,10,18,6,30,102.0,12.0,1.2,11.0,15.0,9.44,0.0
2016,10,18,6,45,248.5,25.0,1.25,12.0,51.0,20.56,8.13
2016,10,18,7,0,395.0,38.0,1.3,13.0,87.0,31.43,21.49
2016,10,18,7,15,482.5,46.0,1.4,13.5,133.5,37.93,27.92
2016,10,18,7,30,570.0,54.0,1.5,14.0,180.0,44.53,34.1
2016,10,18,7,45,624.5,59.5,1.6,14.5,228.5,48.95,38.16
2016,10,18,8,0,679.0,65.0,1.7,15.0,277.0,53.42,42.09
2016,10,18,8,15,715.0,69.0,1.75,15.5,324.0,61.2,48.85
2016,10,18,8,30,751.0,73.0,1.8,16.0,371.0,64.55,51.59
2016,10,18,8,45,780.0,75.0,1.85,16.5,414.5,66.29,52.87
2016,10,18,9,0,809.0,77.0,1.9,17.0,458.0,68.07,54.17
2016,10,18,9,15,826.5,79.5,1.9,17.5,496.0,69.98,55.58
2016,10,18,9,30,844.0,82.0,1.9,18.0,534.0,71.87,56.95
2016,10,18,9,45,860.5,82.0,1.9,18.5,567.0,79.93,63.62
2016,10,18,10,0,877.0,82.0,1.9,19.0,600.0,80.58,63.91
2016,10,18,10,15,886.0,83.0,1.85,19.0,625.5,98.55,62.83
2016,10,18,10,30,895.0,84.0,1.8,19.0,651.0,156.76,88.19
2016,10,18,10,45,900.0,85.5,1.8,19.5,669.0,215.11,129.19
2016,10,18,11,0,905.0,87.0,1.8,20.0,687.0,273.26,177.16
2016,10,18,11,15,908.0,87.0,1.8,20.0,697.0,329.29,226.59
2016,10,18,11,30,911.0,87.0,1.8,20.0,707.0,384.34,275.73
2016,10,18,11,45,912.0,87.5,1.8,20.0,709.0,437.82,323.01
2016,10,18,12,0,913.0,88.0,1.8,20.0,711.0,489.71,367.94
2016,10,18,12,15,911.0,87.5,1.8,19.5,705.0,537.43,409.34
2016,10,18,12,30,909.0,87.0,1.8,19.0,699.0,582.79,447.98
2016,10,18,12,45,905.5,86.0,1.8,19.0,685.0,624.27,482.01
2016,10,18,13,0,902.0,85.0,1.8,19.0,671.0,662.9,513.13
2016,10,18,13,15,895.5,84.0,1.8,19.0,649.0,696.53,540.01
2016,10,18,13,30,889.0,83.0,1.8,19.0,627.0,726.84,564.06
2016,10,18,13,45,881.0,80.5,1.85,19.0,598.5,751.03,582.45
2016,10,18,14,0,873.0,78.0,1.9,19.0,570.0,771.57,598.27
2016,10,18,14,15,858.5,76.0,1.9,19.0,534.5,783.87,608.01
2016,10,18,14,30,844.0,74.0,1.9,19.0,499.0,800.76,621.18
2016,10,18,14,45,825.5,71.0,1.9,19.5,458.5,801.15,621.6
2016,10,18,15,0,807.0,68.0,1.9,20.0,418.0,797.57,619.4
2016,10,18,15,15,778.5,65.0,1.85,19.5,372.5,781.53,610.2
2016,10,18,15,30,750.0,62.0,1.8,19.0,327.0,761.69,597.97
2016,10,18,15,45,705.5,58.0,1.8,19.0,278.5,723.03,570.73
2016,10,18,16,0,661.0,54.0,1.8,19.0,230.0,681.05,539.74
2016,10,18,16,15,595.5,48.0,1.7,18.0,181.5,623.28,496.13
2016,10,18,16,30,530.0,42.0,1.6,17.0,133.0,557.69,443.32
2016,10,18,16,45,413.5,33.0,1.55,16.5,89.5,444.44,347.67
2016,10,18,17,0,297.0,24.0,1.5,16.0,46.0,322.99,181.52
2016,10,18,17,15,148.5,12.0,1.55,15.5,23.0,129.57,0.0
2016,10,18,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,6,15,73.0,5.5,1.2,10.5,7.0,0.0,0.0
2016,10,19,6,30,146.0,11.0,1.2,11.0,14.0,8.65,0.0
2016,10,19,6,45,300.0,21.5,1.25,11.5,50.5,17.79,5.44
2016,10,19,7,0,454.0,32.0,1.3,12.0,87.0,26.81,17.51
2016,10,19,7,15,537.0,39.0,1.3,12.5,134.0,35.56,25.92
2016,10,19,7,30,620.0,46.0,1.3,13.0,181.0,42.06,32.04
2016,10,19,7,45,671.5,50.5,1.3,14.0,229.5,46.25,35.83
2016,10,19,8,0,723.0,55.0,1.3,15.0,278.0,50.49,39.5
2016,10,19,8,15,756.5,58.5,1.3,15.5,325.0,53.72,42.25
2016,10,19,8,30,790.0,62.0,1.3,16.0,372.0,56.95,44.92
2016,10,19,8,45,814.0,64.5,1.3,17.0,415.0,59.26,46.64
2016,10,19,9,0,838.0,67.0,1.3,18.0,458.0,68.2,54.08
2016,10,19,9,15,854.5,69.0,1.3,18.5,496.0,70.47,55.78
2016,10,19,9,30,871.0,71.0,1.3,19.0,534.0,72.65,57.4
2016,10,19,9,45,884.0,71.5,1.3,20.0,566.5,73.69,57.91
2016,10,19,10,0,897.0,72.0,1.3,21.0,599.0,74.66,58.38
2016,10,19,10,15,905.0,73.5,1.3,21.0,624.0,91.8,57.55
2016,10,19,10,30,913.0,75.0,1.3,21.0,649.0,151.04,82.5
2016,10,19,10,45,919.0,75.5,1.3,21.5,667.0,209.6,122.86
2016,10,19,11,0,925.0,76.0,1.3,22.0,685.0,267.99,170.4
2016,10,19,11,15,927.5,76.5,1.3,22.5,695.0,325.0,219.66
2016,10,19,11,30,930.0,77.0,1.3,23.0,705.0,380.98,268.37
2016,10,19,11,45,930.0,77.0,1.3,23.5,706.5,434.31,314.24
2016,10,19,12,0,930.0,77.0,1.3,24.0,708.0,485.87,357.44
2016,10,19,12,15,928.0,77.0,1.3,24.0,702.0,534.46,397.82
2016,10,19,12,30,926.0,77.0,1.3,24.0,696.0,580.68,435.29
2016,10,19,12,45,917.5,78.0,1.35,24.0,680.5,621.51,468.24
2016,10,19,13,0,909.0,79.0,1.4,24.0,665.0,659.15,498.17
2016,10,19,13,15,902.0,78.5,1.4,24.0,643.5,692.98,524.45
2016,10,19,13,30,895.0,78.0,1.4,24.0,622.0,723.46,547.94
2016,10,19,13,45,884.5,76.5,1.4,24.0,593.0,746.86,564.77
2016,10,19,14,0,874.0,75.0,1.4,24.0,564.0,766.53,579.1
2016,10,19,14,15,859.5,73.0,1.4,23.5,528.5,778.72,589.59
2016,10,19,14,30,845.0,71.0,1.4,23.0,493.0,787.03,597.65
2016,10,19,14,45,825.5,68.5,1.45,23.0,452.5,795.51,605.36
2016,10,19,15,0,806.0,66.0,1.5,23.0,412.0,791.68,604.61
2016,10,19,15,15,778.0,63.0,1.45,22.5,367.0,776.07,595.79
2016,10,19,15,30,750.0,60.0,1.4,22.0,322.0,756.71,584.02
2016,10,19,15,45,709.0,56.0,1.35,22.0,274.0,721.22,559.01
2016,10,19,16,0,668.0,52.0,1.3,22.0,226.0,682.47,530.42
2016,10,19,16,15,603.0,46.0,1.2,20.5,178.0,617.6,483.25
2016,10,19,16,30,538.0,40.0,1.1,19.0,130.0,560.08,437.86
2016,10,19,16,45,425.5,31.0,1.05,18.0,86.5,450.68,346.1
2016,10,19,17,0,313.0,22.0,1.0,17.0,43.0,330.29,157.34
2016,10,19,17,15,156.5,11.0,0.95,16.5,21.5,134.77,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
