Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,71.5,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,143.0,10.0,1.1,13.0,12.0,7.87,0.0
2016,10,20,6,45,301.0,21.0,1.05,13.5,49.0,17.4,4.05
2016,10,20,7,0,459.0,32.0,1.0,14.0,86.0,26.85,17.3
2016,10,20,7,15,544.5,39.0,1.0,15.0,133.5,35.63,25.66
2016,10,20,7,30,630.0,46.0,1.0,16.0,181.0,42.16,31.7
2016,10,20,7,45,681.5,51.0,1.05,17.0,230.5,46.77,35.83
2016,10,20,8,0,733.0,56.0,1.1,18.0,280.0,51.41,39.81
2016,10,20,8,15,767.5,59.5,1.05,18.5,327.5,54.65,42.54
2016,10,20,8,30,802.0,63.0,1.0,19.0,375.0,57.89,45.19
2016,10,20,8,45,826.0,66.0,0.95,20.0,418.5,60.56,47.19
2016,10,20,9,0,850.0,69.0,0.9,21.0,462.0,69.71,54.72
2016,10,20,9,15,866.5,71.0,0.95,21.5,500.5,72.0,56.39
2016,10,20,9,30,883.0,73.0,1.0,22.0,539.0,74.18,57.99
2016,10,20,9,45,898.5,73.0,1.05,23.0,572.0,74.95,58.27
2016,10,20,10,0,914.0,73.0,1.1,24.0,605.0,75.67,58.51
2016,10,20,10,15,922.0,74.5,1.1,24.5,630.5,91.61,57.37
2016,10,20,10,30,930.0,76.0,1.1,25.0,656.0,151.83,81.48
2016,10,20,10,45,935.0,76.5,1.15,25.5,674.0,211.21,121.43
2016,10,20,11,0,940.0,77.0,1.2,26.0,692.0,270.28,168.64
2016,10,20,11,15,943.0,77.5,1.2,26.0,702.0,328.25,218.21
2016,10,20,11,30,946.0,78.0,1.2,26.0,712.0,385.23,267.47
2016,10,20,11,45,946.0,78.5,1.25,26.5,714.0,439.8,313.87
2016,10,20,12,0,946.0,79.0,1.3,27.0,716.0,492.61,357.67
2016,10,20,12,15,944.5,78.5,1.3,27.0,709.5,541.79,398.05
2016,10,20,12,30,943.0,78.0,1.3,27.0,703.0,588.59,435.53
2016,10,20,12,45,935.5,79.0,1.35,27.5,688.5,630.76,468.13
2016,10,20,13,0,928.0,80.0,1.4,28.0,674.0,669.77,497.63
2016,10,20,13,15,921.5,79.0,1.4,27.5,652.0,704.15,524.93
2016,10,20,13,30,915.0,78.0,1.4,27.0,630.0,735.13,549.53
2016,10,20,13,45,904.0,77.0,1.4,27.0,600.5,759.34,566.74
2016,10,20,14,0,893.0,76.0,1.4,27.0,571.0,779.76,581.36
2016,10,20,14,15,878.5,74.0,1.4,26.5,535.0,792.48,592.1
2016,10,20,14,30,864.0,72.0,1.4,26.0,499.0,801.26,600.4
2016,10,20,14,45,843.5,69.5,1.4,26.0,457.5,809.28,607.16
2016,10,20,15,0,823.0,67.0,1.4,26.0,416.0,804.89,605.54
2016,10,20,15,15,794.0,64.0,1.3,25.5,370.0,788.67,595.88
2016,10,20,15,30,765.0,61.0,1.2,25.0,324.0,768.58,583.22
2016,10,20,15,45,722.5,56.5,1.1,24.5,275.5,731.26,557.83
2016,10,20,16,0,680.0,52.0,1.0,24.0,227.0,690.6,528.74
2016,10,20,16,15,613.0,46.0,0.95,22.5,178.0,624.06,481.44
2016,10,20,16,30,546.0,40.0,0.9,21.0,129.0,565.28,435.88
2016,10,20,16,45,429.0,30.5,0.9,19.5,85.0,451.78,341.7
2016,10,20,17,0,312.0,21.0,0.9,18.0,41.0,324.51,118.67
2016,10,20,17,15,156.0,10.5,0.95,17.5,20.5,133.49,0.0
2016,10,20,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,215.5,16.0,0.65,14.5,40.5,13.02,0.58
2016,10,21,7,0,431.0,32.0,0.6,15.0,81.0,26.74,17.03
2016,10,21,7,15,518.0,39.5,0.55,15.5,127.5,33.05,23.34
2016,10,21,7,30,605.0,47.0,0.5,16.0,174.0,42.8,32.27
2016,10,21,7,45,660.5,51.5,0.45,16.5,223.0,46.96,36.09
2016,10,21,8,0,716.0,56.0,0.4,17.0,272.0,51.19,39.82
2016,10,21,8,15,750.5,60.0,0.4,18.0,319.0,54.78,42.77
2016,10,21,8,30,785.0,64.0,0.4,19.0,366.0,58.36,45.62
2016,10,21,8,45,811.0,66.0,0.4,20.0,409.5,60.29,46.97
2016,10,21,9,0,837.0,68.0,0.4,21.0,453.0,62.23,48.31
2016,10,21,9,15,853.5,70.5,0.45,21.5,491.0,71.32,55.83
2016,10,21,9,30,870.0,73.0,0.5,22.0,529.0,73.83,57.68
2016,10,21,9,45,881.0,75.0,0.6,23.0,560.5,75.79,58.96
2016,10,21,10,0,892.0,77.0,0.7,24.0,592.0,77.66,60.16
2016,10,21,10,15,900.5,78.0,0.7,24.5,617.0,91.45,58.5
2016,10,21,10,30,909.0,79.0,0.7,25.0,642.0,150.11,81.13
2016,10,21,10,45,913.5,80.0,0.75,25.5,659.5,208.52,120.01
2016,10,21,11,0,918.0,81.0,0.8,26.0,677.0,266.62,166.07
2016,10,21,11,15,920.5,81.5,0.8,26.0,687.0,323.23,214.15
2016,10,21,11,30,923.0,82.0,0.8,26.0,697.0,378.82,261.89
2016,10,21,11,45,922.0,82.5,0.85,26.5,698.0,431.81,306.73
2016,10,21,12,0,921.0,83.0,0.9,27.0,699.0,482.97,348.98
2016,10,21,12,15,918.5,82.5,0.95,27.0,692.5,530.48,388.09
2016,10,21,12,30,916.0,82.0,1.0,27.0,686.0,575.56,424.42
2016,10,21,12,45,907.5,83.0,1.05,27.0,670.5,615.99,456.56
2016,10,21,13,0,899.0,84.0,1.1,27.0,655.0,653.26,485.75
2016,10,21,13,15,891.5,83.0,1.15,26.5,633.0,685.92,512.26
2016,10,21,13,30,884.0,82.0,1.2,26.0,611.0,715.21,536.16
2016,10,21,13,45,871.0,81.0,1.25,26.0,581.0,737.05,552.66
2016,10,21,14,0,858.0,80.0,1.3,26.0,551.0,755.09,566.29
2016,10,21,14,15,619.0,132.5,1.35,25.5,461.0,662.56,504.04
2016,10,21,14,30,380.0,185.0,1.4,25.0,371.0,516.82,399.75
2016,10,21,14,45,580.0,128.0,1.45,25.0,384.5,660.19,509.44
2016,10,21,15,0,780.0,71.0,1.5,25.0,398.0,771.13,587.59
2016,10,21,15,15,749.5,67.5,1.45,24.0,353.0,752.6,576.55
2016,10,21,15,30,719.0,64.0,1.4,23.0,308.0,730.29,563.65
2016,10,21,15,45,673.5,59.5,1.4,22.5,260.5,690.25,536.63
2016,10,21,16,0,628.0,55.0,1.4,22.0,213.0,654.42,511.09
2016,10,21,16,15,558.5,48.0,1.3,21.0,166.0,586.13,459.65
2016,10,21,16,30,489.0,41.0,1.2,20.0,119.0,516.6,403.79
2016,10,21,16,45,368.5,31.0,1.2,19.5,77.5,400.65,303.73
2016,10,21,17,0,248.0,21.0,1.2,19.0,36.0,268.09,58.19
2016,10,21,17,15,124.0,10.5,1.2,18.5,18.0,107.43,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,19.5,0.75,12.5,27.5,14.86,0.04
2016,10,22,7,0,142.0,39.0,0.7,13.0,55.0,29.08,19.05
2016,10,22,7,15,175.5,58.0,0.7,13.5,87.5,42.54,31.82
2016,10,22,7,30,209.0,77.0,0.7,14.0,120.0,55.71,43.9
2016,10,22,7,45,232.5,95.0,0.7,14.5,155.0,67.86,54.85
2016,10,22,8,0,256.0,113.0,0.7,15.0,190.0,79.7,65.27
2016,10,22,8,15,272.5,129.5,0.65,15.5,223.0,90.25,74.31
2016,10,22,8,30,289.0,146.0,0.6,16.0,256.0,100.49,82.9
2016,10,22,8,45,556.5,110.0,0.6,17.0,352.5,81.79,66.2
2016,10,22,9,0,824.0,74.0,0.6,18.0,449.0,66.29,52.42
2016,10,22,9,15,729.5,102.0,0.55,18.5,454.5,77.65,61.99
2016,10,22,9,30,635.0,130.0,0.5,19.0,460.0,93.17,74.92
2016,10,22,9,45,750.5,109.5,0.5,19.5,523.0,81.57,64.72
2016,10,22,10,0,866.0,89.0,0.5,20.0,586.0,76.74,60.39
2016,10,22,10,15,875.0,90.5,0.55,20.5,611.0,96.77,65.1
2016,10,22,10,30,884.0,92.0,0.6,21.0,636.0,154.58,87.27
2016,10,22,10,45,891.5,92.0,0.65,21.5,654.0,211.61,125.24
2016,10,22,11,0,899.0,92.0,0.7,22.0,672.0,268.64,170.71
2016,10,22,11,15,756.0,143.0,0.75,22.0,636.0,315.34,216.48
2016,10,22,11,30,613.0,194.0,0.8,22.0,600.0,355.25,255.59
2016,10,22,11,45,516.5,230.5,0.85,22.5,573.0,383.29,282.09
2016,10,22,12,0,420.0,267.0,0.9,23.0,546.0,404.06,301.32
2016,10,22,12,15,663.0,179.5,0.9,23.0,615.0,487.9,364.35
2016,10,22,12,30,906.0,92.0,0.9,23.0,684.0,577.1,431.6
2016,10,22,12,45,893.0,94.5,0.95,23.0,668.0,616.12,462.66
2016,10,22,13,0,880.0,97.0,1.0,23.0,652.0,656.27,494.06
2016,10,22,13,15,872.0,95.5,1.0,23.0,630.0,688.66,519.09
2016,10,22,13,30,864.0,94.0,1.0,23.0,608.0,717.58,541.32
2016,10,22,13,45,720.0,126.0,1.05,23.0,540.0,682.23,517.62
2016,10,22,14,0,576.0,158.0,1.1,23.0,472.0,623.8,477.56
2016,10,22,14,15,487.0,168.5,1.1,22.5,422.0,586.13,452.54
2016,10,22,14,30,398.0,179.0,1.1,22.0,372.0,542.41,422.05
2016,10,22,14,45,435.5,155.0,1.15,21.5,349.5,561.05,439.72
2016,10,22,15,0,473.0,131.0,1.2,21.0,327.0,577.4,455.23
2016,10,22,15,15,443.0,122.0,1.2,20.5,289.5,551.93,438.09
2016,10,22,15,30,413.0,113.0,1.2,20.0,252.0,523.93,418.77
2016,10,22,15,45,386.0,98.5,1.2,19.5,212.5,489.41,393.83
2016,10,22,16,0,359.0,84.0,1.2,19.0,173.0,452.86,365.97
2016,10,22,16,15,313.0,68.5,1.15,18.0,133.5,397.14,321.56
2016,10,22,16,30,267.0,53.0,1.1,17.0,94.0,340.74,273.97
2016,10,22,16,45,183.5,37.0,1.1,16.5,60.5,252.91,193.52
2016,10,22,17,0,100.0,21.0,1.1,16.0,27.0,143.58,0.24
2016,10,22,17,15,50.0,10.5,1.1,15.5,13.5,48.1,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,17.0,0.85,12.5,36.5,13.8,0.0
2016,10,23,7,0,363.0,34.0,0.8,13.0,73.0,28.16,18.1
2016,10,23,7,15,456.0,42.5,0.75,13.5,118.0,35.1,25.25
2016,10,23,7,30,549.0,51.0,0.7,14.0,163.0,42.15,31.9
2016,10,23,7,45,608.0,57.0,0.7,15.0,211.0,47.0,36.32
2016,10,23,8,0,667.0,63.0,0.7,16.0,259.0,51.9,40.6
2016,10,23,8,15,705.0,67.5,0.75,16.5,305.5,60.02,47.65
2016,10,23,8,30,743.0,72.0,0.8,17.0,352.0,63.8,50.77
2016,10,23,8,45,470.5,132.0,0.85,18.0,317.0,92.52,75.33
2016,10,23,9,0,198.0,192.0,0.9,19.0,282.0,128.27,105.26
2016,10,23,9,15,121.0,201.0,0.95,19.0,257.5,132.33,108.34
2016,10,23,9,30,44.0,210.0,1.0,19.0,233.0,140.81,115.23
2016,10,23,9,45,45.0,223.5,1.05,19.5,248.0,148.87,121.49
2016,10,23,10,0,46.0,237.0,1.1,20.0,263.0,156.72,127.55
2016,10,23,10,15,23.0,201.5,1.15,20.5,214.5,145.22,112.15
2016,10,23,10,30,0.0,166.0,1.2,21.0,166.0,122.99,94.33
2016,10,23,10,45,0.5,170.0,1.25,21.5,170.5,126.8,97.1
2016,10,23,11,0,1.0,174.0,1.3,22.0,175.0,130.66,99.87
2016,10,23,11,15,7.0,200.5,1.35,22.0,205.5,152.13,116.57
2016,10,23,11,30,13.0,227.0,1.4,22.0,236.0,174.82,134.21
2016,10,23,11,45,13.5,228.0,1.45,22.0,237.0,178.07,136.79
2016,10,23,12,0,14.0,229.0,1.5,22.0,238.0,181.34,139.49
2016,10,23,12,15,128.0,264.5,1.5,22.0,347.5,277.78,214.15
2016,10,23,12,30,242.0,300.0,1.5,22.0,457.0,379.62,291.88
2016,10,23,12,45,162.5,291.0,1.5,22.0,395.5,344.46,265.76
2016,10,23,13,0,83.0,282.0,1.5,22.0,334.0,290.23,224.76
2016,10,23,13,15,105.0,276.0,1.5,22.0,339.5,308.24,239.79
2016,10,23,13,30,127.0,270.0,1.5,22.0,345.0,341.58,266.16
2016,10,23,13,45,125.0,257.0,1.55,22.0,328.0,338.85,264.84
2016,10,23,14,0,123.0,244.0,1.6,22.0,311.0,335.14,262.95
2016,10,23,14,15,133.5,227.0,1.6,21.5,295.5,335.87,265.24
2016,10,23,14,30,144.0,210.0,1.6,21.0,280.0,336.0,267.11
2016,10,23,14,45,444.0,143.5,1.6,21.0,331.0,553.9,440.25
2016,10,23,15,0,744.0,77.0,1.6,21.0,382.0,743.28,579.42
2016,10,23,15,15,711.0,73.0,1.6,20.5,337.5,721.72,564.33
2016,10,23,15,30,678.0,69.0,1.6,20.0,293.0,702.75,552.64
2016,10,23,15,45,624.0,64.5,1.6,19.5,245.5,656.59,520.13
2016,10,23,16,0,570.0,60.0,1.6,19.0,198.0,607.51,483.8
2016,10,23,16,15,495.0,52.0,1.55,18.0,152.5,533.74,426.88
2016,10,23,16,30,420.0,44.0,1.5,17.0,107.0,458.56,365.05
2016,10,23,16,45,290.0,32.0,1.45,16.5,67.5,334.0,252.61
2016,10,23,17,0,160.0,20.0,1.4,16.0,28.0,188.56,0.0
2016,10,23,17,15,80.0,10.0,1.35,15.5,14.0,71.38,0.0
2016,10,23,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,34.0,18.5,1.8,14.0,22.0,14.16,0.0
2016,10,24,7,0,68.0,37.0,1.9,14.0,44.0,27.48,17.21
2016,10,24,7,15,96.5,57.0,1.95,14.0,73.0,41.48,30.66
2016,10,24,7,30,125.0,77.0,2.0,14.0,102.0,55.26,43.4
2016,10,24,7,45,139.0,97.0,2.1,14.5,132.0,68.65,55.5
2016,10,24,8,0,153.0,117.0,2.2,15.0,162.0,81.73,67.09
2016,10,24,8,15,167.5,135.0,2.2,15.0,191.0,93.42,77.37
2016,10,24,8,30,182.0,153.0,2.2,15.0,220.0,104.84,87.25
2016,10,24,8,45,257.5,162.5,2.2,15.5,270.5,109.58,91.0
2016,10,24,9,0,333.0,172.0,2.2,16.0,321.0,116.39,96.5
2016,10,24,9,15,385.0,177.5,2.15,16.0,364.0,120.51,99.8
2016,10,24,9,30,437.0,183.0,2.1,16.0,407.0,120.23,99.31
2016,10,24,9,45,288.5,220.0,2.1,16.5,372.0,141.24,116.85
2016,10,24,10,0,140.0,257.0,2.1,17.0,337.0,162.38,134.24
2016,10,24,10,15,118.5,266.5,2.05,17.0,336.0,168.91,139.45
2016,10,24,10,30,97.0,276.0,2.0,17.0,335.0,192.08,148.15
2016,10,24,10,45,263.5,262.5,2.0,17.5,429.0,213.71,156.89
2016,10,24,11,0,430.0,249.0,2.0,18.0,523.0,262.57,188.77
2016,10,24,11,15,278.0,278.0,1.95,18.0,456.0,274.32,205.68
2016,10,24,11,30,126.0,307.0,1.9,18.0,389.0,267.39,206.25
2016,10,24,11,45,101.5,302.0,1.85,18.5,368.0,266.42,206.56
2016,10,24,12,0,77.0,297.0,1.8,19.0,347.0,262.98,204.5
2016,10,24,12,15,94.0,298.5,1.8,19.0,359.5,281.62,219.58
2016,10,24,12,30,111.0,300.0,1.8,19.0,372.0,301.93,236.0
2016,10,24,12,45,121.0,294.5,1.8,19.5,371.5,323.34,252.78
2016,10,24,13,0,131.0,289.0,1.8,20.0,371.0,337.21,263.77
2016,10,24,13,15,86.5,265.0,1.8,19.5,318.0,285.73,224.72
2016,10,24,13,30,42.0,241.0,1.8,19.0,265.0,240.51,189.69
2016,10,24,13,45,59.0,236.5,1.85,19.0,269.0,255.09,202.29
2016,10,24,14,0,76.0,232.0,1.9,19.0,273.0,270.99,215.83
2016,10,24,14,15,40.5,196.5,1.9,19.0,218.0,213.16,169.64
2016,10,24,14,30,5.0,161.0,1.9,19.0,163.0,138.82,109.19
2016,10,24,14,45,2.5,141.0,1.95,19.0,142.0,120.06,94.21
2016,10,24,15,0,0.0,121.0,2.0,19.0,121.0,100.84,78.57
2016,10,24,15,15,0.0,106.5,1.95,18.5,106.5,88.95,69.05
2016,10,24,15,30,0.0,92.0,1.9,18.0,92.0,76.9,59.23
2016,10,24,15,45,0.0,77.0,1.85,17.5,77.0,64.13,48.63
2016,10,24,16,0,0.0,62.0,1.8,17.0,62.0,51.09,37.6
2016,10,24,16,15,0.0,47.0,1.7,16.5,47.0,37.66,26.08
2016,10,24,16,30,0.0,32.0,1.6,16.0,32.0,24.45,14.65
2016,10,24,16,45,0.0,20.0,1.5,16.0,20.0,15.25,6.07
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,6.07,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.15,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,11.5,1.2,15.0,11.5,8.75,0.0
2016,10,25,7,0,0.0,23.0,1.2,15.0,23.0,17.55,8.79
2016,10,25,7,15,0.0,38.5,1.2,15.5,38.5,29.16,19.75
2016,10,25,7,30,0.0,54.0,1.2,16.0,54.0,40.48,30.08
2016,10,25,7,45,0.0,70.5,1.3,16.5,70.5,52.37,40.76
2016,10,25,8,0,0.0,87.0,1.4,17.0,87.0,64.14,51.15
2016,10,25,8,15,0.0,103.0,1.45,17.0,103.0,75.49,61.1
2016,10,25,8,30,0.0,119.0,1.5,17.0,119.0,86.72,70.81
2016,10,25,8,45,37.5,152.5,1.55,17.5,169.0,105.77,86.99
2016,10,25,9,0,75.0,186.0,1.6,18.0,219.0,125.93,103.87
2016,10,25,9,15,97.0,205.0,1.6,18.0,252.0,137.69,113.59
2016,10,25,9,30,119.0,224.0,1.6,18.0,285.0,144.45,119.03
2016,10,25,9,45,87.0,231.0,1.65,18.5,277.0,153.31,126.0
2016,10,25,10,0,55.0,238.0,1.7,19.0,269.0,157.13,128.71
2016,10,25,10,15,56.0,248.5,1.65,19.0,281.0,164.22,134.38
2016,10,25,10,30,57.0,259.0,1.6,19.0,293.0,178.87,137.87
2016,10,25,10,45,115.5,277.5,1.6,19.5,349.5,203.2,153.63
2016,10,25,11,0,174.0,296.0,1.6,20.0,406.0,240.44,180.1
2016,10,25,11,15,169.5,301.0,1.55,20.0,409.5,260.0,196.31
2016,10,25,11,30,165.0,306.0,1.5,20.0,413.0,278.94,212.23
2016,10,25,11,45,170.0,303.5,1.5,20.5,414.0,295.63,225.83
2016,10,25,12,0,175.0,301.0,1.5,21.0,415.0,312.23,239.3
2016,10,25,12,15,125.5,294.5,1.5,21.0,376.0,299.57,231.01
2016,10,25,12,30,76.0,288.0,1.5,21.0,337.0,273.4,211.75
2016,10,25,12,45,173.0,282.0,1.5,21.5,389.5,342.09,265.28
2016,10,25,13,0,270.0,276.0,1.5,22.0,442.0,422.01,326.34
2016,10,25,13,15,556.5,177.5,1.5,21.5,505.0,549.75,426.06
2016,10,25,13,30,843.0,79.0,1.5,21.0,568.0,674.04,521.81
2016,10,25,13,45,831.0,78.0,1.5,21.0,540.0,695.07,537.48
2016,10,25,14,0,819.0,77.0,1.5,21.0,512.0,719.63,555.67
2016,10,25,14,15,803.0,75.0,1.45,21.0,478.0,729.88,563.35
2016,10,25,14,30,787.0,73.0,1.4,21.0,444.0,736.3,568.53
2016,10,25,14,45,764.5,70.5,1.4,21.0,404.5,733.06,567.47
2016,10,25,15,0,742.0,68.0,1.4,21.0,365.0,725.98,563.73
2016,10,25,15,15,710.0,64.5,1.3,20.5,322.0,705.99,550.69
2016,10,25,15,30,678.0,61.0,1.2,20.0,279.0,682.38,534.57
2016,10,25,15,45,631.5,56.0,1.2,20.0,233.5,647.17,509.05
2016,10,25,16,0,585.0,51.0,1.2,20.0,188.0,604.38,476.39
2016,10,25,16,15,509.5,44.0,1.1,19.0,143.5,532.23,420.52
2016,10,25,16,30,434.0,37.0,1.0,18.0,99.0,459.3,360.08
2016,10,25,16,45,307.5,26.5,0.95,17.5,61.5,340.94,246.1
2016,10,25,17,0,181.0,16.0,0.9,17.0,24.0,196.29,0.0
2016,10,25,17,15,90.5,8.0,0.85,16.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,45,204.5,13.5,0.8,13.5,33.5,11.01,0.0
2016,10,26,7,0,409.0,27.0,0.7,14.0,67.0,22.61,12.8
2016,10,26,7,15,502.5,34.5,0.7,14.5,112.0,31.51,21.86
2016,10,26,7,30,596.0,42.0,0.7,15.0,157.0,38.52,28.48
2016,10,26,7,45,651.5,46.5,0.75,16.0,204.0,42.76,32.37
2016,10,26,8,0,707.0,51.0,0.8,17.0,251.0,47.07,36.16
2016,10,26,8,15,353.5,86.0,0.8,17.5,186.0,62.36,49.52
2016,10,26,8,30,0.0,121.0,0.8,18.0,121.0,87.88,71.52
2016,10,26,8,45,4.0,137.5,0.85,18.5,139.5,99.35,81.06
2016,10,26,9,0,8.0,154.0,0.9,19.0,158.0,110.71,90.39
2016,10,26,9,15,128.0,184.5,0.95,19.5,249.0,123.57,100.88
2016,10,26,9,30,248.0,215.0,1.0,20.0,340.0,138.05,112.6
2016,10,26,9,45,564.5,144.5,1.1,20.5,452.0,100.7,80.74
2016,10,26,10,0,881.0,74.0,1.2,21.0,564.0,75.19,58.93
2016,10,26,10,15,890.5,75.0,1.2,21.5,589.5,80.98,63.64
2016,10,26,10,30,900.0,76.0,1.2,22.0,615.0,138.66,75.73
2016,10,26,10,45,903.5,78.5,1.3,22.5,632.5,196.99,113.71
2016,10,26,11,0,907.0,81.0,1.4,23.0,650.0,254.97,159.86
2016,10,26,11,15,911.0,81.5,1.45,23.0,660.0,310.98,208.21
2016,10,26,11,30,915.0,82.0,1.5,23.0,670.0,366.14,256.81
2016,10,26,11,45,913.5,83.0,1.55,23.0,672.0,418.58,303.08
2016,10,26,12,0,912.0,84.0,1.6,23.0,674.0,469.18,347.0
2016,10,26,12,15,910.5,84.0,1.6,23.0,668.0,516.86,387.43
2016,10,26,12,30,909.0,84.0,1.6,23.0,662.0,562.28,425.05
2016,10,26,12,45,904.5,83.5,1.6,23.0,648.0,603.07,458.33
2016,10,26,13,0,900.0,83.0,1.6,23.0,634.0,640.99,488.72
2016,10,26,13,15,892.5,82.0,1.6,22.5,612.0,673.44,515.58
2016,10,26,13,30,885.0,81.0,1.6,22.0,590.0,702.55,539.68
2016,10,26,13,45,874.0,79.0,1.6,22.0,561.0,724.63,557.0
2016,10,26,14,0,863.0,77.0,1.6,22.0,532.0,743.01,570.73
2016,10,26,14,15,847.0,75.0,1.55,21.5,496.5,761.43,585.27
2016,10,26,14,30,831.0,73.0,1.5,21.0,461.0,768.82,592.17
2016,10,26,14,45,809.5,70.5,1.45,21.0,420.5,767.23,591.8
2016,10,26,15,0,788.0,68.0,1.4,21.0,380.0,761.65,588.64
2016,10,26,15,15,755.5,64.5,1.3,20.5,335.0,741.8,575.79
2016,10,26,15,30,723.0,61.0,1.2,20.0,290.0,718.12,559.71
2016,10,26,15,45,677.5,55.5,1.15,19.5,243.0,677.45,530.92
2016,10,26,16,0,632.0,50.0,1.1,19.0,196.0,633.55,498.03
2016,10,26,16,15,554.5,43.5,1.0,18.0,149.0,567.77,446.81
2016,10,26,16,30,477.0,37.0,0.9,17.0,102.0,493.66,384.93
2016,10,26,16,45,340.0,26.5,0.85,16.5,63.0,366.75,257.65
2016,10,26,17,0,203.0,16.0,0.8,16.0,24.0,175.1,0.0
2016,10,26,17,15,101.5,8.0,0.85,15.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.95,14.5,0.5,0.38,0.0
2016,10,27,7,0,0.0,1.0,1.0,15.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,1.0,15.5,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,1.0,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,1.05,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,1.1,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,5.0,1.1,17.5,5.0,3.79,0.0
2016,10,27,8,30,0.0,6.0,1.1,18.0,6.0,4.56,0.0
2016,10,27,8,45,61.5,96.0,1.15,18.5,123.0,69.8,55.7
2016,10,27,9,0,123.0,186.0,1.2,19.0,240.0,123.26,101.25
2016,10,27,9,15,61.5,121.5,1.15,19.0,148.5,89.13,71.76
2016,10,27,9,30,0.0,57.0,1.1,19.0,57.0,43.7,32.49
2016,10,27,9,45,0.0,65.5,1.1,19.5,65.5,50.28,38.08
2016,10,27,10,0,0.0,74.0,1.1,20.0,74.0,56.87,43.58
2016,10,27,10,15,0.0,108.5,1.15,20.0,108.5,82.56,65.43
2016,10,27,10,30,0.0,143.0,1.2,20.0,143.0,107.06,82.15
2016,10,27,10,45,23.0,203.0,1.25,20.5,217.5,152.08,116.84
2016,10,27,11,0,46.0,263.0,1.3,21.0,292.0,195.46,149.61
2016,10,27,11,15,23.0,215.5,1.45,21.0,230.5,166.56,127.9
2016,10,27,11,30,0.0,168.0,1.6,21.0,169.0,127.6,97.87
2016,10,27,11,45,0.0,168.0,1.75,21.0,168.5,128.31,98.52
2016,10,27,12,0,0.0,168.0,1.9,21.0,168.0,129.0,99.1
2016,10,27,12,15,0.0,124.0,1.9,20.5,124.0,95.65,72.52
2016,10,27,12,30,0.0,80.0,1.9,20.0,80.0,61.6,45.06
2016,10,27,12,45,0.5,127.5,1.95,19.5,128.0,99.13,75.85
2016,10,27,13,0,1.0,175.0,2.0,19.0,176.0,138.32,107.76
2016,10,27,13,15,9.0,192.0,1.9,19.0,197.5,158.98,124.59
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,181.44,142.9
2016,10,27,13,45,8.5,182.0,1.7,19.0,187.0,153.97,120.86
2016,10,27,14,0,0.0,155.0,1.6,19.0,155.0,125.4,97.79
2016,10,27,14,15,0.0,119.0,1.5,19.0,119.0,94.52,72.83
2016,10,27,14,30,0.0,83.0,1.4,19.0,83.0,63.89,47.77
2016,10,27,14,45,0.0,60.5,1.35,19.0,60.5,46.36,33.31
2016,10,27,15,0,0.0,38.0,1.3,19.0,38.0,29.02,18.85
2016,10,27,15,15,0.0,33.0,1.2,18.5,33.0,25.17,15.7
2016,10,27,15,30,0.0,28.0,1.1,18.0,28.0,21.33,12.5
2016,10,27,15,45,0.0,23.5,1.0,18.0,23.5,17.88,9.56
2016,10,27,16,0,0.0,19.0,0.9,18.0,19.0,14.44,6.58
2016,10,27,16,15,0.0,14.0,0.8,17.5,14.0,10.62,3.28
2016,10,27,16,30,0.0,9.0,0.7,17.0,9.0,6.82,0.0
2016,10,27,16,45,0.0,5.5,0.65,17.0,5.5,4.16,0.0
2016,10,27,17,0,0.0,2.0,0.6,17.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.6,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,1.1,15.5,12.5,9.83,0.0
2016,10,28,7,0,0.0,25.0,1.2,16.0,25.0,18.97,9.19
2016,10,28,7,15,0.0,44.0,1.2,16.0,44.5,32.62,22.52
2016,10,28,7,30,0.0,63.0,1.2,16.0,64.0,46.09,34.88
2016,10,28,7,45,10.0,82.0,1.25,16.5,85.5,59.52,46.97
2016,10,28,8,0,20.0,101.0,1.3,17.0,107.0,72.86,58.75
2016,10,28,8,15,25.5,119.0,1.25,17.0,127.5,83.48,68.07
2016,10,28,8,30,31.0,137.0,1.2,17.0,148.0,95.2,78.18
2016,10,28,8,45,15.5,81.5,1.2,17.0,87.0,61.4,48.57
2016,10,28,9,0,0.0,26.0,1.2,17.0,26.0,19.83,11.94
2016,10,28,9,15,12.5,107.5,1.2,17.0,113.5,81.11,65.61
2016,10,28,9,30,25.0,189.0,1.2,17.0,201.0,134.09,110.83
2016,10,28,9,45,12.5,110.0,1.3,17.5,116.0,83.48,67.03
2016,10,28,10,0,0.0,31.0,1.4,18.0,31.0,23.72,15.11
2016,10,28,10,15,0.0,93.0,1.45,18.5,93.0,71.49,56.41
2016,10,28,10,30,0.0,155.0,1.5,19.0,155.0,115.19,89.15
2016,10,28,10,45,0.0,128.0,1.55,19.5,128.0,97.03,74.1
2016,10,28,11,0,0.0,101.0,1.6,20.0,101.0,77.61,58.16
2016,10,28,11,15,421.0,99.0,1.6,20.0,366.5,185.88,130.39
2016,10,28,11,30,842.0,97.0,1.6,20.0,632.0,348.35,248.57
2016,10,28,11,45,487.0,198.0,1.65,20.0,508.0,341.09,255.53
2016,10,28,12,0,132.0,299.0,1.7,20.0,384.0,291.28,224.75
2016,10,28,12,15,261.0,277.5,1.65,20.0,442.0,355.56,274.67
2016,10,28,12,30,390.0,256.0,1.6,20.0,500.0,425.23,328.73
2016,10,28,12,45,373.5,253.5,1.6,20.0,483.0,438.92,340.67
2016,10,28,13,0,357.0,251.0,1.6,20.0,466.0,450.06,350.68
2016,10,28,13,15,286.5,253.0,1.55,19.5,422.0,428.27,335.59
2016,10,28,13,30,216.0,255.0,1.5,19.0,378.0,386.66,305.04
2016,10,28,13,45,510.5,170.5,1.45,19.0,440.5,556.66,438.97
2016,10,28,14,0,805.0,86.0,1.4,19.0,503.0,712.11,555.66
2016,10,28,14,15,788.5,83.5,1.3,19.0,468.5,721.28,560.69
2016,10,28,14,30,772.0,81.0,1.2,19.0,434.0,726.57,564.51
2016,10,28,14,45,754.0,76.5,1.2,19.0,395.5,724.54,564.25
2016,10,28,15,0,736.0,72.0,1.2,19.0,357.0,718.74,561.29
2016,10,28,15,15,702.0,68.0,1.15,18.5,313.5,696.6,546.91
2016,10,28,15,30,668.0,64.0,1.1,18.0,270.0,676.85,533.71
2016,10,28,15,45,624.0,57.5,1.05,18.0,225.0,637.12,503.87
2016,10,28,16,0,580.0,51.0,1.0,18.0,180.0,594.74,470.45
2016,10,28,16,15,498.0,44.0,0.9,17.0,135.0,517.93,410.13
2016,10,28,16,30,416.0,37.0,0.8,16.0,90.0,440.19,344.22
2016,10,28,16,45,208.0,27.5,0.75,15.5,54.0,251.9,164.89
2016,10,28,17,0,0.0,18.0,0.7,15.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.0,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,45,146.5,14.5,0.95,14.5,27.0,11.41,0.0
2016,10,29,7,0,293.0,29.0,1.0,15.0,54.0,23.95,12.71
2016,10,29,7,15,395.5,38.5,1.05,15.0,96.5,31.71,21.78
2016,10,29,7,30,498.0,48.0,1.1,15.0,139.0,39.56,29.27
2016,10,29,7,45,565.5,53.5,1.15,15.5,185.0,44.05,33.51
2016,10,29,8,0,633.0,59.0,1.2,16.0,231.0,48.65,37.67
2016,10,29,8,15,316.5,82.0,1.2,16.0,168.0,59.32,47.14
2016,10,29,8,30,0.0,105.0,1.2,16.0,105.0,77.36,62.95
2016,10,29,8,45,2.5,125.5,1.3,16.5,127.0,91.47,74.99
2016,10,29,9,0,5.0,146.0,1.4,17.0,149.0,105.35,86.67
2016,10,29,9,15,2.5,130.5,1.4,17.5,132.0,96.23,78.42
2016,10,29,9,30,0.0,115.0,1.4,18.0,115.0,86.31,69.57
2016,10,29,9,45,22.5,170.0,1.45,18.5,182.5,123.21,100.8
2016,10,29,10,0,45.0,225.0,1.5,19.0,250.0,149.64,122.6
2016,10,29,10,15,461.0,153.0,1.5,19.0,422.0,101.53,81.76
2016,10,29,10,30,877.0,81.0,1.5,19.0,594.0,134.6,75.79
2016,10,29,10,45,569.5,179.0,1.5,19.5,516.0,200.39,132.42
2016,10,29,11,0,262.0,277.0,1.5,20.0,438.0,242.74,178.33
2016,10,29,11,15,577.5,181.0,1.45,20.0,543.0,285.77,202.14
2016,10,29,11,30,893.0,85.0,1.4,20.0,648.0,355.22,251.36
2016,10,29,11,45,896.5,84.0,1.4,20.0,650.5,406.56,296.93
2016,10,29,12,0,900.0,83.0,1.4,20.0,653.0,456.5,340.6
2016,10,29,12,15,898.0,83.0,1.35,20.0,646.5,503.13,380.48
2016,10,29,12,30,896.0,83.0,1.3,20.0,640.0,547.48,417.43
2016,10,29,12,45,890.5,82.5,1.3,20.5,626.0,586.95,449.21
2016,10,29,13,0,885.0,82.0,1.3,21.0,612.0,623.5,477.95
2016,10,29,13,15,877.5,81.0,1.25,21.0,590.0,655.23,503.02
2016,10,29,13,30,870.0,80.0,1.2,21.0,568.0,683.67,525.19
2016,10,29,13,45,858.0,78.5,1.2,21.0,539.5,705.04,542.35
2016,10,29,14,0,846.0,77.0,1.2,21.0,511.0,729.65,560.39
2016,10,29,14,15,829.0,75.0,1.2,20.5,476.0,739.85,569.47
2016,10,29,14,30,812.0,73.0,1.2,20.0,441.0,746.1,576.04
2016,10,29,14,45,788.0,70.0,1.2,20.0,400.5,741.63,574.08
2016,10,29,15,0,764.0,67.0,1.2,20.0,360.0,733.18,569.31
2016,10,29,15,15,730.0,63.5,1.15,19.5,316.0,712.04,555.76
2016,10,29,15,30,696.0,60.0,1.1,19.0,272.0,687.14,538.92
2016,10,29,15,45,642.5,55.5,1.05,19.0,225.5,647.83,509.49
2016,10,29,16,0,589.0,51.0,1.0,19.0,179.0,600.43,472.41
2016,10,29,16,15,506.0,43.5,0.95,18.0,134.0,522.32,411.63
2016,10,29,16,30,423.0,36.0,0.9,17.0,89.0,443.4,344.56
2016,10,29,16,45,211.5,26.0,0.85,16.5,52.5,250.63,154.09
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,12.59,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
