Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,2.0,14.5,1.5,1.18,0.0
2016,10,30,7,0,0.0,3.0,2.1,15.0,3.0,2.27,0.0
2016,10,30,7,15,0.0,5.5,2.2,15.0,5.5,4.16,0.0
2016,10,30,7,30,0.0,8.0,2.3,15.0,8.0,6.06,0.0
2016,10,30,7,45,0.0,11.0,2.4,15.5,11.0,8.34,1.78
2016,10,30,8,0,0.0,14.0,2.5,16.0,14.0,10.63,3.84
2016,10,30,8,15,0.0,16.5,2.55,16.0,16.5,12.54,5.57
2016,10,30,8,30,0.0,19.0,2.6,16.0,19.0,14.46,7.27
2016,10,30,8,45,0.0,17.0,2.65,16.5,17.0,12.94,5.87
2016,10,30,9,0,0.0,15.0,2.7,17.0,15.0,11.42,4.48
2016,10,30,9,15,0.0,27.0,2.75,17.0,27.0,20.61,12.59
2016,10,30,9,30,0.0,39.0,2.8,17.0,39.0,29.83,20.66
2016,10,30,9,45,0.0,30.5,2.85,17.5,30.5,23.32,14.85
2016,10,30,10,0,0.0,22.0,2.9,18.0,22.0,16.81,9.08
2016,10,30,10,15,55.0,143.5,2.85,18.0,175.5,103.84,84.38
2016,10,30,10,30,110.0,265.0,2.8,18.0,329.0,184.39,142.02
2016,10,30,10,45,55.0,175.5,2.8,18.5,207.5,134.61,102.6
2016,10,30,11,0,0.0,86.0,2.8,19.0,86.0,66.23,49.11
2016,10,30,11,15,158.5,179.5,2.75,19.0,279.0,174.69,131.38
2016,10,30,11,30,317.0,273.0,2.7,19.0,472.0,302.86,229.11
2016,10,30,11,45,586.5,186.5,2.65,19.0,555.0,366.23,275.4
2016,10,30,12,0,856.0,100.0,2.6,19.0,638.0,450.38,341.01
2016,10,30,12,15,854.5,99.5,2.55,19.0,632.0,496.22,380.95
2016,10,30,12,30,853.0,99.0,2.5,19.0,626.0,539.86,418.31
2016,10,30,12,45,851.0,97.0,2.45,19.0,613.0,579.43,451.67
2016,10,30,13,0,849.0,95.0,2.4,19.0,600.0,616.34,482.23
2016,10,30,13,15,558.5,169.0,2.3,19.0,496.5,534.91,421.44
2016,10,30,13,30,268.0,243.0,2.2,19.0,393.0,422.93,334.76
2016,10,30,13,45,137.0,207.0,2.15,19.0,283.5,295.49,235.92
2016,10,30,14,0,6.0,171.0,2.1,19.0,174.0,144.87,113.69
2016,10,30,14,15,98.0,182.0,2.05,18.5,226.0,258.55,208.73
2016,10,30,14,30,190.0,193.0,2.0,18.0,278.0,352.09,285.66
2016,10,30,14,45,450.5,136.0,1.95,18.0,313.5,541.1,437.77
2016,10,30,15,0,711.0,79.0,1.9,18.0,349.0,707.09,563.16
2016,10,30,15,15,672.5,74.5,1.8,17.5,305.0,681.44,543.86
2016,10,30,15,30,634.0,70.0,1.7,17.0,261.0,652.22,522.91
2016,10,30,15,45,571.5,65.0,1.65,17.0,215.0,599.12,482.24
2016,10,30,16,0,509.0,60.0,1.6,17.0,169.0,542.9,437.37
2016,10,30,16,15,417.0,50.5,1.45,16.5,125.0,454.88,365.77
2016,10,30,16,30,325.0,41.0,1.3,16.0,81.0,365.58,288.09
2016,10,30,16,45,181.5,27.0,1.2,15.5,47.5,225.33,128.48
2016,10,30,17,0,38.0,13.0,1.1,15.0,14.0,40.19,0.0
2016,10,30,17,15,19.0,6.5,1.1,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,6,45,139.0,14.0,0.9,12.5,25.0,11.02,0.0
2016,10,31,7,0,278.0,28.0,0.9,13.0,50.0,23.15,11.03
2016,10,31,7,15,388.5,37.5,0.8,13.0,92.5,30.94,21.17
2016,10,31,7,30,499.0,47.0,0.7,13.0,135.0,38.84,28.83
2016,10,31,7,45,568.0,53.0,0.65,13.5,181.5,43.74,33.5
2016,10,31,8,0,637.0,59.0,0.6,14.0,228.0,48.74,38.07
2016,10,31,8,15,679.0,63.5,0.55,14.5,273.0,52.36,41.27
2016,10,31,8,30,721.0,68.0,0.5,15.0,318.0,60.58,48.43
2016,10,31,8,45,755.5,70.0,0.5,15.5,360.5,62.43,49.86
2016,10,31,9,0,790.0,72.0,0.5,16.0,403.0,64.34,51.33
2016,10,31,9,15,810.5,74.5,0.5,16.5,440.5,66.4,52.89
2016,10,31,9,30,831.0,77.0,0.5,17.0,478.0,68.45,54.43
2016,10,31,9,45,839.5,81.0,0.5,17.5,508.5,71.27,56.63
2016,10,31,10,0,848.0,85.0,0.5,18.0,539.0,74.01,58.75
2016,10,31,10,15,858.0,86.0,0.5,18.0,563.5,74.72,59.25
2016,10,31,10,30,868.0,87.0,0.5,18.0,588.0,127.35,71.52
2016,10,31,10,45,649.5,160.5,0.55,18.5,541.5,198.38,127.52
2016,10,31,11,0,431.0,234.0,0.6,19.0,495.0,246.58,173.89
2016,10,31,11,15,447.0,233.5,0.65,19.0,508.0,283.32,203.88
2016,10,31,11,30,463.0,233.0,0.7,19.0,521.0,321.17,235.65
2016,10,31,11,45,521.0,212.0,0.75,19.0,536.5,360.12,267.65
2016,10,31,12,0,579.0,191.0,0.8,19.0,552.0,402.6,302.74
2016,10,31,12,15,726.5,141.0,0.85,19.0,590.0,470.11,355.87
2016,10,31,12,30,874.0,91.0,0.9,19.0,628.0,538.72,410.08
2016,10,31,12,45,864.0,91.5,1.0,19.0,612.0,578.92,443.52
2016,10,31,13,0,854.0,92.0,1.1,19.0,596.0,613.88,472.74
2016,10,31,13,15,846.0,91.0,1.15,19.0,574.5,645.26,498.47
2016,10,31,13,30,838.0,90.0,1.2,19.0,553.0,673.33,521.41
2016,10,31,13,45,553.0,152.0,1.3,19.0,451.0,563.07,441.26
2016,10,31,14,0,268.0,214.0,1.4,19.0,349.0,424.6,336.25
2016,10,31,14,15,528.0,146.0,1.45,18.5,389.0,579.82,460.92
2016,10,31,14,30,788.0,78.0,1.5,18.0,429.0,728.17,572.78
2016,10,31,14,45,764.5,75.0,1.55,18.0,389.5,723.83,569.74
2016,10,31,15,0,741.0,72.0,1.6,18.0,350.0,715.54,565.3
2016,10,31,15,15,704.0,68.0,1.6,17.5,306.0,691.2,549.44
2016,10,31,15,30,667.0,64.0,1.6,17.0,262.0,669.66,534.93
2016,10,31,15,45,608.5,59.0,1.6,16.5,215.5,620.35,498.41
2016,10,31,16,0,550.0,54.0,1.6,16.0,169.0,568.2,457.66
2016,10,31,16,15,459.0,45.5,1.5,15.5,124.5,482.73,387.97
2016,10,31,16,30,368.0,37.0,1.4,15.0,80.0,396.39,311.31
2016,10,31,16,45,215.5,24.0,1.3,14.5,46.0,245.6,126.0
2016,10,31,17,0,63.0,11.0,1.2,14.0,12.0,58.14,0.0
2016,10,31,17,15,31.5,5.5,1.2,13.5,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.0,14.0,1.1,11.5,23.0,11.02,0.0
2016,11,1,7,0,234.0,28.0,1.1,12.0,46.0,23.07,10.17
2016,11,1,7,15,348.0,39.0,1.1,12.5,87.5,32.03,22.05
2016,11,1,7,30,462.0,50.0,1.1,13.0,129.0,41.06,30.72
2016,11,1,7,45,538.0,56.0,1.15,13.5,175.0,45.85,35.32
2016,11,1,8,0,614.0,62.0,1.2,14.0,221.0,50.79,39.86
2016,11,1,8,15,658.5,66.5,1.15,14.0,266.0,54.33,43.08
2016,11,1,8,30,703.0,71.0,1.1,14.0,311.0,57.91,46.25
2016,11,1,8,45,739.5,73.0,1.1,14.5,354.0,64.49,51.9
2016,11,1,9,0,776.0,75.0,1.1,15.0,397.0,66.35,53.32
2016,11,1,9,15,796.5,77.5,1.1,15.5,434.0,68.34,54.83
2016,11,1,9,30,817.0,80.0,1.1,16.0,471.0,70.32,56.32
2016,11,1,9,45,836.0,80.5,1.1,16.5,503.0,70.87,56.56
2016,11,1,10,0,855.0,81.0,1.1,17.0,535.0,71.47,56.84
2016,11,1,10,15,865.0,82.5,1.1,17.0,560.0,80.23,64.3
2016,11,1,10,30,875.0,84.0,1.1,17.0,585.0,130.81,75.2
2016,11,1,10,45,882.0,84.5,1.1,17.5,602.5,186.55,109.3
2016,11,1,11,0,889.0,85.0,1.1,18.0,620.0,242.23,152.95
2016,11,1,11,15,627.0,171.0,1.1,18.0,551.5,286.97,202.03
2016,11,1,11,30,365.0,257.0,1.1,18.0,483.0,304.79,227.62
2016,11,1,11,45,630.0,172.0,1.15,18.0,562.5,371.38,276.48
2016,11,1,12,0,895.0,87.0,1.2,18.0,642.0,450.89,337.9
2016,11,1,12,15,893.0,87.0,1.2,18.0,635.5,497.23,377.81
2016,11,1,12,30,891.0,87.0,1.2,18.0,629.0,541.31,415.12
2016,11,1,12,45,881.5,88.0,1.25,18.0,614.0,579.78,447.64
2016,11,1,13,0,872.0,89.0,1.3,18.0,599.0,619.06,479.86
2016,11,1,13,15,863.5,87.5,1.3,18.0,577.5,650.18,505.23
2016,11,1,13,30,855.0,86.0,1.3,18.0,556.0,677.88,527.69
2016,11,1,13,45,843.0,84.0,1.3,18.0,527.0,699.11,545.17
2016,11,1,14,0,831.0,82.0,1.3,18.0,498.0,716.6,559.14
2016,11,1,14,15,813.5,80.0,1.3,18.0,463.5,726.2,566.92
2016,11,1,14,30,796.0,78.0,1.3,18.0,429.0,731.85,572.03
2016,11,1,14,45,769.5,75.0,1.3,18.0,388.5,725.31,568.48
2016,11,1,15,0,743.0,72.0,1.3,18.0,348.0,714.71,561.97
2016,11,1,15,15,706.0,68.0,1.3,17.5,303.5,690.46,546.29
2016,11,1,15,30,669.0,64.0,1.3,17.0,259.0,669.18,532.02
2016,11,1,15,45,609.5,58.5,1.3,16.5,213.0,618.56,494.69
2016,11,1,16,0,550.0,53.0,1.3,16.0,167.0,565.13,453.14
2016,11,1,16,15,458.5,44.5,1.3,15.0,122.5,479.6,384.77
2016,11,1,16,30,367.0,36.0,1.3,14.0,78.0,393.26,308.07
2016,11,1,16,45,183.5,18.0,1.3,13.5,39.0,210.33,91.6
2016,11,1,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,133.5,13.0,1.25,9.5,22.5,10.23,0.0
2016,11,2,7,0,267.0,26.0,1.3,10.0,45.0,21.51,8.2
2016,11,2,7,15,380.0,36.5,1.35,10.5,87.0,30.16,20.51
2016,11,2,7,30,493.0,47.0,1.4,11.0,129.0,38.89,29.0
2016,11,2,7,45,560.5,54.0,1.45,11.5,175.0,44.52,34.4
2016,11,2,8,0,628.0,61.0,1.5,12.0,221.0,50.22,39.65
2016,11,2,8,15,672.0,65.5,1.45,12.5,266.5,53.79,42.86
2016,11,2,8,30,716.0,70.0,1.4,13.0,312.0,57.4,45.98
2016,11,2,8,45,749.0,73.0,1.4,14.0,354.5,64.67,52.18
2016,11,2,9,0,782.0,76.0,1.4,15.0,397.0,67.23,54.11
2016,11,2,9,15,803.0,78.5,1.3,15.5,434.5,69.22,55.62
2016,11,2,9,30,824.0,81.0,1.2,16.0,472.0,71.21,57.11
2016,11,2,9,45,851.0,79.0,1.1,17.0,506.0,70.17,55.85
2016,11,2,10,0,878.0,77.0,1.0,18.0,540.0,76.67,61.11
2016,11,2,10,15,887.5,78.0,0.9,18.5,564.5,77.84,61.86
2016,11,2,10,30,897.0,79.0,0.8,19.0,589.0,127.2,71.64
2016,11,2,10,45,904.0,80.0,0.75,19.5,606.5,184.34,105.76
2016,11,2,11,0,911.0,81.0,0.7,20.0,624.0,241.43,149.69
2016,11,2,11,15,914.0,81.0,0.65,20.0,633.5,296.5,196.63
2016,11,2,11,30,917.0,81.0,0.6,20.0,643.0,350.57,243.93
2016,11,2,11,45,917.0,81.5,0.6,20.5,644.5,402.75,289.17
2016,11,2,12,0,917.0,82.0,0.6,21.0,646.0,453.23,331.96
2016,11,2,12,15,915.0,81.5,0.6,21.0,639.5,499.99,371.42
2016,11,2,12,30,913.0,81.0,0.6,21.0,633.0,544.41,408.01
2016,11,2,12,45,910.5,79.5,0.65,21.0,619.0,585.07,441.4
2016,11,2,13,0,908.0,78.0,0.7,21.0,605.0,622.97,472.06
2016,11,2,13,15,900.0,76.5,0.7,21.0,583.0,654.51,497.08
2016,11,2,13,30,892.0,75.0,0.7,21.0,561.0,682.64,519.22
2016,11,2,13,45,879.0,74.0,0.75,21.0,532.0,704.38,537.2
2016,11,2,14,0,866.0,73.0,0.8,21.0,503.0,722.39,551.24
2016,11,2,14,15,849.0,71.0,0.8,21.0,467.5,739.7,564.08
2016,11,2,14,30,832.0,69.0,0.8,21.0,432.0,746.39,569.64
2016,11,2,14,45,806.5,66.5,0.85,21.0,391.5,741.84,568.25
2016,11,2,15,0,781.0,64.0,0.9,21.0,351.0,733.25,564.0
2016,11,2,15,15,745.5,60.5,0.95,20.0,306.5,711.41,552.13
2016,11,2,15,30,710.0,57.0,1.0,19.0,262.0,685.75,536.67
2016,11,2,15,45,655.0,52.0,1.05,18.5,215.0,638.69,503.16
2016,11,2,16,0,600.0,47.0,1.1,18.0,168.0,596.57,470.92
2016,11,2,16,15,512.0,39.0,1.1,17.0,123.0,514.89,406.31
2016,11,2,16,30,424.0,31.0,1.1,16.0,78.0,433.03,332.17
2016,11,2,16,45,212.0,15.5,1.1,15.0,39.0,226.26,75.86
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,45,151.5,11.5,1.35,10.5,22.0,9.05,0.0
2016,11,3,7,0,303.0,23.0,1.4,11.0,44.0,19.1,5.45
2016,11,3,7,15,417.0,32.5,1.4,11.5,86.5,27.06,17.64
2016,11,3,7,30,531.0,42.0,1.4,12.0,129.0,35.14,25.52
2016,11,3,7,45,597.5,48.0,1.45,13.0,175.5,40.19,30.3
2016,11,3,8,0,664.0,54.0,1.5,14.0,222.0,49.07,38.3
2016,11,3,8,15,706.5,58.5,1.4,14.5,267.5,53.09,41.88
2016,11,3,8,30,749.0,63.0,1.3,15.0,313.0,57.11,45.36
2016,11,3,8,45,779.0,66.0,1.25,16.0,355.5,59.79,47.47
2016,11,3,9,0,809.0,69.0,1.2,17.0,398.0,62.48,49.53
2016,11,3,9,15,829.0,71.0,1.1,17.5,435.5,64.25,50.86
2016,11,3,9,30,849.0,73.0,1.0,18.0,473.0,66.02,52.17
2016,11,3,9,45,867.0,73.5,0.9,19.0,505.0,73.68,58.43
2016,11,3,10,0,885.0,74.0,0.8,20.0,537.0,74.8,59.02
2016,11,3,10,15,894.5,75.5,0.75,20.5,562.0,76.33,60.08
2016,11,3,10,30,904.0,77.0,0.7,21.0,587.0,124.36,69.27
2016,11,3,10,45,910.0,77.5,0.65,21.5,604.0,181.28,102.4
2016,11,3,11,0,916.0,78.0,0.6,22.0,621.0,238.0,145.46
2016,11,3,11,15,919.0,78.5,0.55,22.5,630.5,293.57,191.89
2016,11,3,11,30,922.0,79.0,0.5,23.0,640.0,348.15,238.58
2016,11,3,11,45,921.0,80.0,0.45,23.5,641.5,400.54,283.14
2016,11,3,12,0,920.0,81.0,0.4,24.0,643.0,451.14,325.07
2016,11,3,12,15,918.0,80.5,0.4,24.0,636.5,497.96,363.93
2016,11,3,12,30,916.0,80.0,0.4,24.0,630.0,542.43,399.96
2016,11,3,12,45,909.5,80.0,0.4,24.0,615.0,582.42,431.8
2016,11,3,13,0,903.0,80.0,0.4,24.0,600.0,619.4,460.68
2016,11,3,13,15,894.5,78.5,0.4,24.0,578.5,650.49,484.84
2016,11,3,13,30,886.0,77.0,0.4,24.0,557.0,678.15,506.19
2016,11,3,13,45,872.0,76.0,0.4,24.0,527.5,699.08,522.57
2016,11,3,14,0,858.0,75.0,0.4,24.0,498.0,722.89,539.74
2016,11,3,14,15,840.5,73.0,0.45,24.0,463.0,733.07,548.12
2016,11,3,14,30,823.0,71.0,0.5,24.0,428.0,739.25,554.07
2016,11,3,14,45,648.5,90.5,0.55,24.0,355.5,648.17,493.29
2016,11,3,15,0,474.0,110.0,0.6,24.0,283.0,535.95,415.32
2016,11,3,15,15,445.0,100.5,0.65,23.0,246.5,511.27,401.12
2016,11,3,15,30,416.0,91.0,0.7,22.0,210.0,484.19,383.17
2016,11,3,15,45,501.0,69.5,0.75,21.5,187.0,538.36,423.89
2016,11,3,16,0,586.0,48.0,0.8,21.0,164.0,584.62,455.02
2016,11,3,16,15,494.0,40.0,0.85,20.0,119.5,500.03,388.61
2016,11,3,16,30,402.0,32.0,0.9,19.0,75.0,415.1,312.28
2016,11,3,16,45,201.0,16.0,0.95,18.5,37.5,216.44,44.99
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,128.0,12.0,1.0,13.5,20.5,9.44,0.0
2016,11,4,7,0,256.0,24.0,1.0,14.0,41.0,19.86,4.26
2016,11,4,7,15,374.0,34.5,0.95,14.5,82.5,28.55,18.54
2016,11,4,7,30,492.0,45.0,0.9,15.0,124.0,37.34,27.07
2016,11,4,7,45,562.5,51.5,0.9,15.5,170.0,42.64,32.13
2016,11,4,8,0,633.0,58.0,0.9,16.0,216.0,48.03,37.06
2016,11,4,8,15,677.5,63.0,0.8,16.5,261.0,52.05,40.63
2016,11,4,8,30,722.0,68.0,0.7,17.0,306.0,60.71,48.16
2016,11,4,8,45,753.0,71.0,0.6,17.5,348.5,63.25,50.21
2016,11,4,9,0,784.0,74.0,0.5,18.0,391.0,65.82,52.24
2016,11,4,9,15,805.0,77.0,0.4,18.5,428.0,68.21,54.08
2016,11,4,9,30,826.0,80.0,0.3,19.0,465.0,70.59,55.88
2016,11,4,9,45,582.0,145.0,0.25,20.0,425.5,101.25,81.58
2016,11,4,10,0,338.0,210.0,0.2,21.0,386.0,137.21,110.91
2016,11,4,10,15,471.0,183.0,0.2,21.5,440.5,119.94,96.03
2016,11,4,10,30,604.0,156.0,0.2,22.0,495.0,141.88,91.73
2016,11,4,10,45,630.0,153.5,0.25,22.5,516.0,185.31,116.34
2016,11,4,11,0,656.0,151.0,0.3,23.0,537.0,231.23,149.72
2016,11,4,11,15,775.5,120.5,0.35,23.0,583.5,281.23,186.57
2016,11,4,11,30,895.0,90.0,0.4,23.0,630.0,346.45,237.47
2016,11,4,11,45,894.5,90.0,0.45,23.0,631.5,397.04,281.4
2016,11,4,12,0,894.0,90.0,0.5,23.0,633.0,445.88,323.34
2016,11,4,12,15,891.0,90.0,0.5,23.0,626.0,491.65,361.69
2016,11,4,12,30,888.0,90.0,0.5,23.0,619.0,535.08,397.21
2016,11,4,12,45,883.0,89.0,0.55,23.5,604.5,574.0,428.22
2016,11,4,13,0,878.0,88.0,0.6,24.0,590.0,613.86,458.94
2016,11,4,13,15,869.0,86.5,0.65,23.5,568.5,644.8,484.66
2016,11,4,13,30,860.0,85.0,0.7,23.0,547.0,672.29,507.71
2016,11,4,13,45,847.5,83.0,0.75,23.0,518.0,693.3,525.05
2016,11,4,14,0,835.0,81.0,0.8,23.0,489.0,710.53,539.33
2016,11,4,14,15,816.5,78.5,0.75,22.5,454.0,718.97,546.38
2016,11,4,14,30,798.0,76.0,0.7,22.0,419.0,723.39,550.79
2016,11,4,14,45,773.5,72.5,0.7,22.0,379.0,718.03,548.11
2016,11,4,15,0,749.0,69.0,0.7,22.0,339.0,708.67,542.58
2016,11,4,15,15,711.5,65.0,0.65,21.0,294.5,684.4,527.58
2016,11,4,15,30,674.0,61.0,0.6,20.0,250.0,662.86,513.71
2016,11,4,15,45,618.5,55.0,0.6,19.5,204.5,615.44,479.54
2016,11,4,16,0,563.0,49.0,0.6,19.0,159.0,565.34,441.26
2016,11,4,16,15,469.5,40.5,0.65,18.0,115.0,479.24,374.26
2016,11,4,16,30,376.0,32.0,0.7,17.0,71.0,392.88,295.11
2016,11,4,16,45,188.0,16.0,0.75,16.5,35.5,204.12,11.96
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,132.5,11.0,0.95,12.5,19.5,8.65,0.0
2016,11,5,7,0,265.0,22.0,0.9,13.0,39.0,18.21,1.7
2016,11,5,7,15,381.5,32.0,0.8,13.5,79.5,26.54,16.79
2016,11,5,7,30,498.0,42.0,0.7,14.0,120.0,34.97,25.09
2016,11,5,7,45,564.0,49.0,0.65,14.5,165.0,40.72,30.55
2016,11,5,8,0,630.0,56.0,0.6,15.0,210.0,46.5,35.86
2016,11,5,8,15,673.5,60.5,0.6,15.5,255.0,50.17,39.14
2016,11,5,8,30,717.0,65.0,0.6,16.0,300.0,58.28,46.23
2016,11,5,8,45,744.0,69.5,0.6,17.0,341.0,61.97,49.21
2016,11,5,9,0,771.0,74.0,0.6,18.0,382.0,65.62,52.08
2016,11,5,9,15,792.0,76.5,0.6,18.0,418.5,67.63,53.71
2016,11,5,9,30,813.0,79.0,0.6,18.0,455.0,69.64,55.33
2016,11,5,9,45,833.0,79.5,0.65,18.5,487.0,70.22,55.59
2016,11,5,10,0,853.0,80.0,0.7,19.0,519.0,70.84,55.9
2016,11,5,10,15,862.0,81.0,0.7,19.5,543.0,71.6,56.33
2016,11,5,10,30,871.0,82.0,0.7,20.0,567.0,121.34,69.62
2016,11,5,10,45,880.5,81.5,0.75,20.5,584.0,176.08,100.45
2016,11,5,11,0,890.0,81.0,0.8,21.0,601.0,230.99,141.84
2016,11,5,11,15,626.0,165.0,0.8,21.0,534.0,276.27,190.6
2016,11,5,11,30,362.0,249.0,0.8,21.0,467.0,294.35,216.32
2016,11,5,11,45,629.5,165.0,0.85,21.5,544.5,359.18,262.26
2016,11,5,12,0,897.0,81.0,0.9,22.0,622.0,436.98,320.51
2016,11,5,12,15,671.0,152.5,0.95,22.0,555.0,444.82,333.35
2016,11,5,12,30,445.0,224.0,1.0,22.0,488.0,425.47,323.51
2016,11,5,12,45,654.5,154.0,1.05,22.0,532.0,511.65,390.31
2016,11,5,13,0,864.0,84.0,1.1,22.0,576.0,595.42,454.89
2016,11,5,13,15,608.5,149.0,1.1,21.5,489.0,543.85,418.75
2016,11,5,13,30,353.0,214.0,1.1,21.0,402.0,445.71,347.15
2016,11,5,13,45,585.0,146.5,1.1,21.0,438.0,578.2,450.01
2016,11,5,14,0,817.0,79.0,1.1,21.0,474.0,692.77,535.98
2016,11,5,14,15,798.5,76.5,1.05,20.5,440.0,700.74,541.86
2016,11,5,14,30,780.0,74.0,1.0,20.0,406.0,704.78,546.17
2016,11,5,14,45,753.0,71.0,1.0,20.0,366.5,697.77,542.21
2016,11,5,15,0,726.0,68.0,1.0,20.0,327.0,686.79,535.32
2016,11,5,15,15,688.5,64.0,0.95,19.5,283.5,662.39,518.85
2016,11,5,15,30,651.0,60.0,0.9,19.0,240.0,640.74,503.58
2016,11,5,15,45,593.5,54.0,0.85,18.5,195.5,591.82,466.98
2016,11,5,16,0,536.0,48.0,0.8,18.0,151.0,540.34,426.41
2016,11,5,16,15,441.5,39.5,0.75,17.0,108.5,453.93,357.19
2016,11,5,16,30,347.0,31.0,0.7,16.0,66.0,367.51,275.21
2016,11,5,16,45,173.5,15.5,0.7,15.5,33.0,189.92,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,6,45,15.0,10.5,0.7,14.5,11.5,8.26,0.0
2016,11,6,7,0,30.0,21.0,0.7,15.0,23.0,15.9,0.0
2016,11,6,7,15,78.0,38.0,0.6,15.0,48.5,28.21,17.9
2016,11,6,7,30,126.0,55.0,0.5,15.0,74.0,40.16,29.44
2016,11,6,7,45,146.0,73.5,0.45,15.0,103.0,52.82,41.1
2016,11,6,8,0,166.0,92.0,0.4,15.0,132.0,65.15,52.29
2016,11,6,8,15,179.0,110.0,0.4,15.5,161.0,76.77,62.53
2016,11,6,8,30,192.0,128.0,0.4,16.0,190.0,89.55,73.54
2016,11,6,8,45,200.0,145.5,0.4,16.5,217.5,100.61,82.87
2016,11,6,9,0,208.0,163.0,0.4,17.0,245.0,111.39,91.78
2016,11,6,9,15,288.0,168.0,0.35,17.5,293.5,113.27,92.95
2016,11,6,9,30,368.0,173.0,0.3,18.0,342.0,117.64,96.24
2016,11,6,9,45,239.5,200.0,0.25,18.5,312.5,129.93,106.15
2016,11,6,10,0,111.0,227.0,0.2,19.0,283.0,150.7,122.92
2016,11,6,10,15,178.5,235.5,0.2,19.5,331.5,152.09,123.52
2016,11,6,10,30,246.0,244.0,0.2,20.0,380.0,169.35,124.63
2016,11,6,10,45,338.0,232.5,0.25,20.5,425.5,196.36,138.01
2016,11,6,11,0,430.0,221.0,0.3,21.0,471.0,231.55,160.43
2016,11,6,11,15,374.0,239.0,0.3,21.0,458.5,262.11,187.6
2016,11,6,11,30,318.0,257.0,0.3,21.0,446.0,285.99,209.78
2016,11,6,11,45,395.0,238.5,0.35,21.5,474.5,323.8,238.64
2016,11,6,12,0,472.0,220.0,0.4,22.0,503.0,372.83,276.39
2016,11,6,12,15,415.5,231.5,0.45,22.0,479.0,387.87,290.98
2016,11,6,12,30,359.0,243.0,0.5,22.0,455.0,389.34,294.96
2016,11,6,12,45,334.0,242.0,0.55,22.0,435.0,398.31,303.85
2016,11,6,13,0,309.0,241.0,0.6,22.0,415.0,404.28,310.05
2016,11,6,13,15,366.5,219.0,0.6,22.0,418.0,438.39,337.33
2016,11,6,13,30,424.0,197.0,0.6,22.0,421.0,488.14,375.5
2016,11,6,13,45,503.5,165.0,0.65,22.0,417.0,532.0,410.09
2016,11,6,14,0,583.0,133.0,0.7,22.0,413.0,584.08,450.43
2016,11,6,14,15,425.5,151.5,0.7,21.5,348.0,500.03,389.6
2016,11,6,14,30,268.0,170.0,0.7,21.0,283.0,399.31,314.99
2016,11,6,14,45,198.5,157.5,0.7,21.0,237.0,325.81,259.73
2016,11,6,15,0,129.0,145.0,0.7,21.0,191.0,266.15,212.91
2016,11,6,15,15,120.0,127.0,0.65,20.5,165.5,245.36,197.4
2016,11,6,15,30,111.0,109.0,0.6,20.0,140.0,223.44,180.25
2016,11,6,15,45,99.0,90.0,0.6,19.5,113.5,196.44,158.4
2016,11,6,16,0,87.0,71.0,0.6,19.0,87.0,168.17,134.71
2016,11,6,16,15,63.5,52.0,0.6,18.5,62.0,129.1,101.02
2016,11,6,16,30,40.0,33.0,0.6,18.0,37.0,87.54,62.15
2016,11,6,16,45,20.0,16.5,0.6,17.5,18.5,40.93,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,45,117.0,9.5,0.7,13.5,16.5,7.47,0.0
2016,11,7,7,0,234.0,19.0,0.7,14.0,33.0,15.65,0.0
2016,11,7,7,15,351.5,28.5,0.7,14.5,70.5,23.57,13.89
2016,11,7,7,30,469.0,38.0,0.7,15.0,108.0,31.61,21.94
2016,11,7,7,45,538.5,44.5,0.7,15.5,151.5,37.02,27.1
2016,11,7,8,0,608.0,51.0,0.7,16.0,195.0,42.5,32.14
2016,11,7,8,15,533.0,73.5,0.65,16.5,218.5,58.38,46.2
2016,11,7,8,30,458.0,96.0,0.6,17.0,242.0,70.36,56.61
2016,11,7,8,45,476.0,107.0,0.6,18.0,277.0,77.51,62.52
2016,11,7,9,0,494.0,118.0,0.6,19.0,312.0,84.47,68.14
2016,11,7,9,15,527.0,124.0,0.55,19.5,348.5,88.42,71.23
2016,11,7,9,30,560.0,130.0,0.5,20.0,385.0,92.35,74.26
2016,11,7,9,45,577.0,135.0,0.45,21.0,413.0,97.07,77.78
2016,11,7,10,0,594.0,140.0,0.4,22.0,441.0,99.61,79.42
2016,11,7,10,15,541.5,165.0,0.35,22.5,449.5,111.44,88.95
2016,11,7,10,30,489.0,190.0,0.3,23.0,458.0,149.54,102.13
2016,11,7,10,45,515.0,187.5,0.25,23.5,477.5,187.0,122.31
2016,11,7,11,0,541.0,185.0,0.2,24.0,497.0,226.79,150.18
2016,11,7,11,15,428.0,220.0,0.2,24.0,469.5,261.63,182.77
2016,11,7,11,30,315.0,255.0,0.2,24.0,442.0,282.81,204.64
2016,11,7,11,45,314.5,256.0,0.2,24.5,443.0,307.85,225.09
2016,11,7,12,0,314.0,257.0,0.2,25.0,444.0,332.26,244.77
2016,11,7,12,15,316.5,253.5,0.2,25.0,440.0,353.77,262.47
2016,11,7,12,30,319.0,250.0,0.2,25.0,436.0,374.55,279.41
2016,11,7,12,45,360.5,234.5,0.25,25.0,440.0,404.91,303.49
2016,11,7,13,0,402.0,219.0,0.3,25.0,444.0,436.77,328.65
2016,11,7,13,15,349.5,220.0,0.3,25.0,410.5,427.84,323.3
2016,11,7,13,30,297.0,221.0,0.3,25.0,377.0,414.28,314.5
2016,11,7,13,45,333.5,201.5,0.3,25.0,368.0,436.12,332.42
2016,11,7,14,0,370.0,182.0,0.3,25.0,359.0,457.85,349.95
2016,11,7,14,15,372.0,167.0,0.3,24.5,334.0,458.79,352.66
2016,11,7,14,30,374.0,152.0,0.3,24.0,309.0,475.37,366.49
2016,11,7,14,45,359.0,139.5,0.35,24.0,278.0,462.72,358.62
2016,11,7,15,0,344.0,127.0,0.4,24.0,247.0,429.38,335.9
2016,11,7,15,15,326.0,112.0,0.4,23.5,213.5,406.47,320.28
2016,11,7,15,30,308.0,97.0,0.4,23.0,180.0,400.15,315.8
2016,11,7,15,45,278.0,81.0,0.45,22.5,145.5,362.39,287.02
2016,11,7,16,0,248.0,65.0,0.5,22.0,111.0,322.97,255.52
2016,11,7,16,15,196.0,49.0,0.55,21.5,78.5,264.85,206.96
2016,11,7,16,30,144.0,33.0,0.6,21.0,46.0,207.01,148.76
2016,11,7,16,45,72.0,16.5,0.65,20.5,23.0,91.53,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,97.0,9.5,0.6,15.0,14.5,7.47,0.0
2016,11,8,7,0,194.0,19.0,0.6,15.0,29.0,15.6,0.0
2016,11,8,7,15,313.5,30.0,0.5,15.5,66.5,24.7,14.54
2016,11,8,7,30,433.0,41.0,0.4,16.0,104.0,33.86,23.76
2016,11,8,7,45,505.0,48.0,0.3,16.5,147.0,39.53,29.18
2016,11,8,8,0,577.0,55.0,0.2,17.0,190.0,45.27,34.46
2016,11,8,8,15,623.0,59.5,0.15,17.5,232.5,48.89,37.7
2016,11,8,8,30,669.0,64.0,0.1,18.0,275.0,52.55,40.87
2016,11,8,8,45,702.0,67.5,0.05,18.5,315.5,59.86,47.12
2016,11,8,9,0,735.0,71.0,0.0,19.0,356.0,62.83,49.48
2016,11,8,9,15,756.5,73.5,0.05,19.5,391.5,64.85,51.0
2016,11,8,9,30,778.0,76.0,0.1,20.0,427.0,66.88,52.52
2016,11,8,9,45,800.0,76.0,0.15,21.0,458.0,67.14,52.41
2016,11,8,10,0,822.0,76.0,0.2,22.0,489.0,67.47,52.36
2016,11,8,10,15,832.5,77.5,0.2,22.0,513.0,68.62,53.24
2016,11,8,10,30,843.0,79.0,0.2,22.0,537.0,111.51,64.25
2016,11,8,10,45,847.5,80.5,0.25,22.5,553.0,165.07,92.76
2016,11,8,11,0,852.0,82.0,0.3,23.0,569.0,218.38,131.78
2016,11,8,11,15,855.0,82.5,0.3,23.0,578.0,270.12,174.61
2016,11,8,11,30,858.0,83.0,0.3,23.0,587.0,320.98,218.42
2016,11,8,11,45,856.5,83.5,0.35,23.5,588.0,369.23,260.15
2016,11,8,12,0,855.0,84.0,0.4,24.0,589.0,415.74,299.78
2016,11,8,12,15,853.0,84.0,0.4,24.0,583.0,459.68,336.77
2016,11,8,12,30,851.0,84.0,0.4,24.0,577.0,501.47,371.15
2016,11,8,12,45,843.5,84.0,0.4,24.5,563.0,540.64,401.88
2016,11,8,13,0,836.0,84.0,0.4,25.0,549.0,575.3,428.51
2016,11,8,13,15,827.0,82.5,0.4,25.0,528.5,604.45,451.48
2016,11,8,13,30,818.0,81.0,0.4,25.0,508.0,630.3,471.71
2016,11,8,13,45,805.0,79.5,0.4,25.0,480.5,650.09,487.41
2016,11,8,14,0,792.0,78.0,0.4,25.0,453.0,666.28,500.42
2016,11,8,14,15,773.5,75.5,0.4,25.0,419.5,673.72,506.5
2016,11,8,14,30,755.0,73.0,0.4,25.0,386.0,677.33,509.85
2016,11,8,14,45,729.0,69.5,0.4,25.0,347.5,670.25,505.85
2016,11,8,15,0,703.0,66.0,0.4,25.0,309.0,659.34,499.11
2016,11,8,15,15,664.5,62.0,0.45,24.0,267.0,639.43,488.22
2016,11,8,15,30,626.0,58.0,0.5,23.0,225.0,611.94,471.01
2016,11,8,15,45,566.0,52.0,0.6,22.5,181.5,561.52,435.36
2016,11,8,16,0,506.0,46.0,0.7,22.0,138.0,508.68,395.34
2016,11,8,16,15,411.0,37.0,0.75,21.0,97.5,422.43,326.93
2016,11,8,16,30,316.0,28.0,0.8,20.0,57.0,336.84,239.4
2016,11,8,16,45,158.0,14.0,0.9,19.0,28.5,170.03,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,6,45,79.0,9.5,0.95,12.5,13.0,7.47,0.0
2016,11,9,7,0,158.0,19.0,0.9,13.0,26.0,14.52,0.0
2016,11,9,7,15,274.5,31.5,0.95,13.5,62.5,25.86,15.33
2016,11,9,7,30,391.0,44.0,1.0,14.0,99.0,36.14,25.85
2016,11,9,7,45,468.0,52.0,1.05,15.0,142.5,42.48,31.88
2016,11,9,8,0,545.0,60.0,1.1,16.0,186.0,48.88,37.71
2016,11,9,8,15,593.5,66.0,1.0,16.5,229.0,53.48,41.85
