Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,45,774.0,58.5,1.3,14.0,313.0,645.38,520.79
2016,11,29,15,0,744.0,56.0,1.3,14.0,275.0,635.41,513.41
2016,11,29,15,15,701.5,52.0,1.25,13.5,234.0,610.61,494.64
2016,11,29,15,30,659.0,48.0,1.2,13.0,193.0,581.99,471.72
2016,11,29,15,45,590.0,42.0,1.15,12.5,151.0,527.81,427.38
2016,11,29,16,0,521.0,36.0,1.1,12.0,109.0,470.4,377.39
2016,11,29,16,15,399.5,27.5,1.1,11.0,71.0,380.93,289.31
2016,11,29,16,30,278.0,19.0,1.1,10.0,33.0,261.38,0.0
2016,11,29,16,45,139.0,9.5,1.15,9.5,16.5,109.03,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.0,0.25,9.0,11.0,8.65,0.0
2016,11,30,7,30,0.0,22.0,0.3,9.0,22.0,16.63,4.99
2016,11,30,7,45,9.5,39.0,0.35,9.5,40.5,28.86,19.41
2016,11,30,8,0,19.0,56.0,0.4,10.0,59.0,40.76,30.74
2016,11,30,8,15,27.5,73.0,0.4,10.0,79.0,52.46,41.67
2016,11,30,8,30,36.0,90.0,0.4,10.0,99.0,63.98,52.29
2016,11,30,8,45,41.5,106.5,0.4,10.5,118.5,74.97,62.17
2016,11,30,9,0,47.0,123.0,0.4,11.0,138.0,85.76,71.66
2016,11,30,9,15,51.5,137.0,0.5,11.5,155.0,94.95,79.6
2016,11,30,9,30,56.0,151.0,0.6,12.0,172.0,103.95,87.26
2016,11,30,9,45,433.0,110.5,0.7,12.5,293.5,78.59,64.65
2016,11,30,10,0,810.0,70.0,0.8,13.0,415.0,63.2,50.89
2016,11,30,10,15,823.5,72.0,0.8,13.0,440.0,64.85,52.3
2016,11,30,10,30,837.0,74.0,0.8,13.0,465.0,66.5,53.67
2016,11,30,10,45,844.0,75.5,0.85,13.5,482.5,106.77,61.33
2016,11,30,11,0,851.0,77.0,0.9,14.0,500.0,159.72,92.14
2016,11,30,11,15,856.0,78.0,0.9,14.0,511.0,211.87,132.64
2016,11,30,11,30,861.0,79.0,0.9,14.0,522.0,263.5,177.42
2016,11,30,11,45,859.0,80.5,0.95,14.0,524.5,312.86,222.44
2016,11,30,12,0,857.0,82.0,1.0,14.0,527.0,360.6,266.33
2016,11,30,12,15,855.0,81.5,1.05,14.0,522.0,404.71,306.83
2016,11,30,12,30,853.0,81.0,1.1,14.0,517.0,446.74,344.88
2016,11,30,12,45,837.5,83.5,1.15,14.5,503.5,483.12,377.1
2016,11,30,13,0,822.0,86.0,1.2,15.0,490.0,516.13,405.76
2016,11,30,13,15,811.5,84.5,1.3,14.5,470.5,544.44,432.02
2016,11,30,13,30,801.0,83.0,1.4,14.0,451.0,569.49,455.39
2016,11,30,13,45,560.0,122.0,1.5,14.0,372.0,493.13,398.64
2016,11,30,14,0,319.0,161.0,1.6,14.0,293.0,378.61,309.61
2016,11,30,14,15,364.5,141.0,1.6,13.5,280.5,416.68,342.85
2016,11,30,14,30,410.0,121.0,1.6,13.0,268.0,440.55,364.13
2016,11,30,14,45,377.5,114.0,1.65,13.0,238.0,422.85,350.7
2016,11,30,15,0,345.0,107.0,1.7,13.0,208.0,402.51,334.83
2016,11,30,15,15,318.5,94.0,1.65,12.5,176.5,377.21,314.78
2016,11,30,15,30,292.0,81.0,1.6,12.0,145.0,349.81,292.0
2016,11,30,15,45,240.0,66.5,1.6,12.0,111.5,299.71,248.73
2016,11,30,16,0,188.0,52.0,1.6,12.0,78.0,232.13,189.92
2016,11,30,16,15,94.0,37.0,1.55,11.5,50.0,148.5,111.8
2016,11,30,16,30,0.0,22.0,1.5,11.0,22.0,23.55,0.0
2016,11,30,16,45,0.0,11.0,1.5,11.0,11.0,8.65,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,166.5,11.5,1.45,6.5,23.0,9.05,0.0
2016,12,1,7,30,333.0,23.0,1.4,7.0,46.0,19.18,5.7
2016,12,1,7,45,447.5,31.0,1.4,8.0,86.0,26.0,16.89
2016,12,1,8,0,562.0,39.0,1.4,9.0,126.0,35.8,26.34
2016,12,1,8,15,624.5,44.0,1.4,9.5,168.5,40.46,30.9
2016,12,1,8,30,687.0,49.0,1.4,10.0,211.0,45.19,35.36
2016,12,1,8,45,731.0,52.0,1.45,10.5,252.5,48.15,38.08
2016,12,1,9,0,775.0,55.0,1.5,11.0,294.0,51.16,40.76
2016,12,1,9,15,802.0,58.0,1.55,11.0,330.5,53.98,43.28
2016,12,1,9,30,829.0,61.0,1.6,11.0,367.0,56.78,45.74
2016,12,1,9,45,844.5,63.5,1.7,11.5,398.5,58.99,47.55
2016,12,1,10,0,860.0,66.0,1.8,12.0,430.0,61.17,49.32
2016,12,1,10,15,872.5,67.5,1.8,12.5,455.0,68.79,55.91
2016,12,1,10,30,885.0,69.0,1.8,13.0,480.0,70.45,57.18
2016,12,1,10,45,893.0,70.0,1.85,13.5,498.0,109.55,63.38
2016,12,1,11,0,901.0,71.0,1.9,14.0,516.0,163.89,94.06
2016,12,1,11,15,905.5,71.5,1.9,14.0,527.0,217.16,135.34
2016,12,1,11,30,910.0,72.0,1.9,14.0,538.0,269.72,181.36
2016,12,1,11,45,910.0,72.5,1.95,14.0,540.5,320.12,227.89
2016,12,1,12,0,910.0,73.0,2.0,14.0,543.0,368.94,273.48
2016,12,1,12,15,908.5,72.5,1.95,14.0,538.5,414.55,315.83
2016,12,1,12,30,907.0,72.0,1.9,14.0,534.0,458.01,355.55
2016,12,1,12,45,901.5,71.5,1.9,14.0,521.5,497.33,391.22
2016,12,1,13,0,896.0,71.0,1.9,14.0,509.0,533.88,423.83
2016,12,1,13,15,887.0,70.0,1.85,14.0,489.5,565.13,451.37
2016,12,1,13,30,878.0,69.0,1.8,14.0,470.0,593.16,475.73
2016,12,1,13,45,863.5,67.5,1.75,14.0,443.0,618.68,497.47
2016,12,1,14,0,849.0,66.0,1.7,14.0,416.0,636.46,512.96
2016,12,1,14,15,828.5,64.0,1.7,14.0,383.5,645.95,522.18
2016,12,1,14,30,808.0,62.0,1.7,14.0,351.0,651.48,528.08
2016,12,1,14,45,777.5,59.0,1.7,14.0,313.0,644.89,523.54
2016,12,1,15,0,747.0,56.0,1.7,14.0,275.0,634.25,515.54
2016,12,1,15,15,703.5,52.0,1.55,13.0,233.5,609.04,496.54
2016,12,1,15,30,660.0,48.0,1.4,12.0,192.0,579.96,473.24
2016,12,1,15,45,592.5,42.0,1.3,11.5,150.0,527.26,429.3
2016,12,1,16,0,525.0,36.0,1.2,11.0,108.0,471.27,379.63
2016,12,1,16,15,262.5,34.0,1.2,10.0,70.0,284.79,217.04
2016,12,1,16,30,0.0,32.0,1.2,9.0,32.0,50.53,0.0
2016,12,1,16,45,0.0,16.0,1.25,8.5,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,7,15,195.0,10.5,1.7,5.5,23.5,8.26,0.0
2016,12,2,7,30,390.0,21.0,1.7,6.0,47.0,19.24,4.61
2016,12,2,7,45,496.5,28.0,1.75,6.5,87.0,25.83,16.74
2016,12,2,8,0,603.0,35.0,1.8,7.0,127.0,32.57,23.62
2016,12,2,8,15,662.5,40.0,1.8,7.5,169.5,37.36,28.33
2016,12,2,8,30,722.0,45.0,1.8,8.0,212.0,42.22,32.93
2016,12,2,8,45,758.0,48.5,1.8,9.0,252.5,45.62,36.01
2016,12,2,9,0,794.0,52.0,1.8,10.0,293.0,49.03,39.0
2016,12,2,9,15,819.0,54.0,1.85,10.5,330.0,51.13,40.79
2016,12,2,9,30,844.0,56.0,1.9,11.0,367.0,58.45,47.24
2016,12,2,9,45,857.5,59.5,2.0,11.5,397.5,61.85,50.11
2016,12,2,10,0,871.0,63.0,2.1,12.0,428.0,65.12,52.85
2016,12,2,10,15,883.0,64.0,2.1,12.5,453.5,66.54,53.92
2016,12,2,10,30,895.0,65.0,2.1,13.0,479.0,67.88,54.92
2016,12,2,10,45,901.5,66.5,2.1,13.5,496.5,105.25,60.61
2016,12,2,11,0,908.0,68.0,2.1,14.0,514.0,160.11,91.02
2016,12,2,11,15,912.0,68.5,2.05,14.0,525.0,213.55,132.14
2016,12,2,11,30,916.0,69.0,2.0,14.0,536.0,266.22,178.17
2016,12,2,11,45,917.0,69.0,2.0,14.0,538.5,316.69,224.71
2016,12,2,12,0,918.0,69.0,2.0,14.0,541.0,365.64,270.39
2016,12,2,12,15,916.0,68.5,2.0,14.0,536.5,411.31,313.03
2016,12,2,12,30,914.0,68.0,2.0,14.0,532.0,454.79,353.06
2016,12,2,12,45,910.5,67.0,2.0,14.5,520.0,494.74,388.65
2016,12,2,13,0,907.0,66.0,2.0,15.0,508.0,532.04,421.14
2016,12,2,13,15,898.0,65.0,2.0,15.0,488.0,563.59,449.17
2016,12,2,13,30,889.0,64.0,2.0,15.0,468.0,591.88,474.05
2016,12,2,13,45,872.5,63.5,2.0,15.0,441.0,612.87,492.84
2016,12,2,14,0,856.0,63.0,2.0,15.0,414.0,630.16,508.39
2016,12,2,14,15,836.0,61.0,2.0,14.5,381.5,645.42,522.85
2016,12,2,14,30,816.0,59.0,2.0,14.0,349.0,651.53,530.14
2016,12,2,14,45,784.0,56.5,2.0,14.0,311.0,644.73,525.36
2016,12,2,15,0,752.0,54.0,2.0,14.0,273.0,633.86,517.11
2016,12,2,15,15,708.0,50.5,1.9,13.5,232.0,609.12,497.84
2016,12,2,15,30,664.0,47.0,1.8,13.0,191.0,580.51,474.31
2016,12,2,15,45,591.5,41.5,1.7,12.5,149.0,524.88,427.99
2016,12,2,16,0,519.0,36.0,1.6,12.0,107.0,465.8,375.78
2016,12,2,16,15,396.0,27.0,1.55,11.0,69.0,375.63,284.77
2016,12,2,16,30,273.0,18.0,1.5,10.0,31.0,254.54,0.0
2016,12,2,16,45,136.5,9.0,1.5,9.5,15.5,106.27,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,159.5,10.5,1.2,6.5,20.5,8.26,0.0
2016,12,3,7,30,319.0,21.0,1.2,7.0,41.0,17.49,2.38
2016,12,3,7,45,429.5,29.0,1.3,8.0,79.5,24.29,15.2
2016,12,3,8,0,540.0,37.0,1.4,9.0,118.0,33.92,24.59
2016,12,3,8,15,602.5,42.5,1.4,9.5,159.5,39.01,29.55
2016,12,3,8,30,665.0,48.0,1.4,10.0,201.0,44.15,34.39
2016,12,3,8,45,707.0,51.5,1.45,10.5,241.0,47.46,37.45
2016,12,3,9,0,749.0,55.0,1.5,11.0,281.0,50.82,40.45
2016,12,3,9,15,775.5,57.5,1.5,11.5,317.0,53.2,42.49
2016,12,3,9,30,802.0,60.0,1.5,12.0,353.0,55.58,44.5
2016,12,3,9,45,818.5,62.5,1.55,12.5,383.5,57.8,46.31
2016,12,3,10,0,835.0,65.0,1.6,13.0,414.0,59.98,48.09
2016,12,3,10,15,848.0,66.5,1.55,13.5,439.0,67.55,54.61
2016,12,3,10,30,861.0,68.0,1.5,14.0,464.0,69.21,55.87
2016,12,3,10,45,871.0,68.5,1.5,14.5,482.0,102.63,59.96
2016,12,3,11,0,881.0,69.0,1.5,15.0,500.0,155.47,88.2
2016,12,3,11,15,885.5,69.5,1.5,15.5,511.0,207.53,127.4
2016,12,3,11,30,890.0,70.0,1.5,16.0,522.0,258.91,171.41
2016,12,3,11,45,891.0,70.0,1.5,16.5,525.0,308.06,215.76
2016,12,3,12,0,892.0,70.0,1.5,17.0,528.0,355.74,259.16
2016,12,3,12,15,890.5,70.0,1.5,17.0,523.5,400.85,300.52
2016,12,3,12,30,889.0,70.0,1.5,17.0,519.0,443.92,339.41
2016,12,3,12,45,885.0,69.0,1.5,17.0,507.0,482.65,374.08
2016,12,3,13,0,881.0,68.0,1.5,17.0,495.0,518.77,405.85
2016,12,3,13,15,873.0,67.0,1.45,17.0,476.5,550.0,432.89
2016,12,3,13,30,865.0,66.0,1.4,17.0,458.0,578.12,456.87
2016,12,3,13,45,853.0,64.0,1.4,17.0,432.0,599.53,475.63
2016,12,3,14,0,841.0,62.0,1.4,17.0,406.0,617.46,491.39
2016,12,3,14,15,822.0,60.0,1.3,16.5,374.5,633.04,504.97
2016,12,3,14,30,803.0,58.0,1.2,16.0,343.0,639.6,511.56
2016,12,3,14,45,776.0,55.5,1.15,16.0,306.5,636.19,509.0
2016,12,3,15,0,749.0,53.0,1.1,16.0,270.0,628.93,503.13
2016,12,3,15,15,707.0,49.0,1.0,15.0,229.5,605.18,485.64
2016,12,3,15,30,665.0,45.0,0.9,14.0,189.0,577.71,464.09
2016,12,3,15,45,595.5,40.0,0.8,13.5,147.5,525.22,420.93
2016,12,3,16,0,526.0,35.0,0.7,13.0,106.0,469.35,372.1
2016,12,3,16,15,406.0,26.5,0.7,12.0,69.0,370.98,276.89
2016,12,3,16,30,286.0,18.0,0.7,11.0,32.0,263.51,0.0
2016,12,3,16,45,143.0,9.0,0.75,10.5,16.0,110.82,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,130.0,11.0,0.7,8.5,19.0,8.65,0.0
2016,12,4,7,30,260.0,22.0,0.6,9.0,38.0,18.22,1.08
2016,12,4,7,45,372.5,31.5,0.55,9.5,75.0,26.14,16.56
2016,12,4,8,0,485.0,41.0,0.5,10.0,112.0,34.16,24.7
2016,12,4,8,15,552.0,47.0,0.45,10.5,152.5,39.13,29.57
2016,12,4,8,30,619.0,53.0,0.4,11.0,193.0,44.18,34.32
2016,12,4,8,45,665.5,56.5,0.4,11.5,233.0,51.1,40.61
2016,12,4,9,0,712.0,60.0,0.4,12.0,273.0,54.34,43.48
2016,12,4,9,15,741.0,63.5,0.45,12.5,309.5,57.4,46.11
2016,12,4,9,30,770.0,67.0,0.5,13.0,346.0,60.45,48.67
2016,12,4,9,45,753.0,78.5,0.6,13.5,371.0,68.82,55.91
2016,12,4,10,0,736.0,90.0,0.7,14.0,396.0,70.99,57.61
2016,12,4,10,15,751.0,92.0,0.75,14.5,420.5,72.29,58.54
2016,12,4,10,30,766.0,94.0,0.8,15.0,445.0,73.62,59.51
2016,12,4,10,45,777.5,95.0,0.85,15.5,463.0,108.81,67.98
2016,12,4,11,0,789.0,96.0,0.9,16.0,481.0,158.44,94.16
2016,12,4,11,15,604.0,142.5,0.9,16.0,441.0,206.01,137.73
2016,12,4,11,30,419.0,189.0,0.9,16.0,401.0,234.05,169.38
2016,12,4,11,45,447.5,184.0,0.95,16.0,411.5,267.13,197.35
2016,12,4,12,0,476.0,179.0,1.0,16.0,422.0,301.99,227.39
2016,12,4,12,15,466.5,179.5,1.0,16.0,416.0,328.77,251.92
2016,12,4,12,30,457.0,180.0,1.0,16.0,410.0,353.62,274.51
2016,12,4,12,45,544.5,152.0,1.05,16.0,419.5,396.42,310.15
2016,12,4,13,0,632.0,124.0,1.1,16.0,429.0,449.24,353.52
2016,12,4,13,15,502.5,148.0,1.1,15.5,384.5,425.56,338.5
2016,12,4,13,30,373.0,172.0,1.1,15.0,340.0,385.73,310.06
2016,12,4,13,45,356.5,163.5,1.15,15.0,317.5,385.18,311.73
2016,12,4,14,0,340.0,155.0,1.2,15.0,295.0,382.2,310.94
2016,12,4,14,15,297.5,147.5,1.2,14.5,262.5,360.94,295.56
2016,12,4,14,30,255.0,140.0,1.2,14.0,230.0,336.63,277.3
2016,12,4,14,45,220.0,132.0,1.2,14.0,204.0,314.54,259.85
2016,12,4,15,0,185.0,124.0,1.2,14.0,178.0,276.22,228.89
2016,12,4,15,15,161.0,107.5,1.15,13.5,149.5,247.77,205.76
2016,12,4,15,30,137.0,91.0,1.1,13.0,121.0,217.94,180.64
2016,12,4,15,45,111.5,72.5,1.1,12.5,93.5,182.34,149.94
2016,12,4,16,0,86.0,54.0,1.1,12.0,66.0,145.0,116.73
2016,12,4,16,15,43.0,35.5,1.1,11.5,41.5,92.2,66.86
2016,12,4,16,30,0.0,17.0,1.1,11.0,17.0,14.16,0.0
2016,12,4,16,45,0.0,8.5,1.1,11.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,7,15,18.0,10.5,1.3,9.0,11.5,8.26,0.0
2016,12,5,7,30,36.0,21.0,1.3,9.0,23.0,15.91,0.0
2016,12,5,7,45,79.0,37.5,1.3,9.5,47.0,27.78,17.74
2016,12,5,8,0,122.0,54.0,1.3,10.0,71.0,39.36,29.19
2016,12,5,8,15,141.0,71.0,1.3,10.0,97.5,51.01,40.17
2016,12,5,8,30,160.0,88.0,1.3,10.0,124.0,62.39,50.75
2016,12,5,8,45,174.0,104.0,1.3,10.5,150.0,72.84,60.22
2016,12,5,9,0,188.0,120.0,1.3,11.0,176.0,84.12,70.27
2016,12,5,9,15,198.5,133.5,1.3,11.5,199.0,91.46,76.63
2016,12,5,9,30,209.0,147.0,1.3,12.0,222.0,99.68,83.67
2016,12,5,9,45,301.5,148.0,1.3,12.5,266.5,101.91,85.34
2016,12,5,10,0,394.0,149.0,1.3,13.0,311.0,101.73,84.89
2016,12,5,10,15,381.5,161.5,1.3,13.0,326.5,108.6,90.78
2016,12,5,10,30,369.0,174.0,1.3,13.0,342.0,118.22,99.03
2016,12,5,10,45,415.5,172.0,1.35,13.5,368.0,131.4,96.15
2016,12,5,11,0,462.0,170.0,1.4,14.0,394.0,165.15,114.02
2016,12,5,11,15,460.0,175.0,1.4,14.0,402.0,200.3,140.8
2016,12,5,11,30,458.0,180.0,1.4,14.0,410.0,234.88,170.25
2016,12,5,11,45,408.0,192.0,1.4,14.0,398.0,261.06,195.83
2016,12,5,12,0,358.0,204.0,1.4,14.0,386.0,277.74,213.51
2016,12,5,12,15,605.0,144.5,1.4,14.0,449.5,354.52,272.48
2016,12,5,12,30,852.0,85.0,1.4,14.0,513.0,438.83,339.1
2016,12,5,12,45,834.0,88.0,1.4,14.0,499.0,474.86,371.64
2016,12,5,13,0,816.0,91.0,1.4,14.0,485.0,507.33,400.78
2016,12,5,13,15,637.5,122.5,1.35,14.0,423.0,479.01,382.29
2016,12,5,13,30,459.0,154.0,1.3,14.0,361.0,428.95,345.59
2016,12,5,13,45,249.5,158.5,1.3,14.0,270.0,314.63,256.44
2016,12,5,14,0,40.0,163.0,1.3,14.0,179.0,174.32,141.24
2016,12,5,14,15,201.5,144.5,1.25,13.5,216.5,293.67,242.87
2016,12,5,14,30,363.0,126.0,1.2,13.0,254.0,408.96,337.81
2016,12,5,14,45,331.0,118.5,1.15,13.0,225.5,374.91,310.56
2016,12,5,15,0,299.0,111.0,1.1,13.0,197.0,354.83,294.57
2016,12,5,15,15,274.5,96.5,1.05,12.5,166.5,329.07,274.05
2016,12,5,15,30,250.0,82.0,1.0,12.0,136.0,301.45,251.11
2016,12,5,15,45,213.0,66.0,1.0,11.5,105.0,260.63,216.19
2016,12,5,16,0,176.0,50.0,1.0,11.0,74.0,218.17,178.27
2016,12,5,16,15,88.0,35.5,1.0,10.5,47.5,140.24,104.68
2016,12,5,16,30,0.0,21.0,1.0,10.0,21.0,21.75,0.0
2016,12,5,16,45,0.0,10.5,1.0,10.0,10.5,8.26,0.0
2016,12,5,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,105.5,10.0,1.55,6.5,16.0,7.87,0.0
2016,12,6,7,30,211.0,20.0,1.6,7.0,32.0,16.44,0.0
2016,12,6,7,45,301.0,31.5,1.7,7.5,65.5,25.9,16.13
2016,12,6,8,0,391.0,43.0,1.8,8.0,99.0,35.29,25.77
2016,12,6,8,15,448.0,51.5,1.85,8.5,135.5,41.97,32.25
2016,12,6,8,30,505.0,60.0,1.9,9.0,172.0,48.61,38.5
2016,12,6,8,45,543.0,66.5,1.95,9.5,208.0,53.46,42.99
2016,12,6,9,0,581.0,73.0,2.0,10.0,244.0,58.28,47.33
2016,12,6,9,15,609.0,77.0,2.0,10.5,276.5,61.09,49.77
2016,12,6,9,30,637.0,81.0,2.0,11.0,309.0,63.92,52.17
2016,12,6,9,45,691.5,77.0,2.0,11.5,344.0,61.59,49.9
2016,12,6,10,0,746.0,73.0,2.0,12.0,379.0,64.35,52.2
2016,12,6,10,15,810.0,70.5,2.0,12.0,421.5,63.55,51.4
2016,12,6,10,30,874.0,68.0,2.0,12.0,464.0,69.33,56.46
2016,12,6,10,45,882.5,69.0,2.0,12.5,482.0,96.87,58.68
2016,12,6,11,0,891.0,70.0,2.0,13.0,500.0,150.47,85.57
2016,12,6,11,15,895.5,70.5,2.0,13.0,511.0,203.06,124.71
2016,12,6,11,30,900.0,71.0,2.0,13.0,522.0,254.98,169.57
2016,12,6,11,45,900.0,71.5,2.0,13.0,525.5,304.84,215.51
2016,12,6,12,0,900.0,72.0,2.0,13.0,529.0,353.18,260.8
2016,12,6,12,15,897.5,72.0,1.95,13.0,524.5,398.45,303.21
2016,12,6,12,30,895.0,72.0,1.9,13.0,520.0,441.58,343.04
2016,12,6,12,45,884.0,73.0,1.9,13.0,507.0,479.54,378.04
2016,12,6,13,0,873.0,74.0,1.9,13.0,494.0,516.74,411.44
2016,12,6,13,15,863.5,73.0,1.9,12.5,475.0,548.08,440.31
2016,12,6,13,30,854.0,72.0,1.9,12.0,456.0,576.18,466.11
2016,12,6,13,45,839.5,70.5,1.95,12.0,430.0,597.42,485.57
2016,12,6,14,0,825.0,69.0,2.0,12.0,404.0,615.0,501.81
2016,12,6,14,15,804.5,66.5,1.95,11.5,372.0,623.87,511.39
2016,12,6,14,30,784.0,64.0,1.9,11.0,340.0,628.84,517.61
2016,12,6,14,45,753.0,61.0,1.9,11.0,303.5,622.09,513.41
2016,12,6,15,0,722.0,58.0,1.9,11.0,267.0,611.3,505.05
2016,12,6,15,15,677.0,54.0,1.8,10.5,226.5,585.36,484.5
2016,12,6,15,30,632.0,50.0,1.7,10.0,186.0,555.46,459.61
2016,12,6,15,45,557.5,44.0,1.6,10.0,144.5,506.29,416.97
2016,12,6,16,0,483.0,38.0,1.5,10.0,103.0,447.85,364.07
2016,12,6,16,15,357.5,28.5,1.45,9.5,66.5,346.6,263.76
2016,12,6,16,30,232.0,19.0,1.4,9.0,30.0,223.62,0.0
2016,12,6,16,45,116.0,9.5,1.35,8.5,15.0,91.27,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,0.95,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,0.9,6.0,17.0,12.92,0.0
2016,12,7,7,45,20.0,33.5,0.9,6.0,36.0,24.9,15.25
2016,12,7,8,0,40.0,50.0,0.9,6.0,55.0,36.59,27.14
2016,12,7,8,15,49.0,67.0,0.85,6.0,76.0,48.37,38.38
2016,12,7,8,30,58.0,84.0,0.8,6.0,97.0,59.96,49.32
2016,12,7,8,45,63.5,100.5,0.75,6.5,117.0,71.03,59.51
2016,12,7,9,0,69.0,117.0,0.7,7.0,137.0,81.9,69.31
2016,12,7,9,15,72.5,131.5,0.7,7.0,155.0,91.43,77.89
2016,12,7,9,30,76.0,146.0,0.7,7.0,173.0,100.76,86.18
2016,12,7,9,45,49.5,151.0,0.75,7.5,169.0,104.28,89.04
2016,12,7,10,0,23.0,156.0,0.8,8.0,165.0,111.17,94.87
2016,12,7,10,15,224.0,158.5,0.85,8.0,259.0,106.7,90.75
2016,12,7,10,30,425.0,161.0,0.9,8.0,353.0,108.69,92.42
2016,12,7,10,45,371.0,179.0,0.95,8.5,351.5,133.63,101.79
2016,12,7,11,0,317.0,197.0,1.0,9.0,350.0,165.86,122.87
2016,12,7,11,15,228.0,211.0,0.95,9.0,322.5,185.23,141.11
2016,12,7,11,30,139.0,225.0,0.9,9.0,295.0,193.38,152.04
2016,12,7,11,45,194.5,222.5,0.9,9.5,321.0,219.27,171.87
2016,12,7,12,0,250.0,220.0,0.9,10.0,347.0,253.93,199.58
2016,12,7,12,15,235.5,220.0,0.9,9.5,339.0,262.46,208.98
2016,12,7,12,30,221.0,220.0,0.9,9.0,331.0,272.95,219.82
2016,12,7,12,45,138.5,211.0,0.95,9.0,280.0,243.43,198.06
2016,12,7,13,0,56.0,202.0,1.0,9.0,229.0,197.24,161.35
2016,12,7,13,15,74.5,198.0,1.1,9.0,232.5,209.78,172.64
2016,12,7,13,30,93.0,194.0,1.2,9.0,236.0,223.72,184.98
2016,12,7,13,45,83.0,182.0,1.35,9.5,218.0,213.64,176.93
2016,12,7,14,0,73.0,170.0,1.5,10.0,200.0,202.41,167.85
2016,12,7,14,15,36.5,121.5,1.5,10.0,136.5,132.82,109.31
2016,12,7,14,30,0.0,73.0,1.5,10.0,73.0,56.44,43.41
2016,12,7,14,45,0.0,65.0,1.5,10.0,65.0,49.9,37.87
2016,12,7,15,0,0.0,57.0,1.5,10.0,57.0,43.66,32.45
2016,12,7,15,15,0.0,48.5,1.5,9.5,48.5,37.1,26.76
2016,12,7,15,30,0.0,40.0,1.5,9.0,40.0,30.56,20.99
2016,12,7,15,45,0.0,31.0,1.5,9.0,31.0,23.65,14.79
2016,12,7,16,0,0.0,22.0,1.5,9.0,22.0,16.75,8.57
2016,12,7,16,15,0.0,14.0,1.55,9.0,14.0,10.64,2.72
2016,12,7,16,30,0.0,6.0,1.6,9.0,6.0,4.54,0.0
2016,12,7,16,45,0.0,3.0,1.65,9.0,3.0,2.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,2.55,13.0,1.0,0.79,0.0
2016,12,8,7,30,0.0,2.0,2.5,13.0,2.0,1.51,0.0
2016,12,8,7,45,0.0,5.0,2.5,13.5,5.0,3.78,0.0
2016,12,8,8,0,0.0,8.0,2.5,14.0,8.0,6.06,0.0
2016,12,8,8,15,0.0,11.0,2.45,14.0,11.0,8.34,1.74
2016,12,8,8,30,0.0,14.0,2.4,14.0,14.0,10.63,3.86
2016,12,8,8,45,0.0,17.5,2.4,14.5,17.5,13.3,6.28
2016,12,8,9,0,0.0,21.0,2.4,15.0,21.0,15.97,8.68
2016,12,8,9,15,0.0,24.0,2.35,15.0,24.0,18.27,10.75
2016,12,8,9,30,0.0,27.0,2.3,15.0,27.0,20.58,12.8
2016,12,8,9,45,0.0,55.5,2.25,15.0,55.5,42.49,32.31
2016,12,8,10,0,0.0,84.0,2.2,15.0,84.0,63.99,51.28
2016,12,8,10,15,0.0,100.5,2.15,15.0,100.5,75.66,61.46
2016,12,8,10,30,0.0,117.0,2.1,15.0,117.0,87.09,71.37
2016,12,8,10,45,0.0,86.0,2.05,15.5,86.0,65.91,50.15
2016,12,8,11,0,0.0,55.0,2.0,16.0,55.0,42.14,30.04
2016,12,8,11,15,0.0,99.5,1.95,16.0,99.5,75.97,58.41
2016,12,8,11,30,0.0,144.0,1.9,16.0,144.0,108.47,85.32
2016,12,8,11,45,0.0,145.0,1.85,16.0,145.0,109.97,86.47
2016,12,8,12,0,0.0,146.0,1.8,16.0,146.0,111.45,87.67
2016,12,8,12,15,0.0,127.5,1.75,16.0,127.5,97.99,76.55
2016,12,8,12,30,0.0,109.0,1.7,16.0,109.0,84.01,65.0
2016,12,8,12,45,0.0,113.0,1.7,16.0,113.0,87.42,67.89
2016,12,8,13,0,0.0,117.0,1.7,16.0,117.0,90.98,70.91
2016,12,8,13,15,0.0,87.0,1.65,16.0,87.0,67.03,50.97
2016,12,8,13,30,0.0,57.0,1.6,16.0,57.0,43.67,31.41
2016,12,8,13,45,0.0,74.5,1.55,16.0,74.5,57.2,42.9
2016,12,8,14,0,0.0,92.0,1.5,16.0,92.0,71.94,55.36
2016,12,8,14,15,0.0,84.5,1.45,16.0,84.5,65.98,50.41
2016,12,8,14,30,0.0,77.0,1.4,16.0,77.0,59.99,45.42
2016,12,8,14,45,0.0,68.5,1.35,16.0,68.5,53.06,39.6
2016,12,8,15,0,0.0,60.0,1.3,16.0,60.0,46.07,33.68
2016,12,8,15,15,0.0,51.0,1.25,15.5,51.0,39.04,27.71
2016,12,8,15,30,0.0,42.0,1.2,15.0,42.0,32.11,21.74
2016,12,8,15,45,0.0,32.5,1.15,15.0,32.5,24.8,15.34
2016,12,8,16,0,0.0,23.0,1.1,15.0,23.0,17.52,8.91
2016,12,8,16,15,0.0,14.5,1.05,14.5,14.5,11.02,2.86
2016,12,8,16,30,0.0,6.0,1.0,14.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,0.95,14.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,10.23,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,18.55,0.0
2016,12,9,7,45,185.0,33.0,0.7,13.5,58.0,24.91,14.27
2016,12,9,8,0,370.0,40.0,0.7,14.0,90.0,32.8,22.84
2016,12,9,8,15,420.5,50.5,0.75,14.0,126.0,41.07,30.68
2016,12,9,8,30,471.0,61.0,0.8,14.0,162.0,49.21,38.23
2016,12,9,8,45,513.5,67.0,0.85,14.5,197.0,53.65,42.29
2016,12,9,9,0,556.0,73.0,0.9,15.0,232.0,58.09,46.22
2016,12,9,9,15,577.0,79.5,0.9,15.0,264.0,62.62,50.24
2016,12,9,9,30,598.0,86.0,0.9,15.0,296.0,67.08,54.14
2016,12,9,9,45,347.5,129.0,0.9,15.5,253.5,89.18,73.32
2016,12,9,10,0,97.0,172.0,0.9,16.0,211.0,117.25,97.34
2016,12,9,10,15,75.0,178.5,0.9,16.0,210.0,121.34,100.64
2016,12,9,10,30,53.0,185.0,0.9,16.0,209.0,125.23,103.82
2016,12,9,10,45,121.5,198.0,0.9,16.5,255.5,135.07,104.91
2016,12,9,11,0,190.0,211.0,0.9,17.0,302.0,161.63,120.86
2016,12,9,11,15,188.0,216.5,0.85,17.0,308.0,180.97,135.21
2016,12,9,11,30,186.0,222.0,0.8,17.0,314.0,199.97,150.75
2016,12,9,11,45,243.5,216.5,0.8,17.5,338.5,228.66,172.27
2016,12,9,12,0,301.0,211.0,0.8,18.0,363.0,261.29,197.71
2016,12,9,12,15,308.0,208.5,0.75,18.0,362.5,282.95,216.53
2016,12,9,12,30,315.0,206.0,0.7,18.0,362.0,304.45,235.14
2016,12,9,12,45,397.5,184.0,0.65,18.0,377.0,350.89,272.15
2016,12,9,13,0,480.0,162.0,0.6,18.0,392.0,395.31,307.63
2016,12,9,13,15,457.5,159.5,0.6,17.5,372.0,406.07,318.49
2016,12,9,13,30,435.0,157.0,0.6,17.0,352.0,413.67,326.84
2016,12,9,13,45,373.0,157.5,0.6,17.0,318.0,384.52,306.21
2016,12,9,14,0,311.0,158.0,0.6,17.0,284.0,363.35,291.02
2016,12,9,14,15,267.5,149.5,0.55,17.0,252.0,340.28,273.8
2016,12,9,14,30,224.0,141.0,0.5,17.0,220.0,314.09,253.64
2016,12,9,14,45,218.5,126.0,0.5,17.0,196.5,303.63,246.31
2016,12,9,15,0,213.0,111.0,0.5,17.0,173.0,291.58,237.25
2016,12,9,15,15,199.0,95.5,0.45,16.5,146.5,271.22,221.23
2016,12,9,15,30,185.0,80.0,0.4,16.0,120.0,249.23,203.25
2016,12,9,15,45,312.5,58.0,0.4,15.5,107.5,337.0,273.19
2016,12,9,16,0,440.0,36.0,0.4,15.0,95.0,411.82,326.05
2016,12,9,16,15,324.5,27.0,0.4,15.0,61.5,319.25,235.92
2016,12,9,16,30,209.0,18.0,0.4,15.0,28.0,205.6,0.0
2016,12,9,16,45,104.5,9.0,0.45,15.0,14.0,82.3,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
